Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,10,45,0.0,81.5,2.45,11.3,81.5,72.13,56.32
2018,1,11,11,0,0.0,109.0,2.5,11.9,109.0,98.83,78.66
2018,1,11,11,15,0.0,101.5,2.45,12.45,101.5,91.19,71.94
2018,1,11,11,30,0.0,94.0,2.4,13.0,94.0,83.79,65.49
2018,1,11,11,45,0.5,109.5,2.35,13.5,110.0,99.25,78.28
2018,1,11,12,0,1.0,125.0,2.3,14.0,126.0,115.03,91.21
2018,1,11,12,15,1.5,135.5,2.35,14.4,136.5,126.04,100.15
2018,1,11,12,30,2.0,146.0,2.4,14.8,147.0,137.25,109.23
2018,1,11,12,45,4.0,155.5,2.4,15.2,157.5,149.03,118.83
2018,1,11,13,0,6.0,165.0,2.4,15.6,168.0,161.05,128.58
2018,1,11,13,15,3.5,137.0,2.4,15.85,139.0,129.69,102.73
2018,1,11,13,30,1.0,109.0,2.4,16.1,110.0,99.38,77.65
2018,1,11,13,45,2.0,102.0,2.4,16.35,103.0,93.51,72.89
2018,1,11,14,0,3.0,95.0,2.4,16.6,96.0,87.65,68.1
2018,1,11,14,15,3.5,115.5,2.3,16.55,117.0,108.84,85.84
2018,1,11,14,30,4.0,136.0,2.2,16.5,138.0,131.49,104.71
2018,1,11,14,45,2.5,121.0,2.05,16.45,122.0,115.17,91.29
2018,1,11,15,0,1.0,106.0,1.9,16.4,106.0,99.1,78.05
2018,1,11,15,15,7.5,98.0,1.8,15.95,100.0,96.23,76.1
2018,1,11,15,30,14.0,90.0,1.7,15.5,94.0,92.95,73.68
2018,1,11,15,45,10.0,72.0,1.55,15.0,74.5,72.01,55.97
2018,1,11,16,0,6.0,54.0,1.4,14.5,55.0,51.59,38.52
2018,1,11,16,15,3.0,36.0,1.45,14.25,36.5,33.25,22.68
2018,1,11,16,30,0.0,18.0,1.5,14.0,18.0,15.82,7.67
2018,1,11,16,45,4.5,13.5,1.6,13.75,14.0,13.88,5.55
2018,1,11,17,0,9.0,9.0,1.7,13.5,10.0,11.12,0.0
2018,1,11,17,15,9.0,5.5,1.75,13.55,6.0,7.57,0.0
2018,1,11,17,30,9.0,2.0,1.8,13.6,2.0,0.0,0.0
2018,1,11,17,45,4.5,1.0,1.9,13.7,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,12,7,15,18.0,2.5,1.9,14.45,2.5,0.0,0.0
2018,1,12,7,30,36.0,5.0,1.9,14.7,5.0,4.55,0.0
2018,1,12,7,45,85.5,16.5,1.95,14.95,22.0,41.2,0.0
2018,1,12,8,0,135.0,28.0,2.0,15.2,39.0,99.34,63.28
2018,1,12,8,15,210.5,40.0,2.05,15.5,69.5,153.36,117.73
2018,1,12,8,30,286.0,52.0,2.1,15.8,100.0,214.25,171.38
2018,1,12,8,45,270.0,69.5,2.2,16.1,125.0,241.96,197.04
2018,1,12,9,0,254.0,87.0,2.3,16.4,150.0,255.9,210.38
2018,1,12,9,15,197.5,105.5,2.45,16.7,159.5,254.8,209.8
2018,1,12,9,30,141.0,124.0,2.6,17.0,169.0,236.07,193.97
2018,1,12,9,45,84.5,126.5,2.75,17.3,154.5,202.94,165.72
2018,1,12,10,0,28.0,129.0,2.9,17.6,140.0,153.13,123.12
2018,1,12,10,15,14.0,102.0,3.0,17.95,107.5,103.9,81.87
2018,1,12,10,30,0.0,75.0,3.1,18.3,75.0,66.34,49.99
2018,1,12,10,45,52.5,82.5,3.2,18.65,107.5,132.72,106.85
2018,1,12,11,0,105.0,90.0,3.3,19.0,140.0,199.88,163.21
2018,1,12,11,15,164.0,102.5,3.3,19.15,184.5,269.6,220.92
2018,1,12,11,30,223.0,115.0,3.3,19.3,229.0,340.97,278.83
2018,1,12,11,45,169.0,143.5,3.3,19.5,231.0,329.42,266.95
2018,1,12,12,0,115.0,172.0,3.3,19.7,233.0,298.6,240.32
2018,1,12,12,15,137.5,177.5,3.25,19.65,251.0,326.69,263.21
2018,1,12,12,30,160.0,183.0,3.2,19.6,269.0,354.47,285.55
2018,1,12,12,45,98.5,163.0,3.15,19.6,216.0,272.86,219.35
2018,1,12,13,0,37.0,143.0,3.1,19.6,163.0,177.0,140.79
2018,1,12,13,15,18.5,100.5,3.1,19.65,110.5,113.78,89.06
2018,1,12,13,30,0.0,58.0,3.1,19.7,58.0,51.26,36.97
2018,1,12,13,45,0.0,59.0,3.1,19.75,59.0,52.14,37.78
2018,1,12,14,0,0.0,60.0,3.1,19.8,60.0,53.02,38.55
2018,1,12,14,15,0.0,67.0,3.0,19.75,67.0,59.23,43.78
2018,1,12,14,30,0.0,74.0,2.9,19.7,74.0,65.45,49.03
2018,1,12,14,45,0.0,67.5,2.8,19.65,67.5,59.66,44.32
2018,1,12,15,0,0.0,61.0,2.7,19.6,61.0,53.89,39.59
2018,1,12,15,15,12.0,66.0,2.4,19.05,69.5,66.63,50.77
2018,1,12,15,30,24.0,71.0,2.1,18.5,78.0,84.06,65.74
2018,1,12,15,45,12.5,69.0,1.8,17.95,72.5,70.23,53.89
2018,1,12,16,0,1.0,67.0,1.5,17.4,67.0,62.69,47.3
2018,1,12,16,15,0.5,53.0,1.55,16.8,53.0,48.91,35.55
2018,1,12,16,30,0.0,39.0,1.6,16.2,39.0,35.14,23.67
2018,1,12,16,45,9.5,27.5,1.65,15.6,28.0,30.34,18.79
2018,1,12,17,0,19.0,16.0,1.7,15.0,17.0,24.79,6.97
2018,1,12,17,15,19.0,9.5,1.8,15.05,9.5,14.08,0.0
2018,1,12,17,30,19.0,3.0,1.9,15.1,2.0,0.0,0.0
2018,1,12,17,45,9.5,1.5,2.05,15.1,1.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.35,5.15,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.25,3.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.35,1.85,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.6,0.75,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.65,0.25,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.75,-0.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.8,-0.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,1,13,7,15,9.5,1.5,3.0,-0.65,1.5,0.0,0.0
2018,1,13,7,30,19.0,3.0,3.2,-0.5,3.0,2.73,0.0
2018,1,13,7,45,21.5,16.0,3.35,-0.35,17.0,21.12,0.0
2018,1,13,8,0,24.0,29.0,3.5,-0.2,31.0,40.5,24.85
2018,1,13,8,15,240.0,40.5,3.6,0.1,80.0,165.97,135.54
2018,1,13,8,30,456.0,52.0,3.7,0.4,129.0,296.22,251.62
2018,1,13,8,45,505.0,59.0,3.8,0.7,166.5,355.28,307.08
2018,1,13,9,0,554.0,66.0,3.9,1.0,204.0,417.99,364.3
2018,1,13,9,15,674.5,63.0,3.9,1.35,260.5,516.36,450.07
2018,1,13,9,30,795.0,60.0,3.9,1.7,317.0,620.18,537.74
2018,1,13,9,45,823.0,62.0,3.95,2.05,355.0,676.17,582.13
2018,1,13,10,0,851.0,64.0,4.0,2.4,393.0,731.8,624.92
2018,1,13,10,15,869.0,65.5,4.0,2.7,425.5,778.26,659.43
2018,1,13,10,30,887.0,67.0,4.0,3.0,458.0,815.47,686.22
2018,1,13,10,45,899.5,68.5,3.95,3.25,484.0,853.06,712.8
2018,1,13,11,0,912.0,70.0,3.9,3.5,510.0,888.07,737.24
2018,1,13,11,15,920.5,70.5,3.9,3.7,529.0,915.43,756.15
2018,1,13,11,30,929.0,71.0,3.9,3.9,548.0,939.6,772.71
2018,1,13,11,45,935.0,71.0,3.9,4.05,559.5,957.48,784.78
2018,1,13,12,0,941.0,71.0,3.9,4.2,571.0,971.81,794.37
2018,1,13,12,15,945.5,70.5,3.9,4.25,575.5,980.43,800.21
2018,1,13,12,30,950.0,70.0,3.9,4.3,580.0,985.29,803.5
2018,1,13,12,45,950.5,69.0,3.9,4.4,576.0,981.95,800.84
2018,1,13,13,0,951.0,68.0,3.9,4.5,572.0,974.8,795.62
2018,1,13,13,15,947.0,67.0,3.85,4.4,559.5,959.75,785.01
2018,1,13,13,30,943.0,66.0,3.8,4.3,547.0,941.08,771.9
2018,1,13,13,45,936.0,64.5,3.8,4.25,526.5,915.6,754.01
2018,1,13,14,0,929.0,63.0,3.8,4.2,506.0,886.86,733.71
2018,1,13,14,15,917.0,61.5,3.75,3.95,479.0,850.88,708.06
2018,1,13,14,30,905.0,60.0,3.7,3.7,452.0,812.29,680.24
2018,1,13,14,45,888.0,58.0,3.65,3.5,418.5,766.84,646.64
2018,1,13,15,0,871.0,56.0,3.6,3.3,385.0,719.66,611.18
2018,1,13,15,15,846.5,53.5,3.45,2.85,346.5,665.21,569.31
2018,1,13,15,30,822.0,51.0,3.3,2.4,308.0,610.29,525.52
2018,1,13,15,45,785.5,48.0,3.2,2.0,265.5,551.99,475.67
2018,1,13,16,0,749.0,45.0,3.1,1.6,223.0,489.69,420.74
2018,1,13,16,15,692.0,40.5,2.8,0.9,179.0,416.89,354.94
2018,1,13,16,30,635.0,36.0,2.5,0.2,135.0,348.32,290.47
2018,1,13,16,45,530.5,29.5,2.25,-0.45,94.0,263.31,209.43
2018,1,13,17,0,426.0,23.0,2.0,-1.1,53.0,184.22,99.64
2018,1,13,17,15,232.5,13.5,2.0,-1.5,28.0,79.33,0.0
2018,1,13,17,30,39.0,4.0,2.0,-1.9,3.0,0.0,0.0
2018,1,13,17,45,19.5,2.0,2.05,-2.25,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.1,-2.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.1,-2.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.1,-2.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.3,-3.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.5,-3.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.5,-3.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.55,-4.15,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.6,-4.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.55,-4.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.5,-4.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.45,-4.9,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.4,-5.1,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.35,-5.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.3,-5.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.2,-5.4,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.05,-5.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.0,-5.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.95,-5.75,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.9,-5.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.9,-5.85,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.9,-5.9,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.85,-5.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.8,-6.05,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.8,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.75,-6.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.7,-6.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.7,-6.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.75,-6.25,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.85,-6.35,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.9,-6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.9,-6.45,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.9,-6.5,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.95,-6.5,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.0,-6.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.05,-6.55,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.1,-6.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.1,-6.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,-6.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,-6.6,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.2,-6.6,0.0,0.0,0.0
2018,1,14,7,15,41.5,3.5,2.4,-6.4,3.5,0.0,0.0
2018,1,14,7,30,83.0,7.0,2.6,-6.2,7.0,6.37,0.0
2018,1,14,7,45,277.0,18.0,2.8,-5.95,37.5,100.72,0.0
2018,1,14,8,0,471.0,29.0,3.0,-5.7,68.0,215.67,153.73
2018,1,14,8,15,571.0,35.0,3.0,-5.35,111.5,294.55,244.66
2018,1,14,8,30,671.0,41.0,3.0,-5.0,155.0,381.04,327.43
2018,1,14,8,45,728.5,45.0,3.0,-4.6,200.5,452.01,394.52
2018,1,14,9,0,786.0,49.0,3.0,-4.2,246.0,526.87,462.39
2018,1,14,9,15,823.0,52.0,2.9,-3.85,290.0,591.34,518.74
2018,1,14,9,30,860.0,55.0,2.8,-3.5,334.0,651.6,569.45
2018,1,14,9,45,885.0,57.0,2.7,-3.1,373.0,707.46,612.21
2018,1,14,10,0,910.0,59.0,2.6,-2.7,412.0,762.7,653.15
2018,1,14,10,15,926.5,60.5,2.55,-2.35,445.5,809.62,686.94
2018,1,14,10,30,943.0,62.0,2.5,-2.0,479.0,854.58,718.57
2018,1,14,10,45,954.0,63.5,2.4,-1.7,506.0,892.63,744.05
2018,1,14,11,0,965.0,65.0,2.3,-1.4,533.0,927.84,767.0
2018,1,14,11,15,972.5,66.0,2.2,-1.15,552.5,956.2,784.7
2018,1,14,11,30,980.0,67.0,2.1,-0.9,572.0,981.15,799.78
2018,1,14,11,45,984.0,67.5,2.0,-0.65,584.0,998.64,809.38
2018,1,14,12,0,988.0,68.0,1.9,-0.4,596.0,1012.35,816.34
2018,1,14,12,15,989.5,68.0,1.9,-0.25,599.5,1019.18,820.32
2018,1,14,12,30,991.0,68.0,1.9,-0.1,603.0,1022.05,821.76
2018,1,14,12,45,990.0,67.0,1.85,0.05,598.0,1017.3,817.29
2018,1,14,13,0,989.0,66.0,1.8,0.2,593.0,1008.58,810.31
2018,1,14,13,15,979.0,66.5,1.8,0.2,578.5,989.68,797.5
2018,1,14,13,30,969.0,67.0,1.8,0.2,564.0,967.18,782.35
2018,1,14,13,45,901.5,77.0,1.75,0.2,526.0,902.81,736.23
2018,1,14,14,0,834.0,87.0,1.7,0.2,488.0,845.42,695.16
2018,1,14,14,15,659.5,114.5,1.65,0.15,420.5,715.71,598.56
2018,1,14,14,30,485.0,142.0,1.6,0.1,353.0,580.18,492.82
2018,1,14,14,45,477.5,131.5,1.6,0.0,326.5,545.15,466.68
2018,1,14,15,0,470.0,121.0,1.6,-0.1,300.0,509.06,438.14
2018,1,14,15,15,636.0,89.0,1.45,-0.45,305.0,573.27,492.02
2018,1,14,15,30,802.0,57.0,1.3,-0.8,310.0,611.58,522.2
2018,1,14,15,45,736.0,55.0,1.2,-1.15,262.5,531.9,455.14
2018,1,14,16,0,670.0,53.0,1.1,-1.5,215.0,456.11,390.31
2018,1,14,16,15,662.5,45.5,1.0,-2.25,178.5,408.75,347.1
2018,1,14,16,30,655.0,38.0,0.9,-3.0,142.0,360.74,300.47
2018,1,14,16,45,437.0,32.0,0.8,-3.7,92.0,233.58,187.27
2018,1,14,17,0,219.0,26.0,0.7,-4.4,42.0,121.31,71.24
2018,1,14,17,15,122.5,14.5,0.75,-4.25,22.0,48.72,0.0
2018,1,14,17,30,26.0,3.0,0.8,-4.1,2.0,0.0,0.0
2018,1,14,17,45,13.0,1.5,0.85,-4.0,1.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.05,-4.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.1,-4.4,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.1,-4.6,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.1,-4.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.1,-4.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.05,-5.15,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,-5.3,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.4,-5.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,-5.35,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.4,-5.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.4,-5.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.35,-5.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.3,-5.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.3,-5.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.3,-5.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.3,-5.75,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.3,-5.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.3,-5.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.3,-6.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.3,-6.15,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.35,-6.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,-6.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.4,-6.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.4,-6.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.45,-7.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.5,-7.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.5,-7.4,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.5,-7.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.5,-7.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.5,-7.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.5,-7.9,0.0,0.0,0.0
2018,1,15,7,15,34.0,3.5,1.6,-7.65,3.5,0.0,0.0
2018,1,15,7,30,68.0,7.0,1.7,-7.4,7.0,6.37,0.0
2018,1,15,7,45,239.0,18.0,1.75,-7.15,35.5,88.91,0.0
2018,1,15,8,0,410.0,29.0,1.8,-6.9,64.0,200.34,144.48
2018,1,15,8,15,508.0,36.0,1.8,-6.5,105.5,273.71,227.74
2018,1,15,8,30,606.0,43.0,1.8,-6.1,147.0,351.97,302.5
2018,1,15,8,45,663.0,48.5,1.8,-5.65,191.5,421.18,367.17
2018,1,15,9,0,720.0,54.0,1.8,-5.2,236.0,494.47,432.82
2018,1,15,9,15,756.0,57.5,1.75,-4.7,277.5,556.14,485.93
2018,1,15,9,30,792.0,61.0,1.7,-4.2,319.0,618.94,537.74
2018,1,15,9,45,818.0,63.5,1.65,-3.75,357.0,674.23,580.19
2018,1,15,10,0,844.0,66.0,1.6,-3.3,395.0,729.04,620.35
2018,1,15,10,15,863.0,67.5,1.5,-2.8,428.0,776.29,652.87
2018,1,15,10,30,882.0,69.0,1.4,-2.3,461.0,814.37,677.58
2018,1,15,10,45,895.5,70.5,1.35,-1.85,488.0,852.89,702.85
2018,1,15,11,0,909.0,72.0,1.3,-1.4,515.0,888.9,725.8
2018,1,15,11,15,921.0,73.0,1.2,-1.0,536.0,920.17,744.25
2018,1,15,11,30,933.0,74.0,1.1,-0.6,557.0,948.4,760.2
2018,1,15,11,45,939.5,73.5,1.05,-0.2,569.0,966.37,769.72
2018,1,15,12,0,946.0,73.0,1.0,0.2,581.0,980.78,776.91
2018,1,15,12,15,948.5,72.5,0.9,0.45,584.5,987.77,778.41
2018,1,15,12,30,951.0,72.0,0.8,0.7,588.0,990.97,777.46
2018,1,15,12,45,950.5,71.5,0.7,0.95,584.0,987.53,772.14
2018,1,15,13,0,950.0,71.0,0.6,1.2,580.0,980.27,764.48
2018,1,15,13,15,946.0,70.0,0.55,1.35,567.5,965.38,753.35
2018,1,15,13,30,942.0,69.0,0.5,1.5,555.0,946.86,740.04
2018,1,15,13,45,934.0,68.0,0.45,1.6,535.0,921.28,722.21
2018,1,15,14,0,926.0,67.0,0.4,1.7,515.0,892.48,702.35
2018,1,15,14,15,913.0,66.5,0.4,1.65,488.0,857.12,679.33
2018,1,15,14,30,900.0,66.0,0.4,1.6,461.0,819.19,654.36
2018,1,15,14,45,881.5,64.0,0.45,1.55,427.0,772.77,623.84
2018,1,15,15,0,863.0,62.0,0.5,1.5,393.0,731.08,596.16
2018,1,15,15,15,833.0,59.5,0.45,1.15,353.0,672.44,553.94
2018,1,15,15,30,803.0,57.0,0.4,0.8,313.0,613.7,509.84
2018,1,15,15,45,760.5,53.5,0.4,0.45,269.5,546.41,456.77
2018,1,15,16,0,718.0,50.0,0.4,0.1,226.0,480.97,402.91
2018,1,15,16,15,653.0,45.5,0.4,-0.3,181.5,405.17,338.29
2018,1,15,16,30,588.0,41.0,0.4,-0.7,137.0,334.23,275.08
2018,1,15,16,45,477.5,34.0,0.35,-1.1,96.0,252.85,200.5
2018,1,15,17,0,367.0,27.0,0.3,-1.5,55.0,175.06,108.63
2018,1,15,17,15,207.0,16.5,0.35,-1.6,30.0,75.35,0.0
2018,1,15,17,30,47.0,6.0,0.4,-1.7,5.0,0.0,0.0
2018,1,15,17,45,23.5,3.0,0.45,-1.8,2.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.55,-2.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.3,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-2.3,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,-2.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,-2.95,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,-3.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,-3.25,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.5,-3.4,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.5,-3.6,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.5,-3.7,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.55,-3.9,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,-4.3,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.75,-4.65,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,-5.05,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,-5.2,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,1,16,7,15,34.5,3.5,0.7,-4.75,3.5,0.0,0.0
2018,1,16,7,30,69.0,7.0,0.7,-4.3,7.0,23.53,0.0
2018,1,16,7,45,237.5,17.5,0.7,-3.9,35.0,87.77,0.0
2018,1,16,8,0,406.0,28.0,0.7,-3.5,63.0,197.96,141.59
2018,1,16,8,15,502.0,35.0,0.75,-2.85,104.0,269.61,220.15
2018,1,16,8,30,598.0,42.0,0.8,-2.2,145.0,346.85,291.73
2018,1,16,8,45,656.0,47.0,0.85,-1.6,189.0,415.55,353.9
2018,1,16,9,0,714.0,52.0,0.9,-1.0,233.0,488.47,417.12
2018,1,16,9,15,737.5,57.0,1.05,-0.05,272.0,543.84,463.91
2018,1,16,9,30,761.0,62.0,1.2,0.9,311.0,599.38,509.12
2018,1,16,9,45,778.0,66.5,1.4,1.8,347.0,649.56,548.07
2018,1,16,10,0,795.0,71.0,1.6,2.7,383.0,698.71,584.6
2018,1,16,10,15,771.5,82.0,1.65,3.2,405.0,722.65,600.74
2018,1,16,10,30,748.0,93.0,1.7,3.7,427.0,747.08,617.32
2018,1,16,10,45,611.0,131.0,1.7,4.15,414.0,698.98,578.66
2018,1,16,11,0,474.0,169.0,1.7,4.6,401.0,634.4,526.07
2018,1,16,11,15,481.0,174.5,1.75,4.85,417.5,657.97,544.22
2018,1,16,11,30,488.0,180.0,1.8,5.1,434.0,679.87,560.14
2018,1,16,11,45,447.5,194.5,1.8,5.4,431.5,666.72,547.86
2018,1,16,12,0,407.0,209.0,1.8,5.7,429.0,650.5,533.65
2018,1,16,12,15,379.5,217.0,1.8,5.8,423.0,619.25,509.3
2018,1,16,12,30,352.0,225.0,1.8,5.9,417.0,603.99,496.83
2018,1,16,12,45,349.0,224.0,1.8,6.0,413.0,599.13,493.06
2018,1,16,13,0,346.0,223.0,1.8,6.1,409.0,592.9,488.22
2018,1,16,13,15,315.5,222.5,1.75,6.05,389.5,560.73,462.75
2018,1,16,13,30,285.0,222.0,1.7,6.0,370.0,528.12,437.02
2018,1,16,13,45,293.5,211.0,1.65,5.95,358.5,516.98,429.18
2018,1,16,14,0,302.0,200.0,1.6,5.9,347.0,504.44,420.06
2018,1,16,14,15,380.0,175.5,1.45,5.6,350.5,531.91,444.02
2018,1,16,14,30,458.0,151.0,1.3,5.3,354.0,570.46,475.29
2018,1,16,14,45,388.0,150.0,1.15,5.0,313.0,499.01,417.59
2018,1,16,15,0,318.0,149.0,1.0,4.7,272.0,417.4,352.02
2018,1,16,15,15,253.0,138.0,0.95,4.1,230.0,346.65,294.62
2018,1,16,15,30,188.0,127.0,0.9,3.5,188.0,268.96,229.94
2018,1,16,15,45,241.5,107.0,0.9,2.95,174.0,281.07,241.16
2018,1,16,16,0,295.0,87.0,0.9,2.4,160.0,287.0,245.47
2018,1,16,16,15,232.0,71.0,0.95,2.0,121.5,210.15,178.35
2018,1,16,16,30,169.0,55.0,1.0,1.6,83.0,150.52,125.08
2018,1,16,16,45,116.0,40.0,1.05,1.25,56.5,102.79,81.33
2018,1,16,17,0,63.0,25.0,1.1,0.9,30.0,58.89,36.19
2018,1,16,17,15,40.5,14.0,1.1,0.8,16.5,24.6,0.0
2018,1,16,17,30,18.0,3.0,1.1,0.7,3.0,0.0,0.0
2018,1,16,17,45,9.0,1.5,1.05,0.6,1.5,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.75,0.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.65,0.1,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.55,-0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.5,-0.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.5,-0.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.5,-0.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.55,-0.25,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,-0.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,-0.4,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,-0.55,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.15,-0.7,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,-1.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.9,-1.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.1,-1.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.2,-1.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.3,-1.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.35,-1.65,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.4,-1.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,2.45,-1.8,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,2.5,-1.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,2.5,-1.95,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2018,1,17,7,15,1.0,1.5,2.55,-2.0,1.5,0.0,0.0
2018,1,17,7,30,2.0,3.0,2.6,-2.0,3.0,3.22,0.0
2018,1,17,7,45,1.0,10.0,2.65,-2.05,10.0,9.4,0.0
2018,1,17,8,0,0.0,17.0,2.7,-2.1,17.0,14.96,6.21
2018,1,17,8,15,0.0,24.0,2.75,-2.05,24.0,21.13,12.93
2018,1,17,8,30,0.0,31.0,2.8,-2.0,31.0,27.31,18.85
2018,1,17,8,45,0.0,37.5,2.8,-1.95,37.5,33.06,24.27
2018,1,17,9,0,0.0,44.0,2.8,-1.9,44.0,38.81,29.6
2018,1,17,9,15,0.0,49.0,2.85,-1.85,49.0,43.24,33.65
2018,1,17,9,30,0.0,54.0,2.9,-1.8,54.0,47.67,37.64
2018,1,17,9,45,0.0,56.0,2.9,-1.75,56.0,49.45,39.18
2018,1,17,10,0,0.0,58.0,2.9,-1.7,58.0,51.22,40.7
2018,1,17,10,15,0.0,72.0,2.95,-1.7,72.0,63.67,51.78
2018,1,17,10,30,0.0,86.0,3.0,-1.7,86.0,76.53,63.15
2018,1,17,10,45,0.0,87.0,3.05,-1.7,87.0,77.3,63.71
2018,1,17,11,0,0.0,88.0,3.1,-1.7,88.0,78.13,64.34
2018,1,17,11,15,0.0,86.0,3.1,-1.75,86.0,76.15,62.51
2018,1,17,11,30,0.0,84.0,3.1,-1.8,84.0,74.38,60.88
2018,1,17,11,45,0.0,84.0,3.15,-1.8,84.0,74.38,60.83
2018,1,17,12,0,0.0,84.0,3.2,-1.8,84.0,74.39,60.79
2018,1,17,12,15,0.0,105.0,3.25,-1.8,105.0,94.13,78.23
2018,1,17,12,30,0.0,126.0,3.3,-1.8,126.0,114.72,96.31
2018,1,17,12,45,0.0,123.5,3.3,-1.8,123.5,112.26,94.13
2018,1,17,13,0,0.0,121.0,3.3,-1.8,121.0,109.84,92.05
2018,1,17,13,15,1.0,114.0,3.3,-1.8,114.5,103.95,86.97
2018,1,17,13,30,2.0,107.0,3.3,-1.8,108.0,98.09,81.94
2018,1,17,13,45,2.5,98.5,3.3,-1.85,99.5,90.35,75.24
2018,1,17,14,0,3.0,90.0,3.3,-1.9,91.0,82.66,68.56
2018,1,17,14,15,1.5,83.5,3.3,-1.95,84.0,75.22,61.99
2018,1,17,14,30,0.0,77.0,3.3,-2.0,77.0,68.12,55.71
2018,1,17,14,45,0.0,71.0,3.3,-2.05,71.0,62.78,51.04
2018,1,17,15,0,0.0,65.0,3.3,-2.1,65.0,57.44,46.36
2018,1,17,15,15,0.0,57.5,3.25,-2.2,57.5,50.78,40.45
2018,1,17,15,30,0.0,50.0,3.2,-2.3,50.0,44.12,34.5
2018,1,17,15,45,0.0,43.0,3.15,-2.45,43.0,37.92,28.9
2018,1,17,16,0,0.0,36.0,3.1,-2.6,36.0,31.72,23.24
2018,1,17,16,15,0.0,29.0,3.05,-2.75,29.0,25.53,17.51
2018,1,17,16,30,0.0,22.0,3.0,-2.9,22.0,19.35,11.74
2018,1,17,16,45,0.0,16.0,2.9,-3.05,16.0,14.06,6.71
2018,1,17,17,0,0.0,10.0,2.8,-3.2,10.0,8.78,1.06
2018,1,17,17,15,1.0,6.0,2.8,-3.3,6.0,5.75,0.0
2018,1,17,17,30,2.0,2.0,2.8,-3.4,2.0,0.0,0.0
2018,1,17,17,45,1.0,1.0,2.85,-3.55,1.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,2.9,-3.7,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,2.9,-3.7,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,2.9,-3.7,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,3.1,-4.0,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,3.3,-4.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,3.35,-4.55,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,3.4,-4.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,3.5,-5.05,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,3.6,-5.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,3.6,-5.55,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,3.6,-5.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,3.65,-6.05,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,3.7,-6.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,3.65,-6.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,3.6,-6.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,3.6,-7.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,3.5,-7.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,3.4,-7.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,3.35,-7.55,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,3.3,-7.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,3.25,-7.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,3.2,-8.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,3.15,-8.2,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,3.1,-8.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.0,-8.6,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,2.9,-8.8,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,2.8,-8.95,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,2.7,-9.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,2.65,-9.35,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,2.6,-9.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,2.5,-9.8,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,2.4,-10.0,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.35,-10.15,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.25,-10.5,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.2,-10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.1,-10.9,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,-11.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.9,-11.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,-11.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.7,-11.6,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,-11.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.45,-12.0,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,-12.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.35,-12.05,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,-12.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,-12.05,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,-12.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,-11.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,-11.9,0.0,0.0,0.0
2018,1,18,7,15,22.5,2.5,1.55,-11.2,2.5,0.0,0.0
2018,1,18,7,30,45.0,5.0,1.7,-10.5,5.0,15.66,0.0
2018,1,18,7,45,86.5,10.0,1.9,-9.75,15.5,45.81,0.0
2018,1,18,8,0,128.0,15.0,2.1,-9.0,26.0,80.14,57.83
2018,1,18,8,15,323.0,29.5,2.2,-8.2,80.5,187.76,158.18
2018,1,18,8,30,518.0,44.0,2.3,-7.4,135.0,314.8,273.75
2018,1,18,8,45,653.0,49.5,2.45,-6.6,196.5,416.03,365.98
2018,1,18,9,0,788.0,55.0,2.6,-5.8,258.0,533.56,469.5
2018,1,18,9,15,823.5,59.5,2.6,-5.2,303.0,599.57,526.44
2018,1,18,9,30,859.0,64.0,2.6,-4.6,348.0,666.59,582.16
2018,1,18,9,45,882.0,67.5,2.55,-3.95,388.5,724.17,626.17
2018,1,18,10,0,905.0,71.0,2.5,-3.3,429.0,780.87,667.62
2018,1,18,10,15,918.5,72.5,2.45,-2.7,461.5,826.45,699.43
2018,1,18,10,30,932.0,74.0,2.4,-2.1,494.0,862.32,723.22
2018,1,18,10,45,944.0,76.0,2.4,-1.5,522.0,902.01,750.0
2018,1,18,11,0,956.0,78.0,2.4,-0.9,550.0,938.92,774.29
2018,1,18,11,15,963.5,78.5,2.4,-0.45,570.0,966.91,792.22
2018,1,18,11,30,971.0,79.0,2.4,0.0,590.0,991.51,807.71
2018,1,18,11,45,976.0,80.0,2.35,0.5,602.5,1010.88,818.7
2018,1,18,12,0,981.0,81.0,2.3,1.0,615.0,1026.49,827.09
2018,1,18,12,15,979.5,82.5,2.35,1.35,619.0,1032.78,830.7
2018,1,18,12,30,978.0,84.0,2.4,1.7,623.0,1035.09,831.78
2018,1,18,12,45,973.5,86.0,2.4,2.05,619.0,1031.25,828.1
2018,1,18,13,0,969.0,88.0,2.4,2.4,615.0,1023.49,821.92
2018,1,18,13,15,965.0,87.0,2.4,2.6,602.5,1008.63,811.33
2018,1,18,13,30,961.0,86.0,2.4,2.8,590.0,990.02,798.3
2018,1,18,13,45,954.5,83.5,2.4,3.0,569.0,963.69,779.84
2018,1,18,14,0,948.0,81.0,2.4,3.2,548.0,933.95,759.01
2018,1,18,14,15,937.0,78.5,2.3,3.25,520.0,905.07,738.18
2018,1,18,14,30,926.0,76.0,2.2,3.3,492.0,865.02,709.06
2018,1,18,14,45,909.5,73.0,2.15,3.3,457.0,817.45,674.81
2018,1,18,15,0,893.0,70.0,2.1,3.3,422.0,767.92,638.63
2018,1,18,15,15,869.5,66.5,1.85,2.75,381.5,711.19,595.84
2018,1,18,15,30,846.0,63.0,1.6,2.2,341.0,653.68,550.86
2018,1,18,15,45,756.5,57.5,1.4,1.65,281.5,552.82,468.95
2018,1,18,16,0,667.0,52.0,1.2,1.1,222.0,458.3,389.91
2018,1,18,16,15,617.0,44.5,1.25,0.3,178.5,389.08,330.51
2018,1,18,16,30,567.0,37.0,1.3,-0.5,135.0,323.72,271.42
2018,1,18,16,45,522.0,32.5,1.35,-1.3,102.0,267.82,217.27
2018,1,18,17,0,477.0,28.0,1.4,-2.1,69.0,214.01,150.77
2018,1,18,17,15,282.0,17.5,1.45,-2.1,38.0,99.42,0.0
2018,1,18,17,30,87.0,7.0,1.5,-2.1,7.0,6.37,0.0
2018,1,18,17,45,43.5,3.5,1.55,-2.15,3.5,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.65,-2.35,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.7,-2.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.7,-2.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.65,-2.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.6,-2.95,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.55,-3.2,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.45,-3.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.05,-4.05,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.95,-4.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.85,-4.8,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.85,-4.95,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.9,-5.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.9,-5.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.9,-5.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.9,-5.4,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.9,-5.65,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.9,-5.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.9,-5.9,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.9,-6.25,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.9,-6.35,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.95,-6.45,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.0,-6.45,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,1,19,7,15,44.0,4.0,1.1,-5.55,4.0,0.0,0.0
2018,1,19,7,30,88.0,8.0,1.2,-4.7,8.0,28.89,0.0
2018,1,19,7,45,283.5,19.0,1.3,-3.85,40.5,115.26,0.0
2018,1,19,8,0,479.0,30.0,1.4,-3.0,73.0,218.66,160.21
2018,1,19,8,15,577.5,37.0,1.4,-2.3,118.5,297.01,243.3
2018,1,19,8,30,676.0,44.0,1.4,-1.6,164.0,384.31,323.66
2018,1,19,8,45,731.0,49.5,1.35,-0.9,211.5,456.35,388.49
2018,1,19,9,0,786.0,55.0,1.3,-0.2,259.0,532.19,453.42
2018,1,19,9,15,818.5,60.0,1.25,0.55,304.0,596.91,506.27
2018,1,19,9,30,851.0,65.0,1.2,1.3,349.0,662.4,557.17
2018,1,19,9,45,871.5,70.0,1.2,2.05,389.5,719.78,598.66
2018,1,19,10,0,892.0,75.0,1.2,2.8,430.0,776.14,637.55
2018,1,19,10,15,909.0,78.0,1.2,3.5,465.5,826.0,670.67
2018,1,19,10,30,926.0,81.0,1.2,4.2,501.0,873.89,701.63
2018,1,19,10,45,937.5,83.5,1.2,4.85,529.0,914.27,726.76
2018,1,19,11,0,949.0,86.0,1.2,5.5,557.0,951.79,749.59
2018,1,19,11,15,956.5,87.5,1.25,5.95,578.0,981.44,768.2
2018,1,19,11,30,964.0,89.0,1.3,6.4,599.0,1007.62,784.52
2018,1,19,11,45,968.0,90.5,1.3,6.9,611.5,1017.6,788.85
2018,1,19,12,0,972.0,92.0,1.3,7.4,624.0,1032.91,797.14
2018,1,19,12,15,973.5,92.0,1.35,7.65,628.0,1040.15,801.74
2018,1,19,12,30,975.0,92.0,1.4,7.9,632.0,1043.47,803.99
2018,1,19,12,45,973.5,92.0,1.5,8.2,628.0,1040.0,802.66
2018,1,19,13,0,972.0,92.0,1.6,8.5,624.0,1032.6,798.86
2018,1,19,13,15,968.0,90.5,1.6,8.55,611.0,1017.15,788.81
2018,1,19,13,30,964.0,89.0,1.6,8.6,598.0,1007.01,782.62
2018,1,19,13,45,956.0,88.0,1.65,8.7,577.5,980.84,766.14
2018,1,19,14,0,948.0,87.0,1.7,8.8,557.0,951.24,747.4
2018,1,19,14,15,936.5,84.0,1.55,8.45,528.5,913.0,720.93
2018,1,19,14,30,925.0,81.0,1.4,8.1,500.0,871.92,692.37
2018,1,19,14,45,908.0,78.0,1.25,7.75,464.5,823.95,658.61
2018,1,19,15,0,891.0,75.0,1.1,7.4,429.0,774.01,623.05
2018,1,19,15,15,866.0,71.5,1.1,6.35,388.0,716.19,584.43
2018,1,19,15,30,841.0,68.0,1.1,5.3,347.0,657.67,543.12
2018,1,19,15,45,799.5,63.5,1.1,4.25,300.5,587.51,489.53
2018,1,19,16,0,758.0,59.0,1.1,3.2,254.0,518.92,434.62
2018,1,19,16,15,700.5,53.0,1.15,2.35,207.0,442.47,370.55
2018,1,19,16,30,643.0,47.0,1.2,1.5,160.0,370.04,306.69
2018,1,19,16,45,549.0,39.0,1.3,0.6,115.5,290.71,234.52
2018,1,19,17,0,455.0,31.0,1.4,-0.3,71.0,216.12,155.2
2018,1,19,17,15,267.5,19.5,1.4,-0.4,39.5,109.74,0.0
2018,1,19,17,30,80.0,8.0,1.4,-0.5,8.0,26.73,0.0
2018,1,19,17,45,40.0,4.0,1.4,-0.65,4.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.35,-0.9,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.3,-1.35,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.25,-1.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.05,-2.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.05,-2.75,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.05,-2.7,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,7,15,60.5,5.0,1.1,-1.6,5.0,0.0,0.0
2018,1,20,7,30,121.0,10.0,1.2,-0.8,10.0,38.69,0.0
2018,1,20,7,45,298.5,20.5,1.3,0.0,42.0,120.88,0.0
2018,1,20,8,0,476.0,31.0,1.4,0.8,74.0,217.83,158.71
2018,1,20,8,15,569.0,38.5,1.35,1.4,119.0,294.4,238.26
2018,1,20,8,30,662.0,46.0,1.3,2.0,164.0,379.35,315.48
2018,1,20,8,45,716.5,52.0,1.3,2.6,211.5,451.15,379.46
2018,1,20,9,0,771.0,58.0,1.3,3.2,259.0,526.72,443.72
2018,1,20,9,15,804.5,63.0,1.35,3.95,304.0,591.54,496.77
2018,1,20,9,30,838.0,68.0,1.4,4.7,349.0,657.23,548.3
2018,1,20,9,45,858.0,72.0,1.45,5.45,388.5,712.69,588.82
2018,1,20,10,0,878.0,76.0,1.5,6.2,428.0,767.08,626.77
2018,1,20,10,15,895.0,78.5,1.65,6.85,462.5,815.97,661.1
2018,1,20,10,30,912.0,81.0,1.8,7.5,497.0,862.91,693.53
2018,1,20,10,45,923.5,83.5,1.9,8.2,525.0,902.99,719.92
2018,1,20,11,0,935.0,86.0,2.0,8.9,553.0,940.26,744.11
2018,1,20,11,15,940.0,87.5,2.0,9.35,572.0,967.48,760.56
2018,1,20,11,30,945.0,89.0,2.0,9.8,591.0,991.2,774.64
2018,1,20,11,45,949.5,90.0,2.05,10.25,603.5,1010.21,786.18
2018,1,20,12,0,954.0,91.0,2.1,10.7,616.0,1015.89,788.73
2018,1,20,12,15,953.5,92.5,2.1,10.95,620.5,1032.8,799.21
2018,1,20,12,30,953.0,94.0,2.1,11.2,625.0,1036.16,800.47
2018,1,20,12,45,948.0,94.5,2.1,11.5,619.5,1030.1,795.51
2018,1,20,13,0,943.0,95.0,2.1,11.8,614.0,1020.13,788.21
2018,1,20,13,15,937.5,94.0,2.1,11.9,601.0,1004.05,777.52
2018,1,20,13,30,932.0,93.0,2.1,12.0,588.0,984.28,764.49
2018,1,20,13,45,924.5,91.0,2.1,12.05,567.5,957.94,747.18
2018,1,20,14,0,917.0,89.0,2.1,12.1,547.0,928.26,727.59
2018,1,20,14,15,906.0,86.0,1.85,11.8,519.0,891.24,700.94
2018,1,20,14,30,895.0,83.0,1.6,11.5,491.0,851.46,672.2
2018,1,20,14,45,878.5,79.5,1.4,11.15,456.5,804.25,638.61
2018,1,20,15,0,862.0,76.0,1.2,10.8,422.0,755.13,603.28
2018,1,20,15,15,836.0,72.0,1.2,9.7,381.0,697.12,564.68
2018,1,20,15,30,810.0,68.0,1.2,8.6,340.0,638.6,523.55
2018,1,20,15,45,774.0,63.0,1.15,7.45,295.5,572.63,473.26
2018,1,20,16,0,738.0,58.0,1.1,6.3,251.0,507.84,421.58
2018,1,20,16,15,682.5,52.5,1.15,5.45,205.0,433.92,360.18
2018,1,20,16,30,627.0,47.0,1.2,4.6,159.0,363.84,298.97
2018,1,20,16,45,533.5,39.0,1.25,3.75,115.0,285.21,228.25
2018,1,20,17,0,440.0,31.0,1.3,2.9,71.0,211.6,153.11
2018,1,20,17,15,273.0,20.5,1.3,2.9,40.5,113.34,0.0
2018,1,20,17,30,106.0,10.0,1.3,2.9,10.0,34.98,0.0
2018,1,20,17,45,53.0,5.0,1.3,2.9,5.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.05,0.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,21,7,15,43.0,4.5,1.0,1.15,4.5,0.0,0.0
2018,1,21,7,30,86.0,9.0,1.1,2.0,9.0,29.13,0.0
2018,1,21,7,45,235.5,20.0,1.25,2.85,38.0,101.82,0.0
2018,1,21,8,0,385.0,31.0,1.4,3.7,67.0,191.77,139.7
2018,1,21,8,15,478.0,38.5,1.4,4.3,108.0,261.52,210.37
2018,1,21,8,30,571.0,46.0,1.4,4.9,149.0,340.86,282.02
2018,1,21,8,45,627.5,51.0,1.35,5.5,192.5,407.21,340.88
2018,1,21,9,0,684.0,56.0,1.3,6.1,236.0,474.77,398.4
2018,1,21,9,15,718.5,60.5,1.2,6.75,277.5,535.45,447.44
2018,1,21,9,30,753.0,65.0,1.1,7.4,319.0,597.34,495.03
2018,1,21,9,45,775.5,68.5,0.95,8.1,356.5,650.38,532.11
2018,1,21,10,0,798.0,72.0,0.8,8.8,394.0,702.83,566.21
2018,1,21,10,15,816.5,74.5,0.8,9.65,427.0,750.01,596.85
2018,1,21,10,30,835.0,77.0,0.8,10.5,460.0,795.65,625.67
2018,1,21,10,45,848.5,78.5,0.8,11.3,486.5,833.97,648.86
2018,1,21,11,0,862.0,80.0,0.8,12.1,513.0,869.88,670.08
2018,1,21,11,15,870.5,81.0,0.85,12.8,532.5,898.04,686.96
2018,1,21,11,30,879.0,82.0,0.9,13.5,552.0,923.12,701.81
2018,1,21,11,45,829.0,97.5,0.95,14.2,548.0,908.82,690.41
2018,1,21,12,0,779.0,113.0,1.0,14.9,544.0,895.02,680.05
2018,1,21,12,15,752.5,120.0,1.05,15.2,539.0,883.78,672.51
2018,1,21,12,30,726.0,127.0,1.1,15.5,534.0,868.99,662.62
2018,1,21,12,45,728.5,126.0,1.15,15.75,532.0,868.63,662.81
2018,1,21,13,0,731.0,125.0,1.2,16.0,530.0,865.15,660.81
2018,1,21,13,15,645.5,145.0,1.2,16.0,497.5,801.59,617.54
2018,1,21,13,30,560.0,165.0,1.2,16.0,465.0,729.47,568.21
2018,1,21,13,45,577.0,154.5,1.2,16.0,454.0,721.47,563.96
2018,1,21,14,0,594.0,144.0,1.2,16.0,443.0,717.67,562.07
2018,1,21,14,15,707.5,111.5,1.15,15.7,449.5,760.35,593.38
2018,1,21,14,30,821.0,79.0,1.1,15.4,456.0,787.67,613.13
2018,1,21,14,45,788.0,79.5,1.0,15.1,420.5,734.79,575.88
2018,1,21,15,0,755.0,80.0,0.9,14.8,385.0,681.27,538.58
2018,1,21,15,15,694.5,80.5,0.95,14.05,340.5,612.3,491.48
2018,1,21,15,30,634.0,81.0,1.0,13.3,296.0,542.04,439.9
2018,1,21,15,45,629.0,70.5,1.0,12.5,260.5,496.54,405.66
2018,1,21,16,0,624.0,60.0,1.0,11.7,225.0,449.82,368.45
2018,1,21,16,15,604.0,52.0,1.1,11.0,188.0,397.33,324.83
2018,1,21,16,30,584.0,44.0,1.2,10.3,151.0,342.01,276.5
