Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,15,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.7,-2.25,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.7,-2.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.7,-2.25,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.75,-2.2,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.8,-2.15,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.85,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.85,-2.15,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.9,-2.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.1,-1.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.2,-1.6,0.0,0.0,0.0
2018,2,1,7,15,15.0,4.5,2.25,-1.0,5.0,0.0,0.0
2018,2,1,7,30,30.0,9.0,2.3,-0.4,10.0,15.3,0.0
2018,2,1,7,45,64.0,26.0,2.4,0.2,32.5,54.7,27.92
2018,2,1,8,0,98.0,43.0,2.5,0.8,55.0,92.62,71.93
2018,2,1,8,15,129.5,61.0,2.5,1.55,83.5,131.4,108.27
2018,2,1,8,30,161.0,79.0,2.5,2.3,112.0,173.61,146.94
2018,2,1,8,45,280.0,86.5,2.5,3.05,161.5,261.92,224.98
2018,2,1,9,0,399.0,94.0,2.5,3.8,211.0,353.99,304.86
2018,2,1,9,15,434.5,105.0,2.7,4.6,250.0,409.31,351.79
2018,2,1,9,30,470.0,116.0,2.9,5.4,289.0,467.0,399.53
2018,2,1,9,45,432.5,137.0,3.05,6.2,309.5,486.08,413.42
2018,2,1,10,0,395.0,158.0,3.2,7.0,330.0,500.5,423.07
2018,2,1,10,15,367.0,178.5,3.35,7.55,348.0,502.97,423.6
2018,2,1,10,30,339.0,199.0,3.5,8.1,366.0,516.82,432.76
2018,2,1,10,45,337.5,212.0,3.6,8.65,386.0,541.41,450.83
2018,2,1,11,0,336.0,225.0,3.7,9.2,406.0,564.75,467.65
2018,2,1,11,15,348.0,231.5,3.8,9.65,425.0,591.19,487.41
2018,2,1,11,30,360.0,238.0,3.9,10.1,444.0,616.82,506.36
2018,2,1,11,45,330.0,250.0,3.95,10.55,442.0,608.55,497.81
2018,2,1,12,0,300.0,262.0,4.0,11.0,440.0,598.16,487.87
2018,2,1,12,15,281.5,267.5,4.05,11.25,435.5,589.17,479.91
2018,2,1,12,30,263.0,273.0,4.1,11.5,431.0,578.82,470.98
2018,2,1,12,45,252.0,272.0,4.15,11.75,422.5,566.67,461.13
2018,2,1,13,0,241.0,271.0,4.2,12.0,414.0,535.2,436.64
2018,2,1,13,15,254.5,263.0,4.2,12.1,412.0,554.25,451.83
2018,2,1,13,30,268.0,255.0,4.2,12.2,410.0,553.61,451.86
2018,2,1,13,45,227.5,251.0,4.2,12.3,379.5,489.66,401.29
2018,2,1,14,0,187.0,247.0,4.2,12.4,349.0,444.39,364.86
2018,2,1,14,15,135.5,232.5,4.15,12.4,304.5,378.11,311.06
2018,2,1,14,30,84.0,218.0,4.1,12.4,260.0,299.33,246.5
2018,2,1,14,45,65.0,199.0,4.0,12.35,230.5,260.07,214.42
2018,2,1,15,0,46.0,180.0,3.9,12.3,201.0,222.17,183.07
2018,2,1,15,15,32.5,156.5,3.75,12.05,170.5,184.44,151.83
2018,2,1,15,30,19.0,133.0,3.6,11.8,140.0,139.08,113.78
2018,2,1,15,45,9.5,100.5,3.45,11.55,104.0,98.96,79.78
2018,2,1,16,0,0.0,68.0,3.3,11.3,68.0,60.67,46.9
2018,2,1,16,15,21.0,57.0,3.25,11.0,61.5,65.13,51.07
2018,2,1,16,30,42.0,46.0,3.2,10.7,55.0,69.39,54.54
2018,2,1,16,45,73.0,47.5,3.15,10.35,59.0,83.71,65.79
2018,2,1,17,0,104.0,49.0,3.1,10.0,63.0,103.29,79.67
2018,2,1,17,15,58.0,31.5,3.15,9.85,38.5,57.4,36.88
2018,2,1,17,30,12.0,14.0,3.2,9.7,14.0,15.8,0.0
2018,2,1,17,45,6.0,7.0,3.25,9.55,7.0,6.37,0.0
2018,2,1,18,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.05,5.4,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,2.95,4.4,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,2.6,3.45,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.25,2.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.05,0.6,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,0.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.65,-0.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,2,7,15,17.5,5.5,2.1,-0.1,6.0,0.0,0.0
2018,2,2,7,30,35.0,11.0,2.4,0.3,12.0,18.29,0.0
2018,2,2,7,45,75.5,27.5,2.7,0.65,35.0,60.28,33.41
2018,2,2,8,0,116.0,44.0,3.0,1.0,58.0,99.87,78.01
2018,2,2,8,15,154.0,61.5,3.15,1.25,88.5,141.7,117.3
2018,2,2,8,30,192.0,79.0,3.3,1.5,119.0,187.73,159.86
2018,2,2,8,45,219.0,95.5,3.5,1.75,152.0,230.74,199.32
2018,2,2,9,0,246.0,112.0,3.7,2.0,185.0,276.33,240.25
2018,2,2,9,15,312.0,121.5,3.75,2.2,228.5,340.05,296.41
2018,2,2,9,30,378.0,131.0,3.8,2.4,272.0,422.63,367.1
2018,2,2,9,45,468.5,128.0,3.9,2.65,321.5,501.49,434.06
2018,2,2,10,0,559.0,125.0,4.0,2.9,371.0,592.55,509.43
2018,2,2,10,15,703.5,106.0,4.05,3.05,439.5,708.4,602.41
2018,2,2,10,30,848.0,87.0,4.1,3.2,508.0,825.98,692.35
2018,2,2,10,45,921.5,74.5,4.15,3.35,555.0,892.01,740.69
2018,2,2,11,0,995.0,62.0,4.2,3.5,602.0,965.81,794.47
2018,2,2,11,15,1001.5,63.5,4.2,3.5,623.5,996.49,815.53
2018,2,2,11,30,1008.0,65.0,4.2,3.5,645.0,1023.54,834.24
2018,2,2,11,45,1011.5,65.0,4.25,3.55,658.0,1042.04,847.2
2018,2,2,12,0,1015.0,65.0,4.3,3.6,671.0,1056.53,857.47
2018,2,2,12,15,1015.5,66.0,4.3,3.55,676.0,1065.33,863.56
2018,2,2,12,30,1016.0,67.0,4.3,3.5,681.0,1069.93,866.85
2018,2,2,12,45,1013.5,68.0,4.3,3.45,678.0,1067.45,865.23
2018,2,2,13,0,1011.0,69.0,4.3,3.4,675.0,1060.79,860.83
2018,2,2,13,15,1008.5,68.5,4.25,3.25,663.5,1048.08,852.01
2018,2,2,13,30,1006.0,68.0,4.2,3.1,652.0,1031.33,840.44
2018,2,2,13,45,1005.0,67.0,4.2,2.95,635.0,1011.36,827.23
2018,2,2,14,0,1004.0,66.0,4.2,2.8,618.0,987.46,811.21
2018,2,2,14,15,995.0,65.0,4.15,2.55,590.5,952.81,787.0
2018,2,2,14,30,986.0,64.0,4.1,2.3,563.0,914.95,760.32
2018,2,2,14,45,972.5,62.5,4.0,2.05,528.0,869.82,727.48
2018,2,2,15,0,959.0,61.0,3.9,1.8,493.0,822.26,692.59
2018,2,2,15,15,940.0,58.5,3.8,1.4,452.0,767.26,651.88
2018,2,2,15,30,921.0,56.0,3.7,1.0,411.0,710.9,609.32
2018,2,2,15,45,893.5,53.5,3.6,0.6,365.0,648.09,559.34
2018,2,2,16,0,866.0,51.0,3.5,0.2,319.0,585.45,506.26
2018,2,2,16,15,823.5,47.5,3.15,-0.45,270.0,514.01,443.54
2018,2,2,16,30,781.0,44.0,2.8,-1.1,221.0,447.99,382.96
2018,2,2,16,45,711.0,39.0,2.5,-1.75,171.5,367.56,308.35
2018,2,2,17,0,641.0,34.0,2.2,-2.4,122.0,293.49,236.97
2018,2,2,17,15,477.0,27.0,2.05,-2.9,78.0,194.45,139.39
2018,2,2,17,30,313.0,20.0,1.9,-3.4,34.0,109.22,0.0
2018,2,2,17,45,156.5,10.0,1.7,-3.9,17.0,40.46,0.0
2018,2,2,18,0,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,-5.85,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.15,-6.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,-6.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,-6.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.05,-6.8,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,-6.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.95,-7.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.9,-7.15,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.9,-7.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.9,-7.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.95,-6.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.05,-6.7,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,-6.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.05,-6.55,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.0,-6.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.9,-6.45,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.8,-6.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.6,-6.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.6,-6.8,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.6,-6.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.55,-6.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,-6.9,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.6,-6.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.7,-6.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.8,-6.35,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,2,3,7,15,71.0,7.5,1.0,-5.75,9.5,0.0,0.0
2018,2,3,7,30,142.0,15.0,1.1,-5.3,19.0,47.24,0.0
2018,2,3,7,45,339.0,25.0,1.2,-4.8,60.0,142.39,88.54
2018,2,3,8,0,536.0,35.0,1.3,-4.3,101.0,242.95,193.71
2018,2,3,8,15,616.5,40.5,1.3,-3.8,148.0,315.55,263.48
2018,2,3,8,30,697.0,46.0,1.3,-3.3,195.0,395.68,337.23
2018,2,3,8,45,745.0,50.0,1.25,-2.8,243.0,464.41,398.83
2018,2,3,9,0,793.0,54.0,1.2,-2.3,291.0,536.42,460.28
2018,2,3,9,15,824.5,57.5,1.15,-1.8,336.5,600.37,512.42
2018,2,3,9,30,856.0,61.0,1.1,-1.3,382.0,665.09,562.82
2018,2,3,9,45,874.5,63.0,1.05,-0.8,421.5,713.08,596.2
2018,2,3,10,0,893.0,65.0,1.0,-0.3,461.0,765.25,631.82
2018,2,3,10,15,907.0,67.5,1.0,0.15,496.0,813.04,664.01
2018,2,3,10,30,921.0,70.0,1.0,0.6,531.0,858.74,694.07
2018,2,3,10,45,930.5,72.0,1.0,1.05,559.0,897.56,718.74
2018,2,3,11,0,940.0,74.0,1.0,1.5,587.0,933.49,741.14
2018,2,3,11,15,874.0,95.0,1.0,1.85,586.0,930.1,736.29
2018,2,3,11,30,808.0,116.0,1.0,2.2,585.0,910.67,721.05
2018,2,3,11,45,777.0,128.0,1.05,2.55,586.5,914.48,723.43
2018,2,3,12,0,746.0,140.0,1.1,2.9,588.0,908.28,718.58
2018,2,3,12,15,740.0,142.5,1.15,3.15,590.0,910.96,720.5
2018,2,3,12,30,734.0,145.0,1.2,3.4,592.0,910.33,720.12
2018,2,3,12,45,840.0,113.5,1.3,3.6,622.5,967.79,761.42
2018,2,3,13,0,946.0,82.0,1.4,3.8,653.0,1016.42,795.53
2018,2,3,13,15,941.5,82.0,1.45,3.9,641.5,1003.08,786.69
2018,2,3,13,30,937.0,82.0,1.5,4.0,630.0,986.0,776.27
2018,2,3,13,45,929.0,81.0,1.55,4.1,610.0,960.84,760.31
2018,2,3,14,0,921.0,80.0,1.6,4.2,590.0,932.32,742.03
2018,2,3,14,15,909.5,79.0,1.6,4.15,563.0,897.59,718.93
2018,2,3,14,30,898.0,78.0,1.6,4.1,536.0,860.08,693.72
2018,2,3,14,45,881.5,76.5,1.65,4.0,502.0,822.59,669.01
2018,2,3,15,0,865.0,75.0,1.7,3.9,468.0,775.37,636.61
2018,2,3,15,15,840.0,72.5,1.5,3.5,427.5,719.03,594.95
2018,2,3,15,30,815.0,70.0,1.3,3.1,387.0,662.02,552.16
2018,2,3,15,45,781.0,67.0,1.15,2.65,342.5,598.34,501.81
2018,2,3,16,0,747.0,64.0,1.0,2.2,298.0,535.56,450.4
2018,2,3,16,15,608.5,67.0,0.95,1.25,238.0,427.47,361.68
2018,2,3,16,30,470.0,70.0,0.9,0.3,178.0,328.14,277.55
2018,2,3,16,45,289.5,61.0,0.9,-0.65,122.5,210.22,175.99
2018,2,3,17,0,109.0,52.0,0.9,-1.6,67.0,108.29,87.36
2018,2,3,17,15,76.5,34.5,0.9,-1.6,43.0,72.19,51.89
2018,2,3,17,30,44.0,17.0,0.9,-1.6,19.0,33.12,0.0
2018,2,3,17,45,22.0,8.5,0.95,-1.6,9.5,12.15,0.0
2018,2,3,18,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,-1.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.25,-1.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,-1.65,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.15,-1.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.05,-1.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.95,-2.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,-2.35,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.65,-2.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.6,-2.55,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.6,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.65,-2.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.85,-1.8,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,4,7,15,1.5,2.0,1.4,-0.55,2.0,0.0,0.0
2018,2,4,7,30,3.0,4.0,1.5,-0.3,4.0,4.35,0.0
2018,2,4,7,45,1.5,6.5,1.55,0.0,6.5,6.14,0.0
2018,2,4,8,0,0.0,9.0,1.6,0.3,9.0,7.9,1.22
2018,2,4,8,15,0.0,11.5,1.6,0.6,11.5,10.09,3.34
2018,2,4,8,30,0.0,14.0,1.6,0.9,14.0,12.3,5.41
2018,2,4,8,45,0.0,18.5,1.65,1.15,18.5,16.26,9.03
2018,2,4,9,0,0.0,23.0,1.7,1.4,23.0,20.24,12.61
2018,2,4,9,15,0.0,24.0,1.6,1.6,24.0,21.12,13.38
2018,2,4,9,30,0.0,25.0,1.5,1.8,25.0,22.01,14.14
2018,2,4,9,45,0.0,30.0,1.4,2.05,30.0,26.44,18.04
2018,2,4,10,0,0.0,35.0,1.3,2.3,35.0,30.86,21.91
2018,2,4,10,15,0.0,32.5,1.3,2.55,32.5,28.66,19.87
2018,2,4,10,30,0.0,30.0,1.3,2.8,30.0,26.46,17.85
2018,2,4,10,45,0.0,30.5,1.35,3.1,30.5,26.91,18.18
2018,2,4,11,0,0.0,31.0,1.4,3.4,31.0,27.36,18.52
2018,2,4,11,15,0.0,32.5,1.55,3.7,32.5,28.7,19.62
2018,2,4,11,30,0.0,34.0,1.7,4.0,34.0,30.03,20.73
2018,2,4,11,45,0.0,35.5,1.85,4.25,35.5,31.36,21.84
2018,2,4,12,0,0.0,37.0,2.0,4.5,37.0,32.7,22.96
2018,2,4,12,15,0.0,37.5,2.0,4.65,37.5,33.14,23.32
2018,2,4,12,30,0.0,38.0,2.0,4.8,38.0,33.59,23.69
2018,2,4,12,45,0.0,37.5,1.95,4.95,37.5,33.14,23.29
2018,2,4,13,0,0.0,37.0,1.9,5.1,37.0,32.7,22.9
2018,2,4,13,15,0.0,36.0,1.85,5.1,36.0,31.81,22.14
2018,2,4,13,30,0.0,35.0,1.8,5.1,35.0,30.92,21.39
2018,2,4,13,45,0.0,45.0,1.75,5.05,45.0,39.77,29.14
2018,2,4,14,0,0.0,55.0,1.7,5.0,55.0,48.62,36.89
2018,2,4,14,15,0.0,49.0,1.75,4.9,49.0,43.29,32.32
2018,2,4,14,30,0.0,43.0,1.8,4.8,43.0,37.97,27.74
2018,2,4,14,45,0.0,49.0,1.85,4.65,49.0,43.27,32.48
2018,2,4,15,0,0.0,55.0,1.9,4.5,55.0,48.58,37.23
2018,2,4,15,15,0.0,56.5,1.85,4.3,56.5,49.9,38.52
2018,2,4,15,30,0.0,58.0,1.8,4.1,58.0,51.22,39.81
2018,2,4,15,45,8.5,67.5,1.8,3.85,70.0,65.14,52.44
2018,2,4,16,0,17.0,77.0,1.8,3.6,82.0,84.06,69.35
2018,2,4,16,15,10.0,58.5,1.55,3.05,61.5,57.2,45.51
2018,2,4,16,30,3.0,40.0,1.3,2.5,41.0,36.74,27.21
2018,2,4,16,45,103.0,40.0,1.1,1.95,55.0,93.66,76.84
2018,2,4,17,0,203.0,40.0,0.9,1.4,69.0,135.73,109.19
2018,2,4,17,15,152.5,27.5,0.95,1.15,44.5,93.25,67.55
2018,2,4,17,30,102.0,15.0,1.0,0.9,20.0,49.54,0.0
2018,2,4,17,45,51.0,7.5,1.05,0.6,10.0,17.07,0.0
2018,2,4,18,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,0.55,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.9,0.45,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.9,0.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.85,0.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.75,0.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.75,0.3,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.85,0.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.9,0.05,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.9,-0.05,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.85,-0.2,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.75,-0.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.7,-0.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.0,-0.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.1,-0.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.1,-0.95,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.1,-1.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.05,-1.4,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.0,-1.7,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.9,-1.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.85,-2.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.9,-2.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.95,-2.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.0,-2.3,0.0,0.0,0.0
2018,2,5,7,15,107.0,9.5,2.25,-1.85,13.5,0.0,0.0
2018,2,5,7,30,214.0,19.0,2.5,-1.4,27.0,67.86,0.0
2018,2,5,7,45,376.5,28.5,2.7,-0.9,67.5,158.1,104.89
2018,2,5,8,0,539.0,38.0,2.9,-0.4,108.0,251.15,199.92
2018,2,5,8,15,622.5,44.5,3.0,-0.05,157.5,322.28,268.41
2018,2,5,8,30,706.0,51.0,3.1,0.3,207.0,405.67,345.52
2018,2,5,8,45,758.0,55.0,3.15,0.7,256.5,477.48,410.75
2018,2,5,9,0,810.0,59.0,3.2,1.1,306.0,552.86,476.55
2018,2,5,9,15,844.0,61.5,3.15,1.45,353.0,618.36,531.66
2018,2,5,9,30,878.0,64.0,3.1,1.8,400.0,684.73,585.4
2018,2,5,9,45,890.5,67.5,3.05,2.15,439.0,737.39,624.22
2018,2,5,10,0,903.0,71.0,3.0,2.5,478.0,781.86,655.87
2018,2,5,10,15,918.5,73.5,2.95,2.75,514.0,831.39,691.01
2018,2,5,10,30,934.0,76.0,2.9,3.0,550.0,878.88,723.92
2018,2,5,10,45,957.0,74.5,2.9,3.3,583.0,925.54,755.93
2018,2,5,11,0,980.0,73.0,2.9,3.6,616.0,969.94,785.89
2018,2,5,11,15,987.5,73.5,2.8,3.8,637.5,1000.12,804.62
2018,2,5,11,30,995.0,74.0,2.7,4.0,659.0,1026.74,820.77
2018,2,5,11,45,999.5,75.0,2.6,4.25,673.0,1047.42,832.5
2018,2,5,12,0,1004.0,76.0,2.5,4.5,687.0,1064.15,841.49
2018,2,5,12,15,1006.0,75.5,2.4,4.65,692.0,1072.52,845.05
2018,2,5,12,30,1008.0,75.0,2.3,4.8,697.0,1076.73,845.94
2018,2,5,12,45,1008.0,74.0,2.15,5.0,693.5,1074.19,841.5
2018,2,5,13,0,1008.0,73.0,2.0,5.2,690.0,1067.46,834.36
2018,2,5,13,15,1004.5,73.0,1.85,5.3,678.5,1054.48,823.41
2018,2,5,13,30,1001.0,73.0,1.7,5.4,667.0,1037.48,809.89
2018,2,5,13,45,992.0,72.0,1.6,5.5,645.0,1010.22,790.33
2018,2,5,14,0,983.0,71.0,1.5,5.6,623.0,979.39,768.52
2018,2,5,14,15,971.5,69.5,1.35,5.55,594.0,942.37,742.07
2018,2,5,14,30,960.0,68.0,1.2,5.5,565.0,902.34,713.5
2018,2,5,14,45,946.5,66.0,1.05,5.5,530.5,857.28,681.16
2018,2,5,15,0,933.0,64.0,0.9,5.5,496.0,809.86,646.96
2018,2,5,15,15,913.5,62.0,0.8,5.25,455.5,755.96,609.09
2018,2,5,15,30,894.0,60.0,0.7,5.0,415.0,700.81,569.7
2018,2,5,15,45,865.5,57.5,0.65,4.8,369.5,638.31,523.4
2018,2,5,16,0,837.0,55.0,0.6,4.6,324.0,580.4,477.55
2018,2,5,16,15,794.5,51.5,0.6,4.1,275.5,509.32,420.55
2018,2,5,16,30,752.0,48.0,0.6,3.6,227.0,440.72,362.86
2018,2,5,16,45,683.5,42.5,0.6,3.15,177.5,361.46,293.95
2018,2,5,17,0,615.0,37.0,0.6,2.7,128.0,288.46,227.61
2018,2,5,17,15,476.5,29.5,0.65,2.4,84.5,197.87,144.07
2018,2,5,17,30,338.0,22.0,0.7,2.1,41.0,120.19,7.86
2018,2,5,17,45,169.0,11.0,0.75,1.85,20.5,44.0,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.05,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,-0.95,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.15,-1.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,-2.35,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.15,-3.2,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.15,-3.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,-3.3,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.95,-3.6,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.9,-3.65,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.85,-3.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.85,-2.9,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,6,7,15,50.0,8.5,1.0,-1.25,10.5,0.0,0.0
2018,2,6,7,30,100.0,17.0,1.1,-0.5,21.0,39.09,0.0
2018,2,6,7,45,242.0,31.0,1.15,0.2,58.5,121.28,82.38
2018,2,6,8,0,384.0,45.0,1.2,0.9,96.0,202.6,160.88
2018,2,6,8,15,373.5,55.0,1.25,1.7,121.0,231.38,191.52
2018,2,6,8,30,363.0,65.0,1.3,2.5,146.0,259.31,219.36
2018,2,6,8,45,228.5,91.0,1.3,3.25,146.0,228.98,195.45
2018,2,6,9,0,94.0,117.0,1.3,4.0,146.0,183.6,156.04
2018,2,6,9,15,66.5,130.0,1.4,4.75,152.0,174.46,147.82
2018,2,6,9,30,39.0,143.0,1.5,5.5,158.0,172.01,144.69
2018,2,6,9,45,93.5,161.5,1.55,6.25,202.5,232.59,196.65
2018,2,6,10,0,148.0,180.0,1.6,7.0,247.0,310.81,261.62
2018,2,6,10,15,279.0,184.5,1.65,7.6,323.0,439.86,367.5
2018,2,6,10,30,410.0,189.0,1.7,8.2,399.0,579.68,476.95
2018,2,6,10,45,611.0,147.5,1.75,8.85,479.0,726.69,588.99
2018,2,6,11,0,812.0,106.0,1.8,9.5,559.0,870.11,689.56
2018,2,6,11,15,711.5,133.5,1.85,9.9,541.0,835.81,662.07
2018,2,6,11,30,611.0,161.0,1.9,10.3,523.0,788.02,626.87
2018,2,6,11,45,346.0,218.5,1.95,10.75,424.5,586.26,472.54
2018,2,6,12,0,81.0,276.0,2.0,11.2,326.0,368.07,296.91
2018,2,6,12,15,245.5,246.5,1.95,11.45,399.0,529.0,427.65
2018,2,6,12,30,410.0,217.0,1.9,11.7,472.0,673.82,538.58
2018,2,6,12,45,370.0,238.0,1.9,11.95,467.0,639.83,510.67
2018,2,6,13,0,330.0,259.0,1.9,12.2,462.0,624.29,497.56
2018,2,6,13,15,194.0,248.5,1.85,12.25,367.5,460.46,370.83
2018,2,6,13,30,58.0,238.0,1.8,12.3,273.0,300.42,242.47
2018,2,6,13,45,103.5,243.5,1.7,12.4,303.0,348.51,282.85
2018,2,6,14,0,149.0,249.0,1.6,12.5,333.0,411.27,332.83
2018,2,6,14,15,85.0,209.0,1.5,12.45,256.5,288.71,234.71
2018,2,6,14,30,21.0,169.0,1.4,12.4,180.0,176.02,142.29
2018,2,6,14,45,43.0,174.0,1.3,12.3,194.5,211.01,172.3
2018,2,6,15,0,65.0,179.0,1.2,12.2,209.0,233.68,191.53
2018,2,6,15,15,59.0,168.0,1.0,11.9,193.5,215.56,176.75
2018,2,6,15,30,53.0,157.0,0.8,11.6,178.0,198.0,162.48
2018,2,6,15,45,27.0,125.0,0.65,11.35,135.5,143.3,116.88
2018,2,6,16,0,1.0,93.0,0.5,11.1,93.0,86.11,68.49
2018,2,6,16,15,2.5,83.0,0.5,10.65,83.5,77.85,61.76
2018,2,6,16,30,4.0,73.0,0.5,10.2,74.0,69.6,54.67
2018,2,6,16,45,2.0,53.5,0.5,9.8,54.0,49.54,37.19
2018,2,6,17,0,0.0,34.0,0.5,9.4,34.0,29.99,20.04
2018,2,6,17,15,0.0,22.0,0.6,8.9,22.0,19.38,10.29
2018,2,6,17,30,0.0,10.0,0.7,8.4,10.0,8.79,0.0
2018,2,6,17,45,0.0,5.0,0.8,7.95,5.0,4.55,0.0
2018,2,6,18,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.7,4.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,2.7,6.1,1.5,1.36,0.0
2018,2,7,7,30,0.0,3.0,2.8,6.6,3.0,2.73,0.0
2018,2,7,7,45,0.0,4.5,2.9,7.05,4.5,3.94,0.0
2018,2,7,8,0,0.0,6.0,3.0,7.5,6.0,5.26,0.0
2018,2,7,8,15,0.0,7.5,3.2,8.05,7.5,6.58,0.06
2018,2,7,8,30,0.0,9.0,3.4,8.6,9.0,7.9,1.26
2018,2,7,8,45,0.0,14.0,3.55,9.15,14.0,12.3,5.13
2018,2,7,9,0,0.0,19.0,3.7,9.7,19.0,16.71,8.98
2018,2,7,9,15,0.0,21.0,3.9,10.25,21.0,18.48,10.47
2018,2,7,9,30,0.0,23.0,4.1,10.8,23.0,20.25,11.95
2018,2,7,9,45,0.0,26.5,4.25,11.35,26.5,23.35,14.55
2018,2,7,10,0,0.0,30.0,4.4,11.9,30.0,26.45,17.13
2018,2,7,10,15,0.0,31.0,4.5,12.3,31.0,27.34,17.81
2018,2,7,10,30,0.0,32.0,4.6,12.7,32.0,28.24,18.49
2018,2,7,10,45,0.0,31.5,4.7,13.1,31.5,27.8,18.04
2018,2,7,11,0,0.0,31.0,4.8,13.5,31.0,27.37,17.6
2018,2,7,11,15,0.0,33.0,4.85,13.75,33.0,29.14,19.05
2018,2,7,11,30,0.0,35.0,4.9,14.0,35.0,30.92,20.5
2018,2,7,11,45,0.0,38.5,4.95,14.2,38.5,34.03,23.07
2018,2,7,12,0,0.0,42.0,5.0,14.4,42.0,37.13,25.64
2018,2,7,12,15,0.0,45.5,4.95,14.55,45.5,40.24,28.21
2018,2,7,12,30,0.0,49.0,4.9,14.7,49.0,43.34,30.79
2018,2,7,12,45,0.0,57.5,4.9,14.85,57.5,50.88,37.08
2018,2,7,13,0,0.0,66.0,4.9,15.0,66.0,58.43,43.37
2018,2,7,13,15,0.0,54.5,4.75,15.05,54.5,48.21,34.85
2018,2,7,13,30,0.0,43.0,4.6,15.1,43.0,38.01,26.33
2018,2,7,13,45,0.0,45.5,4.45,15.2,45.5,40.22,28.21
2018,2,7,14,0,0.0,48.0,4.3,15.3,48.0,42.42,30.09
2018,2,7,14,15,0.0,49.5,3.95,15.2,49.5,43.74,31.27
2018,2,7,14,30,0.0,51.0,3.6,15.1,51.0,45.06,32.46
2018,2,7,14,45,0.0,42.5,3.25,14.95,42.5,37.52,26.19
2018,2,7,15,0,0.0,34.0,2.9,14.8,34.0,29.99,19.89
2018,2,7,15,15,0.0,49.0,2.75,14.65,49.0,43.25,31.25
2018,2,7,15,30,0.0,64.0,2.6,14.5,64.0,56.55,42.65
2018,2,7,15,45,6.0,78.5,2.4,14.3,80.5,73.9,57.66
2018,2,7,16,0,12.0,93.0,2.2,14.1,97.0,92.53,73.64
2018,2,7,16,15,6.0,66.0,2.2,13.8,68.0,62.25,47.85
2018,2,7,16,30,0.0,39.0,2.2,13.5,39.0,34.38,23.93
2018,2,7,16,45,0.0,32.0,2.15,13.15,32.0,28.19,18.51
2018,2,7,17,0,0.0,25.0,2.1,12.8,25.0,22.01,12.99
2018,2,7,17,15,0.0,17.0,2.25,12.4,17.0,14.95,6.55
2018,2,7,17,30,0.0,9.0,2.4,12.0,9.0,7.9,0.0
2018,2,7,17,45,0.0,4.5,2.55,11.55,4.5,4.09,0.0
2018,2,7,18,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.15,4.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.85,2.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.85,2.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.95,2.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.05,1.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.95,1.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.85,1.35,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,8,7,15,53.5,9.0,1.7,-0.1,11.5,17.78,0.0
2018,2,8,7,30,107.0,18.0,2.0,0.3,23.0,50.99,0.0
2018,2,8,7,45,202.0,32.0,2.25,0.75,55.0,110.18,77.86
2018,2,8,8,0,297.0,46.0,2.5,1.2,87.0,171.78,137.55
2018,2,8,8,15,406.0,53.5,2.55,1.65,133.5,245.88,205.11
2018,2,8,8,30,515.0,61.0,2.6,2.1,180.0,330.5,281.21
2018,2,8,8,45,636.0,64.0,2.6,2.55,243.0,427.37,366.03
2018,2,8,9,0,757.0,67.0,2.6,3.0,306.0,532.61,455.25
2018,2,8,9,15,798.0,69.5,2.5,3.35,354.0,600.46,510.9
2018,2,8,9,30,839.0,72.0,2.4,3.7,402.0,669.91,565.82
2018,2,8,9,45,861.5,73.5,2.25,4.1,442.5,726.01,606.07
2018,2,8,10,0,884.0,75.0,2.1,4.5,483.0,781.23,644.06
2018,2,8,10,15,900.0,76.5,2.0,4.9,518.5,822.99,671.34
2018,2,8,10,30,916.0,78.0,1.9,5.3,554.0,869.28,701.37
2018,2,8,10,45,928.5,78.5,1.8,5.65,583.0,909.04,726.07
2018,2,8,11,0,941.0,79.0,1.7,6.0,612.0,946.07,748.37
2018,2,8,11,15,949.0,79.5,1.6,6.3,633.5,975.99,765.43
2018,2,8,11,30,957.0,80.0,1.5,6.6,655.0,1002.5,779.96
2018,2,8,11,45,962.0,80.5,1.45,6.9,668.5,1022.58,790.84
2018,2,8,12,0,967.0,81.0,1.4,7.2,682.0,1038.85,799.25
2018,2,8,12,15,967.0,81.5,1.35,7.45,686.5,1046.36,802.05
2018,2,8,12,30,967.0,82.0,1.3,7.7,691.0,1049.83,802.43
2018,2,8,12,45,964.5,81.5,1.25,7.95,686.5,1045.59,797.9
2018,2,8,13,0,962.0,81.0,1.2,8.2,682.0,1037.33,791.01
2018,2,8,13,15,958.0,81.0,1.2,8.3,670.5,1024.3,782.61
2018,2,8,13,30,954.0,81.0,1.2,8.4,659.0,1007.41,771.86
2018,2,8,13,45,948.0,79.5,1.2,8.55,639.0,983.07,756.12
2018,2,8,14,0,942.0,78.0,1.2,8.7,619.0,955.19,738.13
2018,2,8,14,15,932.0,77.0,1.2,8.75,592.0,921.04,716.12
2018,2,8,14,30,922.0,76.0,1.2,8.8,565.0,883.91,691.99
2018,2,8,14,45,907.5,74.5,1.15,8.8,531.0,839.75,662.09
2018,2,8,15,0,893.0,73.0,1.1,8.8,497.0,793.42,630.41
2018,2,8,15,15,872.5,70.0,1.0,8.6,456.5,745.03,596.6
2018,2,8,15,30,852.0,67.0,0.9,8.4,416.0,688.84,556.54
2018,2,8,15,45,823.5,64.0,0.8,8.2,371.0,626.68,509.84
2018,2,8,16,0,795.0,61.0,0.7,8.0,326.0,564.86,461.12
2018,2,8,16,15,752.0,57.0,0.65,7.5,278.0,494.62,405.01
2018,2,8,16,30,709.0,53.0,0.6,7.0,230.0,426.99,348.6
2018,2,8,16,45,641.5,47.5,0.55,6.5,181.5,350.0,282.45
2018,2,8,17,0,574.0,42.0,0.5,6.0,133.0,282.47,221.77
2018,2,8,17,15,454.5,33.5,0.55,5.75,90.0,199.29,147.09
2018,2,8,17,30,335.0,25.0,0.6,5.5,47.0,124.72,50.57
2018,2,8,17,45,179.0,14.0,0.6,5.25,24.5,48.85,0.0
2018,2,8,18,0,23.0,3.0,0.6,5.0,2.0,0.0,0.0
2018,2,8,18,15,11.5,1.5,0.6,5.0,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.6,4.65,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.55,2.8,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.5,2.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.5,2.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.55,1.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,0.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.65,0.2,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.75,-0.3,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-1.15,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,-2.95,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.55,-1.85,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.6,0.0,0.0,0.0
2018,2,9,7,15,119.5,10.5,0.45,-0.95,16.5,30.96,0.0
2018,2,9,7,30,239.0,21.0,0.4,-0.3,33.0,85.86,0.0
2018,2,9,7,45,377.5,30.5,0.35,0.3,73.5,161.52,115.26
2018,2,9,8,0,516.0,40.0,0.3,0.9,114.0,245.32,193.6
2018,2,9,8,15,593.5,46.5,0.45,1.75,162.0,316.39,258.56
2018,2,9,8,30,671.0,53.0,0.6,2.6,210.0,392.67,326.17
2018,2,9,8,45,720.5,57.0,0.8,3.45,258.5,461.6,386.08
2018,2,9,9,0,770.0,61.0,1.0,4.3,307.0,533.99,446.56
2018,2,9,9,15,801.5,64.0,1.2,5.15,352.5,596.9,497.5
2018,2,9,9,30,833.0,67.0,1.4,6.0,398.0,660.61,547.38
2018,2,9,9,45,855.0,69.5,1.6,6.9,439.5,717.24,588.33
2018,2,9,10,0,877.0,72.0,1.8,7.8,481.0,766.58,622.97
2018,2,9,10,15,892.0,74.0,1.85,8.35,516.0,814.43,655.38
2018,2,9,10,30,907.0,76.0,1.9,8.9,551.0,860.28,685.82
2018,2,9,10,45,918.0,77.0,1.95,9.45,579.5,899.15,710.88
2018,2,9,11,0,929.0,78.0,2.0,10.0,608.0,935.23,733.8
2018,2,9,11,15,936.0,79.5,2.0,10.35,629.5,965.23,752.3
2018,2,9,11,30,943.0,81.0,2.0,10.7,651.0,991.84,768.44
2018,2,9,11,45,947.5,81.0,2.0,11.0,664.0,1010.64,779.43
2018,2,9,12,0,952.0,81.0,2.0,11.3,677.0,1025.68,788.05
2018,2,9,12,15,953.5,81.5,2.0,11.55,682.5,1034.56,792.81
2018,2,9,12,30,955.0,82.0,2.0,11.8,688.0,1039.46,795.14
2018,2,9,12,45,941.0,85.5,2.0,12.0,680.0,1028.98,787.5
2018,2,9,13,0,927.0,89.0,2.0,12.2,672.0,1014.61,777.59
2018,2,9,13,15,851.5,109.5,2.0,12.25,638.0,968.04,746.35
2018,2,9,13,30,776.0,130.0,2.0,12.3,604.0,914.56,710.44
2018,2,9,13,45,815.0,115.0,2.05,12.35,599.0,912.9,711.03
2018,2,9,14,0,854.0,100.0,2.1,12.4,594.0,912.4,712.0
2018,2,9,14,15,814.0,105.0,2.1,12.35,559.0,860.51,676.63
2018,2,9,14,30,774.0,110.0,2.1,12.3,524.0,812.21,643.91
2018,2,9,14,45,830.5,91.0,2.1,12.2,510.5,805.19,640.83
2018,2,9,15,0,887.0,72.0,2.1,12.1,497.0,788.51,630.39
2018,2,9,15,15,867.5,69.5,1.9,11.7,457.0,741.65,596.86
2018,2,9,15,30,848.0,67.0,1.7,11.3,417.0,686.92,557.25
2018,2,9,15,45,820.5,63.5,1.5,10.9,372.5,624.91,510.1
2018,2,9,16,0,793.0,60.0,1.3,10.5,328.0,563.18,460.92
2018,2,9,16,15,751.0,56.0,1.25,9.35,280.0,493.54,405.87
2018,2,9,16,30,709.0,52.0,1.2,8.2,232.0,426.44,350.27
2018,2,9,16,45,641.0,47.0,1.1,7.1,183.5,349.74,284.23
2018,2,9,17,0,573.0,42.0,1.0,6.0,135.0,282.34,223.52
2018,2,9,17,15,454.5,34.0,1.05,5.6,92.0,199.95,149.19
2018,2,9,17,30,336.0,26.0,1.1,5.2,49.0,126.76,60.12
2018,2,9,17,45,180.0,14.5,1.15,4.85,25.5,49.54,0.0
2018,2,9,18,0,24.0,3.0,1.2,4.5,2.0,0.0,0.0
2018,2,9,18,15,12.0,1.5,1.2,4.5,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,0.85,4.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,10,7,15,3.5,3.0,0.85,6.35,3.0,3.35,0.0
2018,2,10,7,30,7.0,6.0,1.0,6.7,6.0,7.56,0.0
2018,2,10,7,45,3.5,10.0,1.15,7.1,10.0,9.99,2.4
2018,2,10,8,0,0.0,14.0,1.3,7.5,14.0,12.3,4.94
2018,2,10,8,15,0.0,20.5,1.45,7.9,20.5,18.02,10.09
2018,2,10,8,30,0.0,27.0,1.6,8.3,27.0,23.76,15.21
2018,2,10,8,45,0.0,42.0,1.7,8.7,42.0,37.03,26.85
2018,2,10,9,0,0.0,57.0,1.8,9.1,57.0,50.34,38.38
2018,2,10,9,15,0.0,47.5,1.8,9.5,47.5,41.91,30.94
2018,2,10,9,30,0.0,38.0,1.8,9.9,38.0,33.5,23.53
2018,2,10,9,45,0.0,47.0,1.75,10.3,47.0,41.48,30.32
2018,2,10,10,0,0.0,56.0,1.7,10.7,56.0,49.47,37.04
2018,2,10,10,15,0.0,52.0,1.7,11.1,52.0,45.94,33.86
2018,2,10,10,30,0.0,48.0,1.7,11.5,48.0,42.4,30.71
2018,2,10,10,45,0.0,83.5,1.7,11.85,83.5,73.95,57.31
2018,2,10,11,0,0.0,119.0,1.7,12.2,119.0,107.2,84.92
2018,2,10,11,15,0.0,106.5,1.75,12.4,106.5,95.18,74.67
2018,2,10,11,30,0.0,94.0,1.8,12.6,94.0,83.4,64.72
2018,2,10,11,45,0.0,90.0,1.85,12.85,90.0,79.78,61.6
2018,2,10,12,0,0.0,86.0,1.9,13.1,86.0,76.23,58.54
2018,2,10,12,15,0.0,112.5,2.0,13.35,112.5,100.74,78.81
2018,2,10,12,30,0.0,139.0,2.1,13.6,139.0,126.12,99.62
2018,2,10,12,45,0.0,108.5,2.2,13.85,108.5,96.95,75.47
2018,2,10,13,0,0.0,78.0,2.3,14.1,78.0,69.11,52.36
2018,2,10,13,15,1.5,94.0,2.3,14.2,95.0,84.82,65.54
2018,2,10,13,30,3.0,110.0,2.3,14.3,112.0,101.26,79.24
2018,2,10,13,45,2.0,97.0,2.25,14.4,98.5,88.07,68.29
2018,2,10,14,0,1.0,84.0,2.2,14.5,85.0,75.32,57.71
2018,2,10,14,15,0.5,72.5,2.15,14.5,73.0,64.61,48.85
2018,2,10,14,30,0.0,61.0,2.1,14.5,61.0,53.94,39.98
2018,2,10,14,45,0.0,66.5,2.0,14.5,66.5,58.81,44.18
2018,2,10,15,0,0.0,72.0,1.9,14.5,72.0,63.68,48.39
2018,2,10,15,15,0.0,61.5,1.75,14.4,61.5,54.34,40.64
2018,2,10,15,30,0.0,51.0,1.6,14.3,51.0,45.02,32.85
2018,2,10,15,45,0.0,50.0,1.45,14.15,50.0,44.13,32.2
2018,2,10,16,0,0.0,49.0,1.3,14.0,49.0,43.23,31.53
2018,2,10,16,15,0.0,32.0,1.2,13.55,32.0,28.18,18.69
2018,2,10,16,30,0.0,15.0,1.1,13.1,15.0,13.18,5.76
2018,2,10,16,45,0.0,12.5,1.0,12.65,12.5,10.98,3.82
2018,2,10,17,0,0.0,10.0,0.9,12.2,10.0,8.78,1.85
2018,2,10,17,15,0.0,7.5,1.05,12.3,7.5,6.58,0.0
2018,2,10,17,30,0.0,5.0,1.2,12.4,5.0,4.38,0.0
2018,2,10,17,45,0.0,2.5,1.35,12.5,2.5,2.27,0.0
2018,2,10,18,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,2,11,7,15,1.0,2.5,4.05,16.6,2.5,2.45,0.0
2018,2,11,7,30,2.0,5.0,4.1,16.7,5.0,4.94,0.0
2018,2,11,7,45,1.0,7.5,4.15,16.8,7.5,6.88,0.0
2018,2,11,8,0,0.0,10.0,4.2,16.9,10.0,8.77,1.64
2018,2,11,8,15,0.0,13.5,4.2,17.05,13.5,11.86,4.35
2018,2,11,8,30,0.0,17.0,4.2,17.2,17.0,14.94,7.04
2018,2,11,8,45,0.0,38.0,4.2,17.35,38.0,33.49,22.82
2018,2,11,9,0,0.0,59.0,4.2,17.5,59.0,52.11,38.54
2018,2,11,9,15,0.0,54.0,4.25,17.65,54.0,47.67,34.7
2018,2,11,9,30,0.0,49.0,4.3,17.8,49.0,43.24,30.87
2018,2,11,9,45,0.0,45.5,4.35,17.95,45.5,40.15,28.18
2018,2,11,10,0,0.0,42.0,4.4,18.1,42.0,37.07,25.49
2018,2,11,10,15,0.0,51.5,4.45,18.25,51.5,45.49,32.44
2018,2,11,10,30,0.0,61.0,4.5,18.4,61.0,53.94,39.35
2018,2,11,10,45,1.5,89.5,4.55,18.55,90.5,80.6,61.32
2018,2,11,11,0,3.0,118.0,4.6,18.7,120.0,108.89,84.42
2018,2,11,11,15,23.5,176.0,4.6,18.8,190.5,196.38,155.95
2018,2,11,11,30,44.0,234.0,4.6,18.9,261.0,280.68,223.39
2018,2,11,11,45,26.5,215.0,4.55,19.05,231.5,242.69,192.15
2018,2,11,12,0,9.0,196.0,4.5,19.2,202.0,191.58,150.55
2018,2,11,12,15,7.5,191.0,4.45,19.25,196.0,184.98,145.19
2018,2,11,12,30,6.0,186.0,4.4,19.3,190.0,178.43,139.83
2018,2,11,12,45,3.0,163.0,4.3,19.35,165.0,152.5,118.89
2018,2,11,13,0,0.0,140.0,4.2,19.4,140.0,127.07,98.29
2018,2,11,13,15,0.0,146.5,4.1,19.4,146.5,133.45,103.52
2018,2,11,13,30,0.0,153.0,4.0,19.4,153.0,139.94,108.82
2018,2,11,13,45,0.0,148.5,3.9,19.4,148.5,135.66,105.46
2018,2,11,14,0,0.0,144.0,3.8,19.4,144.0,131.41,102.17
2018,2,11,14,15,0.0,109.0,3.8,19.35,109.0,97.65,74.89
2018,2,11,14,30,0.0,74.0,3.8,19.3,74.0,65.49,48.67
2018,2,11,14,45,0.0,85.0,3.8,19.3,85.0,75.26,56.86
2018,2,11,15,0,0.0,96.0,3.8,19.3,96.0,85.71,65.61
