Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,15,15,0.0,86.5,3.8,19.15,86.5,76.87,58.49
2018,2,11,15,30,0.0,77.0,3.8,19.0,77.0,68.12,51.41
2018,2,11,15,45,0.0,67.5,3.75,18.9,67.5,59.66,44.51
2018,2,11,16,0,0.0,58.0,3.7,18.8,58.0,51.22,37.55
2018,2,11,16,15,0.0,49.5,3.65,18.65,49.5,43.68,31.27
2018,2,11,16,30,0.0,41.0,3.6,18.5,41.0,36.15,24.91
2018,2,11,16,45,0.0,32.0,3.6,18.3,32.0,28.18,18.1
2018,2,11,17,0,0.0,23.0,3.6,18.1,23.0,20.23,11.24
2018,2,11,17,15,0.0,17.0,3.5,18.0,17.0,14.95,6.51
2018,2,11,17,30,0.0,11.0,3.4,17.9,11.0,9.66,0.65
2018,2,11,17,45,0.0,6.0,3.35,17.75,6.0,5.46,0.0
2018,2,11,18,0,0.0,1.0,3.3,17.6,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,3.3,17.6,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.15,17.45,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,12,7,15,0.0,2.0,0.95,13.25,2.0,1.82,0.0
2018,2,12,7,30,0.0,4.0,1.2,13.2,4.0,3.5,0.0
2018,2,12,7,45,0.0,6.5,1.5,13.15,6.5,5.7,0.0
2018,2,12,8,0,0.0,9.0,1.8,13.1,9.0,7.9,1.03
2018,2,12,8,15,0.0,13.0,2.0,12.85,13.0,11.42,4.16
2018,2,12,8,30,0.0,17.0,2.2,12.6,17.0,14.94,7.28
2018,2,12,8,45,0.0,18.5,2.45,12.35,18.5,16.27,8.46
2018,2,12,9,0,0.0,20.0,2.7,12.1,20.0,17.59,9.62
2018,2,12,9,15,0.0,30.5,2.75,11.95,30.5,26.87,17.63
2018,2,12,9,30,0.0,41.0,2.8,11.8,41.0,36.16,25.6
2018,2,12,9,45,0.0,66.0,2.85,11.65,66.0,58.34,44.55
2018,2,12,10,0,0.0,91.0,2.9,11.5,91.0,81.0,63.72
2018,2,12,10,15,0.0,105.5,2.85,11.6,105.5,94.66,75.05
2018,2,12,10,30,0.0,120.0,2.8,11.7,120.0,108.43,86.41
2018,2,12,10,45,0.0,82.5,2.8,11.75,82.5,73.06,56.49
2018,2,12,11,0,0.0,45.0,2.8,11.8,45.0,39.77,28.26
2018,2,12,11,15,0.0,75.5,2.8,12.0,75.5,66.86,51.09
2018,2,12,11,30,0.0,106.0,2.8,12.2,106.0,94.62,74.22
2018,2,12,11,45,0.0,103.0,2.85,12.4,103.0,91.78,71.7
2018,2,12,12,0,0.0,100.0,2.9,12.6,100.0,88.97,69.25
2018,2,12,12,15,0.0,113.0,2.9,12.8,113.0,101.17,79.32
2018,2,12,12,30,0.0,126.0,2.9,13.0,126.0,113.52,89.45
2018,2,12,12,45,0.0,129.0,2.9,13.2,129.0,116.39,91.75
2018,2,12,13,0,0.0,132.0,2.9,13.4,132.0,119.29,94.1
2018,2,12,13,15,0.5,110.0,2.85,13.4,110.5,98.84,77.25
2018,2,12,13,30,1.0,88.0,2.8,13.4,89.0,78.95,60.82
2018,2,12,13,45,0.5,83.5,2.8,13.35,84.0,74.45,57.13
2018,2,12,14,0,0.0,79.0,2.8,13.3,79.0,69.97,53.44
2018,2,12,14,15,0.0,90.5,2.75,13.25,90.5,80.19,62.12
2018,2,12,14,30,0.0,102.0,2.7,13.2,102.0,91.07,71.36
2018,2,12,14,45,0.5,97.5,2.7,13.1,97.5,87.34,68.41
2018,2,12,15,0,1.0,93.0,2.7,13.0,93.0,83.6,65.48
2018,2,12,15,15,1.0,89.5,2.7,12.75,89.5,80.44,63.03
2018,2,12,15,30,1.0,86.0,2.7,12.5,86.0,77.32,60.61
2018,2,12,15,45,1.0,69.0,2.7,12.3,69.0,61.65,47.44
2018,2,12,16,0,1.0,52.0,2.7,12.1,52.0,46.5,34.58
2018,2,12,16,15,0.5,33.5,2.75,11.65,33.5,29.78,20.22
2018,2,12,16,30,0.0,15.0,2.8,11.2,15.0,13.18,5.82
2018,2,12,16,45,0.0,12.0,2.8,10.75,12.0,10.54,3.49
2018,2,12,17,0,0.0,9.0,2.8,10.3,9.0,7.9,1.14
2018,2,12,17,15,0.0,7.0,2.85,9.9,7.0,6.14,0.0
2018,2,12,17,30,0.0,5.0,2.9,9.5,5.0,4.38,0.0
2018,2,12,17,45,0.0,2.5,2.95,9.1,2.5,2.27,0.0
2018,2,12,18,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.55,5.7,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,2.5,4.35,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.65,4.15,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.75,3.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,2.75,3.6,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,2.55,3.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,2.45,3.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,2.35,3.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,2,13,7,15,10.5,3.0,2.6,3.15,3.5,4.61,0.0
2018,2,13,7,30,21.0,6.0,2.7,3.3,7.0,12.32,0.0
2018,2,13,7,45,10.5,7.0,2.75,3.4,7.5,10.05,2.57
2018,2,13,8,0,0.0,8.0,2.8,3.5,8.0,7.02,0.49
2018,2,13,8,15,0.0,13.0,2.8,3.7,13.0,11.42,4.48
2018,2,13,8,30,0.0,18.0,2.8,3.9,18.0,15.82,8.46
2018,2,13,8,45,0.0,31.5,2.8,4.1,31.5,27.74,19.1
2018,2,13,9,0,0.0,45.0,2.8,4.3,45.0,39.69,29.68
2018,2,13,9,15,0.0,76.5,2.75,4.5,76.5,67.97,54.52
2018,2,13,9,30,0.0,108.0,2.7,4.7,108.0,98.29,80.78
2018,2,13,9,45,2.5,124.5,2.65,4.9,125.5,115.93,95.81
2018,2,13,10,0,5.0,141.0,2.6,5.1,143.0,133.9,110.98
2018,2,13,10,15,4.5,143.5,2.5,5.25,145.5,135.57,112.03
2018,2,13,10,30,4.0,146.0,2.4,5.4,148.0,137.32,113.19
2018,2,13,10,45,3.5,149.0,2.3,5.6,151.0,139.62,114.8
2018,2,13,11,0,3.0,152.0,2.2,5.8,154.0,141.94,116.44
2018,2,13,11,15,8.5,180.0,2.1,5.95,185.5,174.85,144.07
2018,2,13,11,30,14.0,208.0,2.0,6.1,217.0,208.51,171.91
2018,2,13,11,45,13.5,203.0,1.85,6.25,211.5,202.8,166.75
2018,2,13,12,0,13.0,198.0,1.7,6.4,206.0,197.18,161.83
2018,2,13,12,15,7.0,155.5,1.6,6.5,160.0,148.87,121.34
2018,2,13,12,30,1.0,113.0,1.5,6.6,114.0,102.13,81.84
2018,2,13,12,45,1.0,113.0,1.4,6.75,114.0,102.13,81.88
2018,2,13,13,0,1.0,113.0,1.3,6.9,114.0,102.13,81.85
2018,2,13,13,15,0.5,113.5,1.2,6.95,114.0,102.13,81.84
2018,2,13,13,30,0.0,114.0,1.1,7.0,114.0,102.15,81.87
2018,2,13,13,45,0.5,124.0,1.05,7.05,124.5,112.19,90.44
2018,2,13,14,0,1.0,134.0,1.0,7.1,135.0,122.4,99.11
2018,2,13,14,15,0.5,123.5,0.95,7.1,124.0,111.92,90.37
2018,2,13,14,30,0.0,113.0,0.9,7.1,113.0,101.53,81.75
2018,2,13,14,45,0.0,111.0,0.85,7.1,111.0,99.8,80.46
2018,2,13,15,0,0.0,109.0,0.8,7.1,109.0,98.12,79.22
2018,2,13,15,15,0.0,106.0,0.8,7.0,106.0,95.55,77.26
2018,2,13,15,30,0.0,103.0,0.8,6.9,103.0,93.07,75.36
2018,2,13,15,45,62.0,89.0,0.8,6.75,111.0,133.87,112.22
2018,2,13,16,0,124.0,75.0,0.8,6.6,119.0,161.7,136.95
2018,2,13,16,15,267.5,66.0,0.7,6.25,143.5,235.21,199.76
2018,2,13,16,30,411.0,57.0,0.6,5.9,168.0,287.23,240.74
2018,2,13,16,45,450.5,55.0,0.55,5.5,154.0,278.07,228.71
2018,2,13,17,0,490.0,53.0,0.5,5.1,140.0,262.78,209.83
2018,2,13,17,15,384.5,43.0,0.55,4.85,98.0,186.38,141.78
2018,2,13,17,30,279.0,33.0,0.6,4.6,56.0,120.91,75.92
2018,2,13,17,45,156.0,19.5,0.6,4.35,30.5,49.32,0.0
2018,2,13,18,0,33.0,6.0,0.6,4.1,5.0,0.0,0.0
2018,2,13,18,15,16.5,3.0,0.6,4.1,2.5,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.75,3.35,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.65,3.1,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.5,2.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.5,2.6,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.45,2.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.4,2.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.4,2.25,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.4,2.15,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.4,2.1,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.45,2.1,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.5,2.1,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.5,2.05,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.5,1.95,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.5,1.85,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.5,1.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.65,1.45,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,1.45,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.95,1.55,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,14,6,45,3.0,1.0,1.55,2.3,1.0,0.0,0.0
2018,2,14,7,0,6.0,2.0,1.7,2.5,2.0,0.0,0.0
2018,2,14,7,15,6.5,11.0,1.8,2.95,11.0,11.17,0.0
2018,2,14,7,30,7.0,20.0,1.9,3.4,20.0,20.81,4.92
2018,2,14,7,45,13.0,38.5,1.95,3.85,40.0,43.08,30.46
2018,2,14,8,0,19.0,57.0,2.0,4.3,60.0,64.79,50.49
2018,2,14,8,15,53.0,76.0,2.0,4.8,88.5,99.41,81.23
2018,2,14,8,30,87.0,95.0,2.0,5.3,117.0,145.26,121.75
2018,2,14,8,45,94.5,107.0,2.05,5.85,135.5,166.09,140.21
2018,2,14,9,0,102.0,119.0,2.1,6.4,154.0,187.85,159.05
2018,2,14,9,15,51.0,99.0,2.05,6.85,116.5,127.89,106.81
2018,2,14,9,30,0.0,79.0,2.0,7.3,79.0,70.0,55.45
2018,2,14,9,45,2.5,119.0,2.0,7.75,120.0,110.31,89.96
2018,2,14,10,0,5.0,159.0,2.0,8.2,161.0,152.16,125.01
2018,2,14,10,15,30.0,193.5,1.95,8.45,209.5,220.06,181.92
2018,2,14,10,30,55.0,228.0,1.9,8.7,258.0,280.74,231.57
2018,2,14,10,45,71.5,247.5,1.85,9.0,288.5,318.45,261.54
2018,2,14,11,0,88.0,267.0,1.8,9.3,319.0,357.15,291.93
2018,2,14,11,15,66.0,263.0,1.85,9.55,303.0,333.18,271.44
2018,2,14,11,30,44.0,259.0,1.9,9.8,287.0,308.33,250.51
2018,2,14,11,45,32.0,241.0,1.95,10.1,261.5,276.37,224.27
2018,2,14,12,0,20.0,223.0,2.0,10.4,236.0,229.49,185.87
2018,2,14,12,15,10.0,160.0,2.1,10.7,166.5,156.16,125.65
2018,2,14,12,30,0.0,97.0,2.2,11.0,97.0,86.17,67.15
2018,2,14,12,45,4.5,140.0,2.25,11.35,143.0,131.3,104.91
2018,2,14,13,0,9.0,183.0,2.3,11.7,189.0,177.99,143.28
2018,2,14,13,15,18.5,208.5,2.4,12.1,220.5,213.07,172.01
2018,2,14,13,30,28.0,234.0,2.5,12.5,252.0,264.5,213.6
2018,2,14,13,45,15.0,197.0,2.65,12.9,206.5,197.98,159.28
2018,2,14,14,0,2.0,160.0,2.8,13.3,161.0,148.77,118.68
2018,2,14,14,15,1.0,127.0,2.8,13.45,127.5,115.69,91.53
2018,2,14,14,30,0.0,94.0,2.8,13.6,94.0,83.49,64.82
2018,2,14,14,45,0.0,100.5,2.85,13.75,100.5,89.72,70.18
2018,2,14,15,0,0.0,107.0,2.9,13.9,107.0,96.14,75.67
2018,2,14,15,15,29.5,122.0,2.7,13.7,135.0,140.27,113.79
2018,2,14,15,30,59.0,137.0,2.5,13.5,163.0,176.75,145.08
2018,2,14,15,45,192.0,134.5,2.25,13.3,205.5,281.32,233.86
2018,2,14,16,0,325.0,132.0,2.0,13.1,248.0,349.95,290.22
2018,2,14,16,15,330.0,113.0,1.85,12.65,216.5,324.46,268.36
2018,2,14,16,30,335.0,94.0,1.7,12.2,185.0,286.77,236.14
2018,2,14,16,45,248.5,78.0,1.55,11.8,138.0,202.18,164.39
2018,2,14,17,0,162.0,62.0,1.4,11.4,91.0,136.79,108.16
2018,2,14,17,15,139.5,46.0,1.4,11.3,65.5,102.39,76.78
2018,2,14,17,30,117.0,30.0,1.4,11.2,40.0,70.56,43.97
2018,2,14,17,45,70.0,17.0,1.45,11.1,22.0,29.63,0.0
2018,2,14,18,0,23.0,4.0,1.5,11.0,4.0,0.0,0.0
2018,2,14,18,15,11.5,2.0,1.5,11.0,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,2,15,6,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,2,15,7,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,15,7,15,0.0,3.5,2.55,12.05,3.5,3.18,0.0
2018,2,15,7,30,0.0,7.0,2.6,12.4,7.0,6.14,0.0
2018,2,15,7,45,0.0,13.5,2.6,12.7,13.5,11.86,4.13
2018,2,15,8,0,0.0,20.0,2.6,13.0,20.0,17.59,9.29
2018,2,15,8,15,0.0,20.0,2.7,13.55,20.0,17.58,9.44
2018,2,15,8,30,0.0,20.0,2.8,14.1,20.0,17.58,9.49
2018,2,15,8,45,0.0,39.0,2.9,14.6,39.0,34.37,23.88
2018,2,15,9,0,0.0,58.0,3.0,15.1,58.0,51.22,38.16
2018,2,15,9,15,0.0,63.0,3.05,15.65,63.0,55.66,41.74
2018,2,15,9,30,0.0,68.0,3.1,16.2,68.0,60.11,45.28
2018,2,15,9,45,2.5,76.5,3.1,16.7,77.5,69.5,53.0
2018,2,15,10,0,5.0,85.0,3.1,17.2,87.0,79.12,60.85
2018,2,15,10,15,3.5,105.5,3.15,17.6,107.0,97.36,75.61
2018,2,15,10,30,2.0,126.0,3.2,18.0,127.0,115.76,90.33
2018,2,15,10,45,44.0,189.0,3.2,18.45,215.0,227.28,181.56
2018,2,15,11,0,86.0,252.0,3.2,18.9,303.0,337.23,268.47
2018,2,15,11,15,60.0,242.0,3.3,19.3,278.0,302.85,239.82
2018,2,15,11,30,34.0,232.0,3.4,19.7,253.0,267.55,210.82
2018,2,15,11,45,73.5,265.0,3.45,20.1,312.5,343.42,270.83
2018,2,15,12,0,113.0,298.0,3.5,20.5,372.0,420.95,330.55
2018,2,15,12,15,74.0,273.5,3.6,20.75,322.0,354.56,278.08
2018,2,15,12,30,35.0,249.0,3.7,21.0,272.0,288.24,225.45
2018,2,15,12,45,119.5,274.5,3.8,21.25,353.0,418.84,328.82
2018,2,15,13,0,204.0,300.0,3.9,21.5,434.0,530.79,414.84
2018,2,15,13,15,270.5,284.0,3.95,21.5,458.5,592.76,462.48
2018,2,15,13,30,337.0,268.0,4.0,21.5,483.0,633.41,494.52
2018,2,15,13,45,431.0,237.0,4.0,21.55,503.5,696.17,542.93
2018,2,15,14,0,525.0,206.0,4.0,21.6,524.0,736.88,575.04
2018,2,15,14,15,347.5,199.5,4.0,21.55,406.0,539.6,427.02
2018,2,15,14,30,170.0,193.0,4.0,21.5,288.0,353.82,282.09
2018,2,15,14,45,85.0,151.0,3.95,21.4,198.5,230.78,184.04
2018,2,15,15,0,0.0,109.0,3.9,21.3,109.0,98.01,74.89
2018,2,15,15,15,0.0,101.0,3.8,21.1,101.0,90.59,69.18
2018,2,15,15,30,0.0,93.0,3.7,20.9,93.0,83.21,63.37
2018,2,15,15,45,53.0,113.5,3.55,20.75,132.5,145.23,115.78
2018,2,15,16,0,106.0,134.0,3.4,20.6,172.0,208.84,168.29
2018,2,15,16,15,83.5,116.5,3.3,20.15,144.0,171.98,137.89
2018,2,15,16,30,61.0,99.0,3.2,19.7,116.0,129.81,102.92
2018,2,15,16,45,43.5,82.0,3.05,19.25,93.0,101.64,79.13
2018,2,15,17,0,26.0,65.0,2.9,18.8,70.0,75.52,56.87
2018,2,15,17,15,15.5,46.5,2.9,18.55,49.0,51.89,36.53
2018,2,15,17,30,5.0,28.0,2.9,18.3,28.0,27.26,14.62
2018,2,15,17,45,9.0,16.0,2.9,18.0,16.0,16.37,0.0
2018,2,15,18,0,13.0,4.0,2.9,17.7,4.0,3.64,0.0
2018,2,15,18,15,6.5,2.0,2.9,17.7,2.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,3.5,16.35,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,3.45,16.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,2,16,6,45,7.0,1.0,3.6,15.3,1.0,0.0,0.0
2018,2,16,7,0,14.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,2,16,7,15,41.5,14.0,3.65,15.8,16.5,20.17,0.0
2018,2,16,7,30,69.0,26.0,3.7,16.2,31.0,49.56,23.4
2018,2,16,7,45,123.5,44.0,3.75,16.55,61.5,92.26,66.3
2018,2,16,8,0,178.0,62.0,3.8,16.9,92.0,139.11,107.12
2018,2,16,8,15,273.0,74.0,4.0,17.45,137.0,210.33,167.66
2018,2,16,8,30,368.0,86.0,4.2,18.0,182.0,285.72,231.62
2018,2,16,8,45,345.5,104.0,4.35,18.55,208.5,315.2,257.25
2018,2,16,9,0,323.0,122.0,4.5,19.1,235.0,330.49,270.39
2018,2,16,9,15,305.5,146.0,4.55,19.6,264.0,363.19,296.32
2018,2,16,9,30,288.0,170.0,4.6,20.1,293.0,393.45,319.39
2018,2,16,9,45,303.5,185.0,4.7,20.6,325.5,435.03,351.49
2018,2,16,10,0,319.0,200.0,4.8,21.1,358.0,477.15,383.38
2018,2,16,10,15,433.5,187.0,4.8,21.45,418.0,582.88,465.42
2018,2,16,10,30,548.0,174.0,4.8,21.8,478.0,681.66,540.19
2018,2,16,10,45,432.5,207.5,4.8,22.15,455.0,636.43,502.01
2018,2,16,11,0,317.0,241.0,4.8,22.5,432.0,566.21,445.78
2018,2,16,11,15,216.5,267.0,4.8,22.75,399.5,493.62,387.84
2018,2,16,11,30,116.0,293.0,4.8,23.0,367.0,432.94,337.94
2018,2,16,11,45,189.0,299.0,4.8,23.2,422.0,511.99,399.53
2018,2,16,12,0,262.0,305.0,4.8,23.4,477.0,610.75,473.74
2018,2,16,12,15,247.5,310.5,4.75,23.45,474.0,586.36,454.77
2018,2,16,12,30,233.0,316.0,4.7,23.5,471.0,579.3,448.85
2018,2,16,12,45,192.5,312.0,4.6,23.55,439.5,534.41,414.21
2018,2,16,13,0,152.0,308.0,4.5,23.6,408.0,489.04,379.16
2018,2,16,13,15,81.5,243.0,4.25,23.4,296.5,325.88,254.31
2018,2,16,13,30,11.0,178.0,4.0,23.2,185.0,174.71,134.74
2018,2,16,13,45,5.5,112.5,3.75,22.95,116.0,105.85,80.25
2018,2,16,14,0,0.0,47.0,3.5,22.7,47.0,41.56,28.3
2018,2,16,14,15,0.0,37.0,3.3,22.3,37.0,32.69,21.18
2018,2,16,14,30,0.0,27.0,3.1,21.9,27.0,23.83,13.99
2018,2,16,14,45,0.0,29.5,2.85,21.45,29.5,26.03,15.89
2018,2,16,15,0,0.0,32.0,2.6,21.0,32.0,28.23,17.79
2018,2,16,15,15,0.0,34.0,2.8,20.4,34.0,29.99,19.36
2018,2,16,15,30,0.0,36.0,3.0,19.8,36.0,31.75,20.95
2018,2,16,15,45,0.0,31.0,3.15,19.25,31.0,27.32,17.34
2018,2,16,16,0,0.0,26.0,3.3,18.7,26.0,22.89,13.71
2018,2,16,16,15,5.0,21.0,3.35,18.0,22.5,21.64,12.8
2018,2,16,16,30,10.0,16.0,3.4,17.3,19.0,19.36,10.92
2018,2,16,16,45,5.0,13.0,3.45,16.6,14.5,13.87,6.16
2018,2,16,17,0,0.0,10.0,3.5,15.9,10.0,8.78,1.77
2018,2,16,17,15,0.0,8.0,3.2,15.4,8.0,7.02,0.19
2018,2,16,17,30,0.0,6.0,2.9,14.9,6.0,5.26,0.0
2018,2,16,17,45,0.0,3.5,2.6,14.45,3.5,3.07,0.0
2018,2,16,18,0,0.0,1.0,2.3,14.0,1.0,0.91,0.0
2018,2,16,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,2.55,4.65,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,17,7,15,6.0,3.5,2.8,5.0,4.0,4.26,0.0
2018,2,17,7,30,12.0,7.0,2.9,5.3,8.0,9.8,0.83
2018,2,17,7,45,62.5,14.0,3.0,5.6,24.5,40.12,27.01
2018,2,17,8,0,113.0,21.0,3.1,5.9,41.0,71.0,54.48
2018,2,17,8,15,56.5,19.5,3.05,6.2,29.5,46.38,34.91
2018,2,17,8,30,0.0,18.0,3.0,6.5,18.0,15.82,8.34
2018,2,17,8,45,0.0,22.0,2.95,6.8,22.0,19.35,11.47
2018,2,17,9,0,0.0,26.0,2.9,7.1,26.0,22.89,14.55
2018,2,17,9,15,0.0,30.5,2.8,7.2,30.5,26.87,18.0
2018,2,17,9,30,0.0,35.0,2.7,7.3,35.0,30.86,21.43
2018,2,17,9,45,0.0,39.5,2.6,7.35,39.5,34.85,24.83
2018,2,17,10,0,0.0,44.0,2.5,7.4,44.0,38.85,28.23
2018,2,17,10,15,0.0,48.5,2.4,7.35,48.5,42.85,31.62
2018,2,17,10,30,0.0,53.0,2.3,7.3,53.0,46.85,35.0
2018,2,17,10,45,0.0,57.5,2.2,7.25,57.5,50.86,38.39
2018,2,17,11,0,0.0,62.0,2.1,7.2,62.0,54.87,41.77
2018,2,17,11,15,0.0,65.0,2.05,7.15,65.0,57.54,44.0
2018,2,17,11,30,0.0,68.0,2.0,7.1,68.0,60.22,46.25
2018,2,17,11,45,0.0,69.5,1.95,7.1,69.5,61.57,47.35
2018,2,17,12,0,0.0,71.0,1.9,7.1,71.0,62.91,48.46
2018,2,17,12,15,0.0,72.0,1.9,7.1,72.0,63.8,49.2
2018,2,17,12,30,0.0,73.0,1.9,7.1,73.0,64.69,49.95
2018,2,17,12,45,0.0,72.5,1.9,7.1,72.5,64.25,49.57
2018,2,17,13,0,0.0,72.0,1.9,7.1,72.0,63.8,49.21
2018,2,17,13,15,0.0,70.5,1.85,7.1,70.5,62.46,48.09
2018,2,17,13,30,0.0,69.0,1.8,7.1,69.0,61.12,46.99
2018,2,17,13,45,0.0,75.0,1.75,7.15,75.0,66.44,51.58
2018,2,17,14,0,0.0,81.0,1.7,7.2,81.0,71.76,56.19
2018,2,17,14,15,0.0,70.5,1.7,7.2,70.5,62.41,48.27
2018,2,17,14,30,0.0,60.0,1.7,7.2,60.0,53.07,40.34
2018,2,17,14,45,0.0,58.0,1.65,7.25,58.0,51.28,38.89
2018,2,17,15,0,0.0,56.0,1.6,7.3,56.0,49.49,37.43
2018,2,17,15,15,0.0,48.5,1.6,7.25,48.5,42.83,31.76
2018,2,17,15,30,0.0,41.0,1.6,7.2,41.0,36.17,26.06
2018,2,17,15,45,0.0,40.5,1.65,7.15,40.5,35.72,25.75
2018,2,17,16,0,0.0,40.0,1.7,7.1,40.0,35.27,25.43
2018,2,17,16,15,0.0,30.5,1.7,7.0,30.5,26.86,18.09
2018,2,17,16,30,0.0,21.0,1.7,6.9,21.0,18.47,10.69
2018,2,17,16,45,0.0,15.5,1.75,6.8,15.5,13.62,6.38
2018,2,17,17,0,0.0,10.0,1.8,6.7,10.0,8.78,2.04
2018,2,17,17,15,0.0,7.5,1.85,6.7,7.5,6.58,0.02
2018,2,17,17,30,0.0,5.0,1.9,6.7,5.0,4.38,0.0
2018,2,17,17,45,0.0,3.0,1.95,6.75,3.0,2.63,0.0
2018,2,17,18,0,0.0,1.0,2.0,6.8,1.0,0.91,0.0
2018,2,17,18,15,0.0,0.5,2.0,6.8,0.5,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,18,6,45,17.5,2.0,1.15,3.25,1.5,0.0,0.0
2018,2,18,7,0,35.0,4.0,1.2,3.5,3.0,0.0,0.0
2018,2,18,7,15,224.0,17.0,1.45,4.15,33.0,55.79,0.0
2018,2,18,7,30,413.0,30.0,1.7,4.8,63.0,142.98,85.72
2018,2,18,7,45,527.5,37.5,1.95,5.45,111.0,214.79,161.27
2018,2,18,8,0,642.0,45.0,2.2,6.1,159.0,295.73,235.15
2018,2,18,8,15,706.5,49.5,2.35,6.7,211.0,368.05,301.64
2018,2,18,8,30,771.0,54.0,2.5,7.3,263.0,446.23,370.96
2018,2,18,8,45,812.5,57.5,2.65,7.85,314.5,516.47,431.63
2018,2,18,9,0,854.0,61.0,2.8,8.4,366.0,589.22,492.02
2018,2,18,9,15,881.5,63.5,2.8,8.85,414.0,649.24,540.03
2018,2,18,9,30,909.0,66.0,2.8,9.3,462.0,713.5,588.53
2018,2,18,9,45,929.0,67.5,2.75,9.8,505.0,770.9,628.5
2018,2,18,10,0,949.0,69.0,2.7,10.3,548.0,827.09,666.59
2018,2,18,10,15,959.5,70.5,2.6,10.65,583.0,873.98,697.03
2018,2,18,10,30,970.0,72.0,2.5,11.0,618.0,918.28,725.03
2018,2,18,10,45,978.0,73.0,2.45,11.4,647.0,956.92,748.87
2018,2,18,11,0,986.0,74.0,2.4,11.8,676.0,992.32,770.2
2018,2,18,11,15,992.5,74.5,2.3,12.1,697.5,1022.26,787.29
2018,2,18,11,30,999.0,75.0,2.2,12.4,719.0,1048.51,801.71
2018,2,18,11,45,1002.5,76.0,2.1,12.7,733.0,1068.62,811.92
2018,2,18,12,0,1006.0,77.0,2.0,13.0,747.0,1084.65,819.45
2018,2,18,12,15,1007.5,77.0,1.9,13.15,752.0,1093.32,822.65
2018,2,18,12,30,1009.0,77.0,1.8,13.3,757.0,1097.74,823.23
2018,2,18,12,45,1008.0,76.5,1.75,13.5,753.5,1094.8,819.87
2018,2,18,13,0,1007.0,76.0,1.7,13.7,750.0,1087.58,814.01
2018,2,18,13,15,1002.5,75.5,1.65,13.8,737.0,1072.74,803.72
2018,2,18,13,30,998.0,75.0,1.6,13.9,724.0,1053.82,791.02
2018,2,18,13,45,989.5,75.0,1.55,13.95,702.5,1027.79,773.98
2018,2,18,14,0,981.0,75.0,1.5,14.0,681.0,998.1,754.68
2018,2,18,14,15,972.0,74.0,1.5,13.95,653.0,963.27,733.06
2018,2,18,14,30,963.0,73.0,1.5,13.9,625.0,925.22,709.17
2018,2,18,14,45,950.0,71.0,1.45,13.85,589.5,879.63,679.23
2018,2,18,15,0,937.0,69.0,1.4,13.8,554.0,831.58,647.34
2018,2,18,15,15,916.0,67.5,1.35,13.6,511.5,775.96,610.02
2018,2,18,15,30,895.0,66.0,1.3,13.4,469.0,719.15,571.21
2018,2,18,15,45,869.5,63.5,1.2,13.15,422.5,657.33,526.84
2018,2,18,16,0,844.0,61.0,1.1,12.9,376.0,599.75,482.43
2018,2,18,16,15,805.0,57.5,1.0,11.95,325.5,528.91,427.54
2018,2,18,16,30,766.0,54.0,0.9,11.0,275.0,460.24,372.03
2018,2,18,16,45,706.5,49.5,0.85,10.05,223.5,383.88,308.32
2018,2,18,17,0,647.0,45.0,0.8,9.1,172.0,312.85,246.33
2018,2,18,17,15,546.5,38.0,0.85,8.55,124.0,231.64,174.94
2018,2,18,17,30,446.0,31.0,0.9,8.0,76.0,164.78,112.22
2018,2,18,17,45,256.5,19.5,0.95,7.4,42.0,78.8,0.0
2018,2,18,18,0,67.0,8.0,1.0,6.8,8.0,16.86,0.0
2018,2,18,18,15,33.5,4.0,1.0,6.8,4.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,19,6,45,1.5,1.0,1.25,5.35,1.0,0.0,0.0
2018,2,19,7,0,3.0,2.0,1.4,5.5,2.0,0.0,0.0
2018,2,19,7,15,1.5,5.0,1.45,5.8,5.0,4.82,0.0
2018,2,19,7,30,0.0,8.0,1.5,6.1,8.0,7.02,0.0
2018,2,19,7,45,0.0,14.0,1.5,6.35,14.0,12.3,4.89
2018,2,19,8,0,0.0,20.0,1.5,6.6,20.0,17.58,9.73
2018,2,19,8,15,0.0,24.5,1.45,6.9,24.5,21.55,13.36
2018,2,19,8,30,0.0,29.0,1.4,7.2,29.0,25.53,16.91
2018,2,19,8,45,0.0,46.0,1.4,7.5,46.0,40.57,30.11
2018,2,19,9,0,0.0,63.0,1.4,7.8,63.0,55.66,43.18
2018,2,19,9,15,0.0,66.5,1.35,8.1,66.5,58.78,45.71
2018,2,19,9,30,0.0,70.0,1.3,8.4,70.0,61.89,48.22
2018,2,19,9,45,1.0,76.5,1.25,8.65,77.0,68.42,53.67
2018,2,19,10,0,2.0,83.0,1.2,8.9,84.0,75.03,59.15
2018,2,19,10,15,3.5,120.0,1.15,9.2,122.0,111.1,89.5
2018,2,19,10,30,5.0,157.0,1.1,9.5,160.0,148.41,120.28
2018,2,19,10,45,5.5,173.5,1.1,9.8,177.0,165.08,133.56
2018,2,19,11,0,6.0,190.0,1.1,10.1,194.0,181.91,146.92
2018,2,19,11,15,3.5,165.5,1.1,10.4,168.0,154.99,124.4
2018,2,19,11,30,1.0,141.0,1.1,10.7,142.0,128.69,102.49
2018,2,19,11,45,2.5,142.5,1.15,10.95,144.5,131.54,104.82
2018,2,19,12,0,4.0,144.0,1.2,11.2,147.0,134.44,107.12
2018,2,19,12,15,4.5,158.0,1.2,11.4,161.0,148.47,118.49
2018,2,19,12,30,5.0,172.0,1.2,11.6,175.0,162.64,129.91
2018,2,19,12,45,6.0,185.5,1.25,11.85,189.5,176.96,141.43
2018,2,19,13,0,7.0,199.0,1.3,12.1,204.0,191.43,153.05
2018,2,19,13,15,9.0,205.5,1.35,12.3,211.5,199.97,159.97
2018,2,19,13,30,11.0,212.0,1.4,12.5,219.0,208.56,166.96
2018,2,19,13,45,10.5,207.0,1.5,12.7,213.5,203.08,162.62
2018,2,19,14,0,10.0,202.0,1.6,12.9,208.0,197.66,158.39
2018,2,19,14,15,6.0,184.0,1.65,13.0,187.5,175.98,140.88
2018,2,19,14,30,2.0,166.0,1.7,13.1,167.0,154.69,123.6
2018,2,19,14,45,59.0,190.5,1.75,13.25,221.0,238.97,194.54
2018,2,19,15,0,116.0,215.0,1.8,13.4,275.0,324.09,264.11
2018,2,19,15,15,61.0,160.0,1.75,13.35,191.5,203.94,166.21
2018,2,19,15,30,6.0,105.0,1.7,13.3,108.0,98.81,78.3
2018,2,19,15,45,4.0,92.5,1.65,13.25,94.5,85.53,67.43
2018,2,19,16,0,2.0,80.0,1.6,13.2,81.0,72.49,56.53
2018,2,19,16,15,1.0,53.0,1.35,12.85,53.5,47.34,35.21
2018,2,19,16,30,0.0,26.0,1.1,12.5,26.0,22.88,14.2
2018,2,19,16,45,0.0,18.5,0.85,12.1,18.5,16.26,8.47
2018,2,19,17,0,0.0,11.0,0.6,11.7,11.0,9.66,2.7
2018,2,19,17,15,0.0,11.0,0.6,11.5,11.0,9.65,2.58
2018,2,19,17,30,0.0,11.0,0.6,11.3,11.0,9.66,2.2
2018,2,19,17,45,4.0,6.5,0.6,11.1,6.5,6.63,0.0
2018,2,19,18,0,8.0,2.0,0.6,10.9,2.0,2.96,0.0
2018,2,19,18,15,4.0,1.0,0.6,10.9,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,20,6,45,11.0,1.5,1.4,10.75,1.5,0.0,0.0
2018,2,20,7,0,22.0,3.0,1.5,11.1,3.0,0.0,0.0
2018,2,20,7,15,88.0,10.0,1.6,11.6,17.0,25.02,0.0
2018,2,20,7,30,154.0,17.0,1.7,12.1,31.0,67.19,40.73
2018,2,20,7,45,180.5,22.5,1.8,12.55,49.0,91.21,66.13
2018,2,20,8,0,207.0,28.0,1.9,13.0,67.0,118.8,91.97
2018,2,20,8,15,188.0,33.0,1.9,13.7,76.0,124.44,99.33
2018,2,20,8,30,169.0,38.0,1.9,14.4,85.0,132.18,107.4
2018,2,20,8,45,84.5,61.0,1.9,15.05,84.5,108.13,87.24
2018,2,20,9,0,0.0,84.0,1.9,15.7,84.0,75.26,58.26
2018,2,20,9,15,4.5,118.0,2.1,16.45,120.0,111.06,87.96
2018,2,20,9,30,9.0,152.0,2.3,17.2,156.0,148.05,117.99
2018,2,20,9,45,10.0,164.5,2.45,17.9,169.5,160.97,127.88
2018,2,20,10,0,11.0,177.0,2.6,18.6,183.0,174.06,137.83
2018,2,20,10,15,9.0,179.0,2.7,19.1,184.0,174.06,137.19
2018,2,20,10,30,7.0,181.0,2.8,19.6,185.0,174.06,136.6
2018,2,20,10,45,5.5,179.5,2.9,20.05,182.5,170.96,133.6
2018,2,20,11,0,4.0,178.0,3.0,20.5,180.0,167.88,130.67
2018,2,20,11,15,10.0,198.0,3.0,20.75,204.0,193.36,150.81
2018,2,20,11,30,16.0,218.0,3.0,21.0,228.0,219.3,171.09
2018,2,20,11,45,51.0,262.5,3.0,21.25,296.5,316.83,247.71
2018,2,20,12,0,86.0,307.0,3.0,21.5,365.0,402.64,313.32
2018,2,20,12,15,301.5,261.5,3.0,21.6,467.0,600.41,466.65
2018,2,20,12,30,517.0,216.0,3.0,21.7,569.0,782.41,601.0
2018,2,20,12,45,723.0,151.0,3.0,21.8,642.5,919.8,696.2
2018,2,20,13,0,929.0,86.0,3.0,21.9,716.0,1025.24,765.9
2018,2,20,13,15,926.0,85.5,3.0,21.95,704.5,1012.54,756.71
2018,2,20,13,30,923.0,85.0,3.0,22.0,693.0,996.03,746.23
2018,2,20,13,45,917.0,83.5,3.0,22.0,673.0,971.77,730.83
2018,2,20,14,0,911.0,82.0,3.0,22.0,653.0,944.04,713.18
2018,2,20,14,15,783.0,109.0,2.95,21.85,585.0,846.25,647.19
2018,2,20,14,30,655.0,136.0,2.9,21.7,517.0,747.21,579.18
2018,2,20,14,45,430.5,155.5,2.85,21.55,400.0,551.62,435.51
2018,2,20,15,0,206.0,175.0,2.8,21.4,283.0,363.06,289.11
2018,2,20,15,15,258.5,151.0,2.55,21.15,276.0,366.34,294.11
2018,2,20,15,30,311.0,127.0,2.3,20.9,269.0,378.62,304.7
2018,2,20,15,45,529.0,98.0,2.0,20.65,311.5,480.63,385.5
2018,2,20,16,0,747.0,69.0,1.7,20.4,354.0,550.41,437.54
2018,2,20,16,15,721.5,64.0,1.5,19.7,309.5,490.15,389.47
2018,2,20,16,30,696.0,59.0,1.3,19.0,265.0,430.83,341.33
2018,2,20,16,45,638.0,54.0,1.1,18.35,216.0,360.11,282.51
2018,2,20,17,0,580.0,49.0,0.9,17.7,167.0,293.19,224.98
2018,2,20,17,15,487.5,41.5,0.9,17.25,121.5,218.17,160.73
2018,2,20,17,30,395.0,34.0,0.9,16.8,76.0,153.77,103.46
2018,2,20,17,45,243.0,22.0,0.9,16.35,43.5,79.04,11.8
2018,2,20,18,0,91.0,10.0,0.9,15.9,11.0,21.99,0.0
2018,2,20,18,15,45.5,5.0,0.9,15.9,5.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,21,6,45,27.5,3.0,1.35,14.5,3.0,0.0,0.0
2018,2,21,7,0,55.0,6.0,1.4,14.9,6.0,5.46,0.0
2018,2,21,7,15,208.5,18.0,1.6,15.45,35.0,61.4,0.0
2018,2,21,7,30,362.0,30.0,1.8,16.0,64.0,132.84,84.16
2018,2,21,7,45,452.5,38.0,2.0,16.6,106.5,193.19,140.92
2018,2,21,8,0,543.0,46.0,2.2,17.2,149.0,264.24,203.32
2018,2,21,8,15,380.5,63.0,2.35,17.8,145.5,243.24,193.34
2018,2,21,8,30,218.0,80.0,2.5,18.4,142.0,196.84,158.65
2018,2,21,8,45,380.5,86.0,2.65,19.05,217.5,313.98,255.42
2018,2,21,9,0,543.0,92.0,2.8,19.7,293.0,444.58,359.96
2018,2,21,9,15,520.5,99.5,2.95,20.2,312.0,467.78,377.85
2018,2,21,9,30,498.0,107.0,3.1,20.7,331.0,487.29,392.58
2018,2,21,9,45,305.0,158.0,3.2,21.15,299.0,404.79,325.03
2018,2,21,10,0,112.0,209.0,3.3,21.6,267.0,311.99,247.58
2018,2,21,10,15,74.0,208.0,3.3,21.95,247.5,269.73,213.14
2018,2,21,10,30,36.0,207.0,3.3,22.3,228.0,237.95,186.45
2018,2,21,10,45,37.5,204.0,3.3,22.6,226.5,236.52,184.99
2018,2,21,11,0,39.0,201.0,3.3,22.9,225.0,235.25,183.62
2018,2,21,11,15,126.0,212.5,3.3,23.15,294.5,345.66,271.64
2018,2,21,11,30,213.0,224.0,3.3,23.4,364.0,461.49,360.78
2018,2,21,11,45,337.5,219.0,3.25,23.6,446.0,599.81,464.73
2018,2,21,12,0,462.0,214.0,3.2,23.8,528.0,720.8,552.82
2018,2,21,12,15,253.0,242.5,3.15,23.9,414.5,530.35,409.21
2018,2,21,12,30,44.0,271.0,3.1,24.0,301.0,319.76,245.72
2018,2,21,12,45,57.0,277.5,3.05,24.15,316.5,339.97,262.02
2018,2,21,13,0,70.0,284.0,3.0,24.3,332.0,359.98,277.36
2018,2,21,13,15,98.0,286.5,2.95,24.3,352.5,389.69,300.69
2018,2,21,13,30,126.0,289.0,2.9,24.3,373.0,436.16,336.13
2018,2,21,13,45,87.5,244.0,2.9,24.3,301.5,329.13,255.11
2018,2,21,14,0,49.0,199.0,2.9,24.3,230.0,242.47,188.13
2018,2,21,14,15,24.5,159.5,2.8,24.2,175.0,177.31,136.98
2018,2,21,14,30,0.0,120.0,2.7,24.1,120.0,107.89,81.42
2018,2,21,14,45,12.0,144.0,2.65,24.0,150.5,141.28,108.78
2018,2,21,15,0,24.0,168.0,2.6,23.9,181.0,184.56,143.66
2018,2,21,15,15,45.5,167.5,2.4,23.6,189.5,199.98,156.82
2018,2,21,15,30,67.0,167.0,2.2,23.3,198.0,213.75,168.59
2018,2,21,15,45,103.5,122.0,2.0,23.05,164.5,196.32,156.0
2018,2,21,16,0,140.0,77.0,1.8,22.8,131.0,172.65,137.96
2018,2,21,16,15,391.0,69.0,1.6,22.15,192.0,313.27,251.63
2018,2,21,16,30,642.0,61.0,1.4,21.5,253.0,407.63,322.04
2018,2,21,16,45,612.0,54.0,1.2,20.85,210.5,348.37,271.52
2018,2,21,17,0,582.0,47.0,1.0,20.2,168.0,291.51,222.01
2018,2,21,17,15,493.0,39.5,1.0,19.75,122.5,217.56,158.99
2018,2,21,17,30,404.0,32.0,1.0,19.3,77.0,153.99,103.09
2018,2,21,17,45,250.5,21.5,1.0,18.85,44.5,80.51,20.01
2018,2,21,18,0,97.0,11.0,1.0,18.4,12.0,23.69,0.0
2018,2,21,18,15,48.5,5.5,1.0,18.4,6.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
