Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,0,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,22,6,45,22.0,2.5,1.75,15.6,2.5,0.0,0.0
2018,2,22,7,0,44.0,5.0,1.9,16.0,5.0,9.95,0.0
2018,2,22,7,15,47.0,10.0,2.05,16.55,12.5,22.13,0.0
2018,2,22,7,30,50.0,15.0,2.2,17.1,20.0,30.47,16.52
2018,2,22,7,45,55.0,23.5,2.35,17.65,32.0,44.34,29.75
2018,2,22,8,0,60.0,32.0,2.5,18.2,44.0,58.8,42.83
2018,2,22,8,15,30.0,37.5,2.75,18.8,43.5,50.78,37.03
2018,2,22,8,30,0.0,43.0,3.0,19.4,43.0,37.92,26.33
2018,2,22,8,45,0.0,50.5,3.2,20.0,50.5,44.56,31.82
2018,2,22,9,0,0.0,58.0,3.4,20.6,58.0,51.22,37.21
2018,2,22,9,15,0.0,69.0,3.45,21.0,69.0,61.0,45.14
2018,2,22,9,30,0.0,80.0,3.5,21.4,80.0,70.79,52.99
2018,2,22,9,45,11.0,94.0,3.55,21.8,100.0,91.85,70.31
2018,2,22,10,0,22.0,108.0,3.6,22.2,120.0,119.76,93.03
2018,2,22,10,15,11.0,108.5,3.6,22.45,114.5,106.13,81.32
2018,2,22,10,30,0.0,109.0,3.6,22.7,109.0,97.47,73.67
2018,2,22,10,45,12.5,131.0,3.6,23.0,139.0,129.36,99.51
2018,2,22,11,0,25.0,153.0,3.6,23.3,169.0,171.23,132.93
2018,2,22,11,15,17.5,181.5,3.6,23.45,193.0,183.6,141.97
2018,2,22,11,30,10.0,210.0,3.6,23.6,217.0,205.08,158.13
2018,2,22,11,45,32.0,249.5,3.6,23.75,271.5,283.03,219.01
2018,2,22,12,0,54.0,289.0,3.6,23.9,326.0,349.41,269.84
2018,2,22,12,15,85.5,301.5,3.55,23.95,360.5,395.17,305.08
2018,2,22,12,30,117.0,314.0,3.5,24.0,395.0,459.68,353.75
2018,2,22,12,45,107.0,313.5,3.5,24.1,387.5,430.45,331.46
2018,2,22,13,0,97.0,313.0,3.5,24.2,380.0,419.55,323.03
2018,2,22,13,15,97.0,308.5,3.45,24.15,374.5,413.65,318.84
2018,2,22,13,30,97.0,304.0,3.4,24.1,369.0,407.47,314.47
2018,2,22,13,45,131.0,298.0,3.35,24.05,383.0,448.63,346.57
2018,2,22,14,0,165.0,292.0,3.3,24.0,397.0,470.21,363.91
2018,2,22,14,15,345.5,238.0,3.2,23.9,446.0,581.75,451.91
2018,2,22,14,30,526.0,184.0,3.1,23.8,495.0,682.41,529.01
2018,2,22,14,45,538.5,164.0,3.0,23.65,466.5,651.07,506.83
2018,2,22,15,0,551.0,144.0,2.9,23.5,438.0,624.05,488.2
2018,2,22,15,15,633.5,119.5,2.7,23.25,433.5,634.97,497.91
2018,2,22,15,30,716.0,95.0,2.5,23.0,429.0,635.96,499.55
2018,2,22,15,45,710.0,87.0,2.3,22.75,391.0,587.62,463.15
2018,2,22,16,0,704.0,79.0,2.1,22.5,353.0,537.88,425.01
2018,2,22,16,15,676.0,73.5,1.85,21.85,308.5,477.57,377.9
2018,2,22,16,30,648.0,68.0,1.6,21.2,264.0,418.63,330.26
2018,2,22,16,45,590.5,61.5,1.35,20.55,215.5,347.13,271.31
2018,2,22,17,0,533.0,55.0,1.1,19.9,167.0,281.14,215.11
2018,2,22,17,15,442.0,46.0,1.1,19.4,122.0,207.56,152.76
2018,2,22,17,30,351.0,37.0,1.1,18.9,77.0,144.54,98.11
2018,2,22,17,45,214.0,24.0,1.05,18.4,44.5,75.72,24.96
2018,2,22,18,0,77.0,11.0,1.0,17.9,12.0,20.82,0.0
2018,2,22,18,15,38.5,5.5,1.0,17.9,6.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,23,6,45,17.5,4.0,0.75,13.45,4.0,0.0,0.0
2018,2,23,7,0,35.0,8.0,0.8,13.7,8.0,11.58,0.0
2018,2,23,7,15,95.0,19.5,0.95,14.1,27.5,42.49,0.0
2018,2,23,7,30,155.0,31.0,1.1,14.5,47.0,81.44,53.92
2018,2,23,7,45,159.5,43.5,1.25,14.9,68.0,100.13,73.83
2018,2,23,8,0,164.0,56.0,1.4,15.3,89.0,124.93,97.07
2018,2,23,8,15,141.0,58.0,1.4,15.7,92.0,126.37,100.43
2018,2,23,8,30,118.0,60.0,1.4,16.1,95.0,125.22,100.63
2018,2,23,8,45,59.0,55.0,1.45,16.55,72.5,87.91,69.5
2018,2,23,9,0,0.0,50.0,1.5,17.0,50.0,44.13,31.78
2018,2,23,9,15,0.0,64.0,1.5,17.3,64.0,56.56,42.12
2018,2,23,9,30,0.0,78.0,1.5,17.6,78.0,69.01,52.31
2018,2,23,9,45,0.0,74.5,1.5,17.95,74.5,65.91,49.5
2018,2,23,10,0,0.0,71.0,1.5,18.3,71.0,62.81,46.73
2018,2,23,10,15,0.0,74.5,1.55,18.6,74.5,65.94,49.14
2018,2,23,10,30,0.0,78.0,1.6,18.9,78.0,69.07,51.53
2018,2,23,10,45,0.0,101.0,1.65,19.25,101.0,89.89,68.33
2018,2,23,11,0,0.0,124.0,1.7,19.6,124.0,111.47,85.53
2018,2,23,11,15,1.0,140.5,1.8,19.9,141.0,128.07,98.64
2018,2,23,11,30,2.0,157.0,1.9,20.2,158.0,144.86,111.84
2018,2,23,11,45,2.5,166.5,1.95,20.45,168.0,154.53,119.29
2018,2,23,12,0,3.0,176.0,2.0,20.7,178.0,164.26,126.81
2018,2,23,12,15,3.5,181.0,2.05,20.9,183.5,169.63,130.91
2018,2,23,12,30,4.0,186.0,2.1,21.1,189.0,175.04,135.06
2018,2,23,12,45,5.5,195.5,2.15,21.3,199.5,185.92,143.57
2018,2,23,13,0,7.0,205.0,2.2,21.5,210.0,196.88,152.13
2018,2,23,13,15,5.0,193.0,2.2,21.65,196.5,183.0,141.15
2018,2,23,13,30,3.0,181.0,2.2,21.8,183.0,169.25,130.32
2018,2,23,13,45,5.0,185.5,2.25,21.9,188.5,175.69,135.6
2018,2,23,14,0,7.0,190.0,2.3,22.0,194.0,182.13,140.87
2018,2,23,14,15,24.0,216.5,2.25,21.95,230.5,224.41,174.87
2018,2,23,14,30,41.0,243.0,2.2,21.9,267.0,281.9,220.19
2018,2,23,14,45,48.0,234.5,2.15,21.9,261.5,277.67,217.31
2018,2,23,15,0,55.0,226.0,2.1,21.9,256.0,272.97,214.28
2018,2,23,15,15,67.5,207.5,1.95,21.65,241.5,260.48,205.48
2018,2,23,15,30,80.0,189.0,1.8,21.4,227.0,246.92,195.7
2018,2,23,15,45,220.0,159.5,1.6,21.2,249.0,325.89,260.52
2018,2,23,16,0,360.0,130.0,1.4,21.0,271.0,378.6,302.29
2018,2,23,16,15,477.0,106.0,1.25,20.35,267.5,397.15,316.38
2018,2,23,16,30,594.0,82.0,1.1,19.7,264.0,406.57,321.5
2018,2,23,16,45,538.0,73.5,1.0,19.05,216.0,336.25,263.72
2018,2,23,17,0,482.0,65.0,0.9,18.4,168.0,271.34,208.98
2018,2,23,17,15,396.0,54.0,0.9,17.9,123.5,200.04,148.62
2018,2,23,17,30,310.0,43.0,0.9,17.4,79.0,138.88,95.84
2018,2,23,17,45,193.0,28.0,0.95,16.9,46.5,75.62,30.31
2018,2,23,18,0,76.0,13.0,1.0,16.4,14.0,22.46,0.0
2018,2,23,18,15,38.0,6.5,1.0,16.4,7.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,24,6,45,32.0,4.5,1.6,13.15,5.0,0.0,0.0
2018,2,24,7,0,64.0,9.0,1.8,13.5,10.0,16.08,0.0
2018,2,24,7,15,137.5,22.0,1.9,13.9,33.5,53.47,3.0
2018,2,24,7,30,211.0,35.0,2.0,14.3,57.0,99.75,67.32
2018,2,24,7,45,265.0,48.0,2.1,14.7,91.5,144.21,107.81
2018,2,24,8,0,319.0,61.0,2.2,15.1,126.0,195.42,153.24
2018,2,24,8,15,337.5,79.5,2.4,15.75,165.0,243.79,196.09
2018,2,24,8,30,356.0,98.0,2.6,16.4,204.0,293.8,239.02
2018,2,24,8,45,514.0,90.5,2.8,17.05,272.5,397.49,324.29
2018,2,24,9,0,672.0,83.0,3.0,17.7,341.0,512.95,416.75
2018,2,24,9,15,683.5,91.5,3.1,18.3,381.5,565.76,457.33
2018,2,24,9,30,695.0,100.0,3.2,18.9,422.0,617.82,496.34
2018,2,24,9,45,689.5,111.5,3.25,19.45,454.5,659.7,526.31
2018,2,24,10,0,684.0,123.0,3.3,20.0,487.0,698.85,553.01
2018,2,24,10,15,536.5,174.5,3.35,20.4,471.5,655.62,517.23
2018,2,24,10,30,389.0,226.0,3.4,20.8,456.0,590.76,465.01
2018,2,24,10,45,313.0,250.5,3.45,21.25,441.0,563.9,442.16
2018,2,24,11,0,237.0,275.0,3.5,21.7,426.0,531.44,414.76
2018,2,24,11,15,125.5,242.5,3.5,21.9,322.5,378.35,296.5
2018,2,24,11,30,14.0,210.0,3.5,22.1,219.0,208.58,161.47
2018,2,24,11,45,50.0,247.5,3.55,22.3,282.0,297.67,232.16
2018,2,24,12,0,86.0,285.0,3.6,22.5,345.0,375.52,292.26
2018,2,24,12,15,78.5,286.0,3.6,22.6,341.0,369.66,287.06
2018,2,24,12,30,71.0,287.0,3.6,22.7,337.0,363.48,281.94
2018,2,24,12,45,145.5,293.0,3.65,22.8,394.5,462.69,359.13
2018,2,24,13,0,220.0,299.0,3.7,22.9,452.0,542.38,420.09
2018,2,24,13,15,410.0,241.5,3.7,23.0,521.0,697.5,537.96
2018,2,24,13,30,600.0,184.0,3.7,23.1,590.0,817.35,626.71
2018,2,24,13,45,656.5,162.5,3.7,23.2,595.0,835.04,638.69
2018,2,24,14,0,713.0,141.0,3.7,23.3,600.0,846.92,647.43
2018,2,24,14,15,717.5,133.5,3.65,23.25,579.0,822.35,630.92
2018,2,24,14,30,722.0,126.0,3.6,23.2,558.0,794.67,612.47
2018,2,24,14,45,532.5,165.5,3.55,23.15,474.5,647.8,506.29
2018,2,24,15,0,343.0,205.0,3.5,23.1,391.0,505.0,397.67
2018,2,24,15,15,450.5,167.0,3.35,22.9,392.5,542.99,429.49
2018,2,24,15,30,558.0,129.0,3.2,22.7,394.0,561.84,445.54
2018,2,24,15,45,602.0,109.0,3.05,22.5,369.5,540.99,430.16
2018,2,24,16,0,646.0,89.0,2.9,22.3,345.0,513.78,409.3
2018,2,24,16,15,637.5,79.5,2.65,21.75,305.0,462.66,368.81
2018,2,24,16,30,629.0,70.0,2.4,21.2,265.0,410.98,326.45
2018,2,24,16,45,575.5,63.0,2.15,20.7,217.5,341.66,268.72
2018,2,24,17,0,522.0,56.0,1.9,20.2,170.0,277.47,213.58
2018,2,24,17,15,384.5,48.0,1.85,19.8,120.0,190.32,141.01
2018,2,24,17,30,247.0,40.0,1.8,19.4,70.0,118.31,81.49
2018,2,24,17,45,139.5,23.5,1.75,19.0,39.0,59.83,25.92
2018,2,24,18,0,32.0,7.0,1.7,18.6,8.0,10.82,0.0
2018,2,24,18,15,16.0,3.5,1.7,18.6,4.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.75,18.45,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.8,18.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,2,25,6,45,1.5,2.5,3.2,16.1,2.5,0.0,0.0
2018,2,25,7,0,3.0,5.0,3.3,16.3,5.0,4.92,0.0
2018,2,25,7,15,100.5,21.5,3.4,16.7,32.5,46.44,9.02
2018,2,25,7,30,198.0,38.0,3.5,17.1,60.0,99.77,67.66
2018,2,25,7,45,264.5,51.5,3.6,17.5,97.0,147.93,110.11
2018,2,25,8,0,331.0,65.0,3.7,17.9,134.0,204.4,159.33
2018,2,25,8,15,258.0,63.0,3.8,18.3,125.5,190.81,152.27
2018,2,25,8,30,185.0,61.0,3.9,18.7,117.0,167.93,135.41
2018,2,25,8,45,92.5,57.5,4.0,19.1,85.5,114.84,91.65
2018,2,25,9,0,0.0,54.0,4.1,19.5,54.0,47.67,34.36
2018,2,25,9,15,0.0,57.5,4.15,19.85,57.5,50.79,36.83
2018,2,25,9,30,0.0,61.0,4.2,20.2,61.0,53.91,39.24
2018,2,25,9,45,0.0,63.5,4.2,20.6,63.5,56.14,40.9
2018,2,25,10,0,0.0,66.0,4.2,21.0,66.0,58.38,42.55
2018,2,25,10,15,0.0,68.0,4.15,21.25,68.0,60.17,43.86
2018,2,25,10,30,0.0,70.0,4.1,21.5,70.0,61.97,45.17
2018,2,25,10,45,0.0,91.0,4.05,21.75,91.0,80.67,60.21
2018,2,25,11,0,0.0,112.0,4.0,22.0,112.0,100.11,75.69
2018,2,25,11,15,0.0,93.0,3.85,22.05,93.0,82.49,61.38
2018,2,25,11,30,0.0,74.0,3.7,22.1,74.0,65.59,47.68
2018,2,25,11,45,2.0,113.0,3.55,22.15,114.5,102.97,77.77
2018,2,25,12,0,4.0,152.0,3.4,22.2,155.0,141.86,108.71
2018,2,25,12,15,5.5,163.5,3.25,22.15,167.5,154.43,118.62
2018,2,25,12,30,7.0,175.0,3.1,22.1,180.0,167.08,128.63
2018,2,25,12,45,4.5,153.0,2.9,22.05,156.0,143.32,109.75
2018,2,25,13,0,2.0,131.0,2.7,22.0,132.0,119.89,91.11
2018,2,25,13,15,2.0,125.0,2.55,21.9,126.0,114.22,86.7
2018,2,25,13,30,2.0,119.0,2.4,21.8,120.0,108.56,82.29
2018,2,25,13,45,1.0,94.5,2.25,21.75,95.0,84.8,63.28
2018,2,25,14,0,0.0,70.0,2.1,21.7,70.0,62.01,44.95
2018,2,25,14,15,0.0,74.0,2.0,21.55,74.0,65.55,47.95
2018,2,25,14,30,0.0,78.0,1.9,21.4,78.0,69.09,50.94
2018,2,25,14,45,0.0,69.0,1.8,21.25,69.0,61.07,44.55
2018,2,25,15,0,0.0,60.0,1.7,21.1,60.0,53.05,38.13
2018,2,25,15,15,0.0,55.0,1.65,20.85,55.0,48.6,34.62
2018,2,25,15,30,0.0,50.0,1.6,20.6,50.0,44.15,31.09
2018,2,25,15,45,0.0,52.0,1.5,20.35,52.0,45.91,32.69
2018,2,25,16,0,0.0,54.0,1.4,20.1,54.0,47.68,34.3
2018,2,25,16,15,0.0,40.5,1.3,19.65,40.5,35.71,24.43
2018,2,25,16,30,0.0,27.0,1.2,19.2,27.0,23.77,14.47
2018,2,25,16,45,0.0,19.5,1.05,18.7,19.5,17.15,8.9
2018,2,25,17,0,0.0,12.0,0.9,18.2,12.0,10.54,3.27
2018,2,25,17,15,0.0,9.0,0.95,17.95,9.0,7.9,0.97
2018,2,25,17,30,0.0,6.0,1.0,17.7,6.0,5.26,0.0
2018,2,25,17,45,0.0,3.5,1.1,17.4,3.5,3.07,0.0
2018,2,25,18,0,0.0,1.0,1.2,17.1,1.0,0.91,0.0
2018,2,25,18,15,0.0,0.5,1.2,17.1,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,0.85,11.9,2.0,0.0,0.0
2018,2,26,7,0,0.0,4.0,0.9,12.0,4.0,3.64,0.0
2018,2,26,7,15,0.0,13.5,1.0,12.2,13.5,11.88,0.15
2018,2,26,7,30,0.0,23.0,1.1,12.4,23.0,20.26,11.05
2018,2,26,7,45,0.5,37.0,1.2,12.6,37.0,32.8,22.23
2018,2,26,8,0,1.0,51.0,1.3,12.8,51.0,45.78,33.65
2018,2,26,8,15,1.5,58.5,1.35,12.95,59.0,52.59,39.67
2018,2,26,8,30,2.0,66.0,1.4,13.1,67.0,59.56,45.66
2018,2,26,8,45,1.0,66.0,1.45,13.25,66.5,58.88,45.0
2018,2,26,9,0,0.0,66.0,1.5,13.4,66.0,58.33,44.38
2018,2,26,9,15,0.0,68.0,1.6,13.35,68.0,60.11,45.78
2018,2,26,9,30,0.0,70.0,1.7,13.3,70.0,61.9,47.16
2018,2,26,9,45,0.0,74.0,1.8,13.25,74.0,65.47,50.04
2018,2,26,10,0,0.0,78.0,1.9,13.2,78.0,69.05,52.91
2018,2,26,10,15,2.5,118.0,2.05,13.15,119.5,108.03,85.44
2018,2,26,10,30,5.0,158.0,2.2,13.1,161.0,148.62,118.83
2018,2,26,10,45,2.5,125.0,2.35,13.0,126.5,114.61,90.5
2018,2,26,11,0,0.0,92.0,2.5,12.9,92.0,81.59,62.95
2018,2,26,11,15,0.0,70.5,2.55,12.75,70.5,62.47,46.97
2018,2,26,11,30,0.0,49.0,2.6,12.6,49.0,43.38,30.96
2018,2,26,11,45,0.0,56.5,2.7,12.5,56.5,50.05,36.55
2018,2,26,12,0,0.0,64.0,2.8,12.4,64.0,56.72,42.13
2018,2,26,12,15,0.0,74.5,2.8,12.3,74.5,66.06,49.94
2018,2,26,12,30,0.0,85.0,2.8,12.2,85.0,75.42,57.74
2018,2,26,12,45,0.0,78.0,2.8,12.1,78.0,69.18,52.56
2018,2,26,13,0,0.0,71.0,2.8,12.0,71.0,62.95,47.39
2018,2,26,13,15,0.0,85.0,2.8,11.95,85.0,75.4,57.85
2018,2,26,13,30,0.0,99.0,2.8,11.9,99.0,88.01,68.42
2018,2,26,13,45,0.0,88.0,2.8,11.85,88.0,78.05,60.17
2018,2,26,14,0,0.0,77.0,2.8,11.8,77.0,68.24,52.05
2018,2,26,14,15,0.0,62.0,2.8,11.8,62.0,54.88,40.91
2018,2,26,14,30,0.0,47.0,2.8,11.8,47.0,41.56,29.72
2018,2,26,14,45,0.0,45.5,2.8,11.75,45.5,40.21,28.66
2018,2,26,15,0,0.0,44.0,2.8,11.7,44.0,38.87,27.6
2018,2,26,15,15,0.0,48.5,2.75,11.5,48.5,42.84,31.1
2018,2,26,15,30,0.0,53.0,2.7,11.3,53.0,46.82,34.62
2018,2,26,15,45,0.5,59.5,2.65,11.15,59.5,52.9,39.99
2018,2,26,16,0,1.0,66.0,2.6,11.0,66.0,58.94,45.33
2018,2,26,16,15,1.0,52.0,2.5,10.65,52.0,46.46,34.72
2018,2,26,16,30,1.0,38.0,2.4,10.3,38.0,33.99,24.01
2018,2,26,16,45,0.5,24.0,2.25,9.95,24.0,21.34,13.01
2018,2,26,17,0,0.0,10.0,2.1,9.6,10.0,8.78,2.01
2018,2,26,17,15,0.0,8.5,1.95,9.2,8.5,7.46,0.8
2018,2,26,17,30,0.0,7.0,1.8,8.8,7.0,6.14,0.0
2018,2,26,17,45,0.0,4.5,1.65,8.4,4.5,3.94,0.0
2018,2,26,18,0,0.0,2.0,1.5,8.0,2.0,1.82,0.0
2018,2,26,18,15,0.0,1.0,1.5,8.0,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,27,6,45,65.5,7.0,1.45,2.0,8.5,0.0,0.0
2018,2,27,7,0,131.0,14.0,1.6,2.5,17.0,29.13,0.0
2018,2,27,7,15,295.5,26.0,1.6,3.2,55.0,89.32,39.0
2018,2,27,7,30,460.0,38.0,1.6,3.9,93.0,166.43,118.72
2018,2,27,7,45,555.0,45.5,1.6,4.65,143.5,234.92,181.67
2018,2,27,8,0,650.0,53.0,1.6,5.4,194.0,314.37,253.22
2018,2,27,8,15,706.5,58.0,1.65,6.45,247.5,383.18,314.81
2018,2,27,8,30,763.0,63.0,1.7,7.5,301.0,459.04,379.71
2018,2,27,8,45,800.5,66.5,1.75,8.6,352.5,527.52,436.03
2018,2,27,9,0,838.0,70.0,1.8,9.7,404.0,598.08,491.48
2018,2,27,9,15,862.0,73.5,1.85,10.3,452.0,661.51,540.09
2018,2,27,9,30,886.0,77.0,1.9,10.9,500.0,724.84,586.15
2018,2,27,9,45,903.0,80.0,1.9,11.5,543.0,775.98,620.18
2018,2,27,10,0,920.0,83.0,1.9,12.1,586.0,830.93,656.27
2018,2,27,10,15,932.5,85.0,1.85,12.45,622.5,879.22,686.92
2018,2,27,10,30,945.0,87.0,1.8,12.8,659.0,925.09,715.33
2018,2,27,10,45,954.0,88.5,1.7,13.1,688.5,964.57,738.34
2018,2,27,11,0,963.0,90.0,1.6,13.4,718.0,1000.89,758.81
2018,2,27,11,15,969.0,90.5,1.55,13.65,739.5,1029.84,775.01
2018,2,27,11,30,975.0,91.0,1.5,13.9,761.0,1055.11,788.77
2018,2,27,11,45,979.0,91.5,1.4,14.1,774.5,1074.59,797.98
2018,2,27,12,0,983.0,92.0,1.3,14.3,788.0,1090.04,804.59
2018,2,27,12,15,983.5,92.5,1.25,14.45,792.5,1097.9,807.6
2018,2,27,12,30,984.0,93.0,1.2,14.6,797.0,1101.54,808.17
2018,2,27,12,45,981.5,93.5,1.2,14.7,793.0,1097.96,805.62
2018,2,27,13,0,979.0,94.0,1.2,14.8,789.0,1090.19,800.7
2018,2,27,13,15,975.5,93.5,1.15,14.8,776.5,1076.12,791.26
2018,2,27,13,30,972.0,93.0,1.1,14.8,764.0,1058.02,779.5
2018,2,27,13,45,966.0,92.0,1.05,14.85,743.0,1033.02,763.36
2018,2,27,14,0,960.0,91.0,1.0,14.9,722.0,1004.33,745.02
2018,2,27,14,15,951.0,89.5,1.0,14.8,693.0,968.82,723.71
2018,2,27,14,30,942.0,88.0,1.0,14.7,664.0,930.13,700.23
2018,2,27,14,45,928.0,86.0,0.95,14.6,627.5,883.73,670.5
2018,2,27,15,0,914.0,84.0,0.9,14.5,591.0,834.98,638.96
2018,2,27,15,15,895.5,82.0,0.9,14.3,548.5,786.83,608.43
2018,2,27,15,30,877.0,80.0,0.9,14.1,506.0,730.64,571.58
2018,2,27,15,45,851.5,77.0,0.9,13.85,458.5,667.58,527.87
2018,2,27,16,0,826.0,74.0,0.9,13.6,411.0,604.51,481.5
2018,2,27,16,15,791.5,70.0,0.85,12.85,360.5,535.65,429.23
2018,2,27,16,30,757.0,66.0,0.8,12.1,310.0,468.51,376.03
2018,2,27,16,45,703.5,60.5,0.75,11.35,257.0,393.4,314.28
2018,2,27,17,0,650.0,55.0,0.7,10.6,204.0,324.94,255.38
2018,2,27,17,15,558.5,48.0,0.8,10.0,153.0,246.11,187.23
2018,2,27,17,30,467.0,41.0,0.9,9.4,102.0,177.65,126.58
2018,2,27,17,45,305.0,28.5,0.95,8.8,61.5,99.88,55.78
2018,2,27,18,0,143.0,16.0,1.0,8.2,21.0,34.19,0.0
2018,2,27,18,15,71.5,8.0,1.0,8.2,10.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,28,6,45,1.5,2.0,0.9,5.05,2.0,0.0,0.0
2018,2,28,7,0,3.0,4.0,0.9,5.2,4.0,4.02,0.0
2018,2,28,7,15,1.5,10.0,1.05,5.5,10.0,9.06,0.32
2018,2,28,7,30,0.0,16.0,1.2,5.8,16.0,14.06,6.34
2018,2,28,7,45,0.0,22.0,1.3,6.1,22.0,19.35,11.27
2018,2,28,8,0,0.0,28.0,1.4,6.4,28.0,24.65,16.1
2018,2,28,8,15,0.0,30.0,1.45,6.65,30.0,26.41,17.73
2018,2,28,8,30,0.0,32.0,1.5,6.9,32.0,28.18,19.28
2018,2,28,8,45,0.0,44.0,1.55,7.2,44.0,38.81,28.55
2018,2,28,9,0,0.0,56.0,1.6,7.5,56.0,49.45,37.71
2018,2,28,9,15,0.0,81.5,1.6,7.85,81.5,72.18,57.2
2018,2,28,9,30,0.0,107.0,1.6,8.2,107.0,96.03,77.33
2018,2,28,9,45,0.0,93.5,1.6,8.55,93.5,83.09,65.96
2018,2,28,10,0,0.0,80.0,1.6,8.9,80.0,70.83,55.28
2018,2,28,10,15,0.5,103.5,1.7,9.3,104.0,92.66,73.58
2018,2,28,10,30,1.0,127.0,1.8,9.7,128.0,115.16,92.18
2018,2,28,10,45,1.5,140.5,1.95,10.15,141.5,128.39,102.86
2018,2,28,11,0,2.0,154.0,2.1,10.6,155.0,141.74,113.59
2018,2,28,11,15,1.0,128.0,2.1,10.9,128.5,116.0,91.96
2018,2,28,11,30,0.0,102.0,2.1,11.2,102.0,90.78,70.81
2018,2,28,11,45,0.0,112.0,2.15,11.45,112.0,100.06,78.43
2018,2,28,12,0,0.0,122.0,2.2,11.7,122.0,109.39,86.02
2018,2,28,12,15,2.5,151.0,2.2,11.95,153.0,139.29,110.61
2018,2,28,12,30,5.0,180.0,2.2,12.2,184.0,169.72,135.37
2018,2,28,12,45,7.0,197.0,2.2,12.4,202.0,188.34,150.38
2018,2,28,13,0,9.0,214.0,2.2,12.6,220.0,207.13,165.49
2018,2,28,13,15,9.0,212.5,2.2,12.65,218.5,205.64,164.29
2018,2,28,13,30,9.0,211.0,2.2,12.7,217.0,204.15,163.19
2018,2,28,13,45,8.5,207.0,2.2,12.75,212.5,199.7,159.72
2018,2,28,14,0,8.0,203.0,2.2,12.8,208.0,195.29,156.31
2018,2,28,14,15,12.0,204.0,2.15,12.75,211.5,199.99,160.54
2018,2,28,14,30,16.0,205.0,2.1,12.7,215.0,204.53,164.64
2018,2,28,14,45,8.5,167.5,2.05,12.65,173.0,160.75,128.98
2018,2,28,15,0,1.0,130.0,2.0,12.6,131.0,118.25,94.0
2018,2,28,15,15,25.5,153.5,1.85,12.35,166.0,168.15,136.57
2018,2,28,15,30,50.0,177.0,1.7,12.1,201.0,210.31,172.1
2018,2,28,15,45,74.0,163.0,1.6,11.9,195.0,209.69,172.4
2018,2,28,16,0,98.0,149.0,1.5,11.7,189.0,216.06,178.3
2018,2,28,16,15,57.5,114.5,1.5,11.4,137.5,142.78,116.98
2018,2,28,16,30,17.0,80.0,1.5,11.1,86.0,83.99,66.97
2018,2,28,16,45,45.5,80.5,1.45,10.85,92.0,97.17,78.22
2018,2,28,17,0,74.0,81.0,1.4,10.6,98.0,113.29,90.94
2018,2,28,17,15,41.5,54.5,1.4,10.4,63.5,65.61,49.72
2018,2,28,17,30,9.0,28.0,1.4,10.2,29.0,27.86,17.6
2018,2,28,17,45,7.5,18.0,1.4,9.95,18.5,17.66,7.28
2018,2,28,18,0,6.0,8.0,1.4,9.7,8.0,8.1,0.0
2018,2,28,18,15,3.0,4.0,1.4,9.7,4.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.55,8.45,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,0.55,9.15,3.0,0.0,0.0
2018,3,1,7,0,0.0,6.0,0.6,9.3,6.0,5.46,0.0
2018,3,1,7,15,0.0,17.0,0.7,9.5,17.0,14.97,4.88
2018,3,1,7,30,0.0,28.0,0.8,9.7,28.0,24.68,15.19
2018,3,1,7,45,0.0,37.0,0.85,9.85,37.0,32.63,22.52
2018,3,1,8,0,0.0,46.0,0.9,10.0,46.0,40.6,29.68
2018,3,1,8,15,7.0,45.5,1.0,10.35,47.5,43.19,32.0
2018,3,1,8,30,14.0,45.0,1.1,10.7,49.0,47.74,36.01
2018,3,1,8,45,7.0,42.0,1.15,11.05,44.0,40.89,29.98
2018,3,1,9,0,0.0,39.0,1.2,11.4,39.0,34.39,24.15
2018,3,1,9,15,0.0,43.0,1.25,11.75,43.0,37.94,27.08
2018,3,1,9,30,0.0,47.0,1.3,12.1,47.0,41.5,29.99
2018,3,1,9,45,0.0,51.0,1.35,12.4,51.0,45.06,32.88
2018,3,1,10,0,0.0,55.0,1.4,12.7,55.0,48.62,35.75
2018,3,1,10,15,0.0,56.0,1.45,13.0,56.0,49.53,36.37
2018,3,1,10,30,0.0,57.0,1.5,13.3,57.0,50.43,37.0
2018,3,1,10,45,0.0,49.0,1.6,13.6,49.0,43.35,30.94
2018,3,1,11,0,0.0,41.0,1.7,13.9,41.0,36.27,24.91
2018,3,1,11,15,0.0,42.0,1.75,14.25,42.0,37.17,25.59
2018,3,1,11,30,0.0,43.0,1.8,14.6,43.0,38.06,26.26
2018,3,1,11,45,0.0,46.0,1.9,14.9,46.0,40.73,28.42
2018,3,1,12,0,0.0,49.0,2.0,15.2,49.0,43.4,30.58
2018,3,1,12,15,0.0,49.0,2.1,15.45,49.0,43.41,30.53
2018,3,1,12,30,0.0,49.0,2.2,15.7,49.0,43.41,30.49
2018,3,1,12,45,0.0,56.5,2.25,15.9,56.5,50.07,35.98
2018,3,1,13,0,0.0,64.0,2.3,16.1,64.0,56.73,41.46
2018,3,1,13,15,0.0,62.5,2.25,16.1,62.5,55.39,40.37
2018,3,1,13,30,0.0,61.0,2.2,16.1,61.0,54.05,39.3
2018,3,1,13,45,0.0,59.5,2.15,16.1,59.5,52.7,38.23
2018,3,1,14,0,0.0,58.0,2.1,16.1,58.0,51.36,37.17
2018,3,1,14,15,0.0,74.5,2.15,16.1,74.5,66.0,49.37
2018,3,1,14,30,0.0,91.0,2.2,16.1,91.0,80.67,61.58
2018,3,1,14,45,0.0,94.0,2.2,16.1,94.0,83.4,63.94
2018,3,1,15,0,0.0,97.0,2.2,16.1,97.0,86.23,66.44
2018,3,1,15,15,0.0,87.0,2.3,16.2,87.0,77.05,58.97
2018,3,1,15,30,0.0,77.0,2.4,16.3,77.0,68.13,51.69
2018,3,1,15,45,0.0,66.5,2.45,16.4,66.5,58.79,44.01
2018,3,1,16,0,0.0,56.0,2.5,16.5,56.0,49.45,36.27
2018,3,1,16,15,0.0,55.0,2.55,16.4,55.0,48.56,35.64
2018,3,1,16,30,0.0,54.0,2.6,16.3,54.0,47.67,34.97
2018,3,1,16,45,0.0,42.0,2.65,16.2,42.0,37.03,25.96
2018,3,1,17,0,0.0,30.0,2.7,16.1,30.0,26.41,16.86
2018,3,1,17,15,0.0,23.0,2.6,15.9,23.0,20.23,11.47
2018,3,1,17,30,0.0,16.0,2.5,15.7,16.0,14.06,6.02
2018,3,1,17,45,7.0,10.0,2.45,15.5,10.5,10.35,1.85
2018,3,1,18,0,14.0,4.0,2.4,15.3,5.0,5.54,0.0
2018,3,1,18,15,7.0,2.0,2.4,15.3,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.0,8.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.75,7.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.7,6.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.65,6.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.55,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.5,5.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.45,5.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.4,4.65,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.4,4.4,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,4.35,4.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,4.3,4.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,4.3,4.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,4.3,3.9,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,4.3,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,4.3,3.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,4.3,3.65,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,4.3,3.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,4.4,3.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,4.45,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,3,2,6,45,111.5,9.5,4.6,4.05,13.0,0.0,0.0
2018,3,2,7,0,223.0,19.0,4.7,4.3,26.0,45.65,0.0
2018,3,2,7,15,387.0,28.0,4.9,4.7,68.0,111.6,63.49
2018,3,2,7,30,551.0,37.0,5.1,5.1,110.0,187.9,135.46
2018,3,2,7,45,636.0,43.0,5.25,5.5,163.0,257.97,201.36
2018,3,2,8,0,721.0,49.0,5.4,5.9,216.0,337.42,275.35
2018,3,2,8,15,774.0,53.0,5.5,6.25,271.0,409.73,342.67
2018,3,2,8,30,827.0,57.0,5.6,6.6,326.0,486.68,411.93
2018,3,2,8,45,859.5,60.0,5.7,6.95,378.5,555.37,472.29
2018,3,2,9,0,892.0,63.0,5.8,7.3,431.0,621.57,528.75
2018,3,2,9,15,914.5,65.0,5.8,7.6,479.5,684.4,580.47
2018,3,2,9,30,937.0,67.0,5.8,7.9,528.0,746.85,628.49
2018,3,2,9,45,954.0,68.5,5.8,8.2,571.5,803.82,670.53
2018,3,2,10,0,971.0,70.0,5.8,8.5,615.0,859.17,710.63
2018,3,2,10,15,982.5,71.0,5.8,8.75,651.5,907.41,744.88
2018,3,2,10,30,994.0,72.0,5.8,9.0,688.0,952.96,776.76
2018,3,2,10,45,1002.5,72.5,5.75,9.25,717.5,992.28,803.38
2018,3,2,11,0,1011.0,73.0,5.7,9.5,747.0,1028.23,827.31
2018,3,2,11,15,1016.0,74.0,5.7,9.7,769.0,1057.87,847.07
2018,3,2,11,30,1021.0,75.0,5.7,9.9,791.0,1083.59,864.01
2018,3,2,11,45,1024.5,75.0,5.7,10.1,804.0,1102.56,876.17
2018,3,2,12,0,1028.0,75.0,5.7,10.3,817.0,1117.3,885.45
2018,3,2,12,15,1029.0,75.5,5.65,10.4,822.0,1125.81,890.35
2018,3,2,12,30,1030.0,76.0,5.6,10.5,827.0,1129.92,892.32
2018,3,2,12,45,1029.0,75.5,5.6,10.6,822.5,1126.39,889.53
2018,3,2,13,0,1028.0,75.0,5.6,10.7,818.0,1118.45,883.83
2018,3,2,13,15,1025.5,74.5,5.55,10.7,805.5,1104.66,874.07
2018,3,2,13,30,1023.0,74.0,5.5,10.7,793.0,1086.59,861.46
2018,3,2,13,45,1018.5,73.0,5.45,10.65,772.0,1061.85,844.37
2018,3,2,14,0,1014.0,72.0,5.4,10.6,751.0,1033.13,824.54
2018,3,2,14,15,1006.5,70.5,5.35,10.5,722.0,997.28,799.72
2018,3,2,14,30,999.0,69.0,5.3,10.4,693.0,957.97,772.33
2018,3,2,14,45,988.5,67.5,5.25,10.25,656.5,912.89,740.67
2018,3,2,15,0,978.0,66.0,5.2,10.1,620.0,865.02,706.68
2018,3,2,15,15,962.5,64.5,5.1,9.85,577.0,810.83,667.51
2018,3,2,15,30,947.0,63.0,5.0,9.6,534.0,754.85,626.45
2018,3,2,15,45,923.0,61.0,4.9,9.35,485.0,691.14,578.47
2018,3,2,16,0,899.0,59.0,4.8,9.1,436.0,627.15,526.52
2018,3,2,16,15,864.5,56.5,4.65,8.65,383.0,556.79,467.98
2018,3,2,16,30,830.0,54.0,4.5,8.2,330.0,488.1,408.82
2018,3,2,16,45,781.0,51.0,4.3,7.75,276.5,416.62,345.24
2018,3,2,17,0,732.0,48.0,4.1,7.3,223.0,346.42,280.8
2018,3,2,17,15,652.5,42.0,4.0,6.85,170.0,267.65,208.42
2018,3,2,17,30,573.0,36.0,3.9,6.4,117.0,197.66,143.16
2018,3,2,17,45,409.5,28.0,3.75,5.95,73.5,120.25,73.09
2018,3,2,18,0,246.0,20.0,3.6,5.5,30.0,51.4,0.0
2018,3,2,18,15,123.0,10.0,3.6,5.5,15.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.45,4.3,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.35,3.9,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,3.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.15,3.15,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.05,2.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.0,2.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.05,2.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.1,1.85,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.1,1.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.05,1.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.0,0.85,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.0,0.55,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.0,0.4,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.95,0.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.9,0.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.9,0.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.9,-0.1,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.9,-0.2,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.9,-0.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.9,-0.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.9,-0.55,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.9,-0.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.9,-0.7,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.9,-0.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.9,-0.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.9,-0.9,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.9,-0.95,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.9,-1.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.9,-1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.9,-1.25,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,-1.0,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.2,-0.7,0.0,0.0,0.0
2018,3,3,6,45,135.5,10.0,3.3,-0.4,15.0,0.0,0.0
2018,3,3,7,0,271.0,20.0,3.4,-0.1,30.0,52.92,0.0
2018,3,3,7,15,442.5,28.0,3.55,0.45,75.5,121.24,72.43
2018,3,3,7,30,614.0,36.0,3.7,1.0,121.0,203.82,149.09
2018,3,3,7,45,693.0,41.5,3.85,1.6,175.5,275.32,217.27
2018,3,3,8,0,772.0,47.0,4.0,2.2,230.0,355.47,292.51
2018,3,3,8,15,817.5,51.0,4.1,2.8,285.0,427.49,359.67
2018,3,3,8,30,863.0,55.0,4.2,3.4,340.0,500.52,425.39
2018,3,3,8,45,887.5,58.0,4.3,4.0,391.0,566.18,482.68
2018,3,3,9,0,912.0,61.0,4.4,4.6,442.0,632.4,538.24
2018,3,3,9,15,933.0,63.0,4.4,5.15,490.5,695.28,588.87
2018,3,3,9,30,954.0,65.0,4.4,5.7,539.0,757.59,635.22
2018,3,3,9,45,969.0,67.0,4.45,6.3,582.5,814.43,675.92
2018,3,3,10,0,984.0,69.0,4.5,6.9,626.0,869.43,714.49
2018,3,3,10,15,995.0,70.5,4.45,7.4,663.5,918.35,747.36
2018,3,3,10,30,1006.0,72.0,4.4,7.9,701.0,964.5,777.65
2018,3,3,10,45,1013.5,73.0,4.4,8.4,730.5,1003.88,803.06
2018,3,3,11,0,1021.0,74.0,4.4,8.9,760.0,1039.78,825.78
2018,3,3,11,15,1026.0,75.0,4.35,9.3,782.0,1069.62,843.82
2018,3,3,11,30,1031.0,76.0,4.3,9.7,804.0,1095.49,859.02
2018,3,3,11,45,1029.5,76.5,4.25,10.05,814.0,1110.25,866.64
2018,3,3,12,0,1028.0,77.0,4.2,10.4,824.0,1120.62,871.54
2018,3,3,12,15,1028.0,77.0,4.2,10.65,828.0,1127.48,875.09
2018,3,3,12,30,1028.0,77.0,4.2,10.9,832.0,1129.92,875.8
2018,3,3,12,45,1026.5,77.5,4.15,11.2,828.0,1127.02,872.51
2018,3,3,13,0,1025.0,78.0,4.1,11.5,824.0,1119.73,866.43
2018,3,3,13,15,1022.0,77.5,4.05,11.6,811.0,1105.41,856.37
2018,3,3,13,30,1019.0,77.0,4.0,11.7,798.0,1086.83,843.61
2018,3,3,13,45,1013.5,76.5,4.0,11.8,777.0,1061.74,826.86
2018,3,3,14,0,1008.0,76.0,4.0,11.9,756.0,1032.72,807.49
2018,3,3,14,15,1000.0,75.5,3.95,11.85,727.0,997.7,784.02
2018,3,3,14,30,992.0,75.0,3.9,11.8,698.0,959.26,758.09
2018,3,3,14,45,981.0,73.5,3.9,11.7,661.5,913.92,727.5
2018,3,3,15,0,970.0,72.0,3.9,11.6,625.0,865.85,694.62
2018,3,3,15,15,955.0,70.0,3.8,11.35,582.0,811.69,656.68
2018,3,3,15,30,940.0,68.0,3.7,11.1,539.0,755.7,616.85
2018,3,3,15,45,915.5,65.5,3.65,10.85,489.5,691.31,569.64
2018,3,3,16,0,891.0,63.0,3.6,10.6,440.0,626.71,518.68
2018,3,3,16,15,859.5,60.0,3.4,10.05,387.5,557.78,462.63
2018,3,3,16,30,828.0,57.0,3.2,9.5,335.0,492.94,407.78
2018,3,3,16,45,781.0,53.0,3.0,8.9,281.0,418.4,343.14
2018,3,3,17,0,734.0,49.0,2.8,8.3,227.0,347.78,279.54
2018,3,3,17,15,659.0,43.5,2.75,7.65,174.5,270.81,209.65
2018,3,3,17,30,584.0,38.0,2.7,7.0,122.0,201.98,145.93
2018,3,3,17,45,423.5,29.0,2.6,6.3,77.0,123.49,76.05
2018,3,3,18,0,263.0,20.0,2.5,5.6,32.0,58.46,0.0
2018,3,3,18,15,131.5,10.0,2.5,5.6,16.0,9.1,0.0
2018,3,3,18,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.65,4.4,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.5,3.85,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.3,3.25,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.05,2.6,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.85,2.1,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.65,0.55,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.6,0.25,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.6,-0.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.55,-0.35,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.45,-0.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.35,-1.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.35,-2.2,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.4,-2.4,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.4,-2.9,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,1.6,-2.35,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,3,4,6,45,120.0,10.5,2.0,-1.3,15.5,0.0,0.0
2018,3,4,7,0,240.0,21.0,2.2,-0.8,31.0,50.07,0.0
2018,3,4,7,15,401.5,30.5,2.4,-0.05,75.5,118.14,73.72
2018,3,4,7,30,563.0,40.0,2.6,0.7,120.0,196.91,145.39
2018,3,4,7,45,643.5,46.0,2.8,1.45,173.5,264.81,209.5
2018,3,4,8,0,724.0,52.0,3.0,2.2,227.0,343.34,282.34
2018,3,4,8,15,773.0,56.0,3.1,2.85,281.5,414.31,347.62
2018,3,4,8,30,822.0,60.0,3.2,3.5,336.0,489.44,414.06
2018,3,4,8,45,854.5,63.5,3.25,4.2,389.0,558.58,472.98
2018,3,4,9,0,887.0,67.0,3.3,4.9,442.0,625.27,527.74
