Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,9,15,910.0,69.0,3.3,5.5,490.5,688.27,577.51
2018,3,4,9,30,933.0,71.0,3.3,6.1,539.0,750.93,623.5
2018,3,4,9,45,952.0,72.5,3.3,6.65,584.0,809.28,664.41
2018,3,4,10,0,971.0,74.0,3.3,7.2,629.0,866.17,703.39
2018,3,4,10,15,981.0,75.5,3.3,7.7,665.0,913.75,734.93
2018,3,4,10,30,991.0,77.0,3.3,8.2,701.0,958.53,764.06
2018,3,4,10,45,998.0,78.0,3.3,8.75,730.0,996.98,788.17
2018,3,4,11,0,1005.0,79.0,3.3,9.3,759.0,1031.96,809.67
2018,3,4,11,15,1010.5,79.5,3.25,9.7,780.5,1061.28,827.08
2018,3,4,11,30,1016.0,80.0,3.2,10.1,802.0,1086.69,841.77
2018,3,4,11,45,1019.0,80.5,3.15,10.5,815.0,1105.61,852.02
2018,3,4,12,0,1022.0,81.0,3.1,10.9,828.0,1120.28,859.53
2018,3,4,12,15,1023.5,80.5,3.05,11.15,832.5,1127.96,862.92
2018,3,4,12,30,1025.0,80.0,3.0,11.4,837.0,1131.24,863.59
2018,3,4,12,45,1024.0,80.0,2.95,11.7,833.0,1128.19,860.08
2018,3,4,13,0,1023.0,80.0,2.9,12.0,829.0,1120.73,853.88
2018,3,4,13,15,1020.0,79.5,2.85,12.2,816.0,1106.36,843.59
2018,3,4,13,30,1017.0,79.0,2.8,12.4,803.0,1087.74,830.69
2018,3,4,13,45,1007.5,78.5,2.75,12.55,779.0,1058.79,811.14
2018,3,4,14,0,998.0,78.0,2.7,12.7,755.0,1026.12,789.22
2018,3,4,14,15,988.5,77.5,2.6,12.75,725.5,989.93,764.72
2018,3,4,14,30,979.0,77.0,2.5,12.8,696.0,950.45,737.94
2018,3,4,14,45,966.5,76.0,2.45,12.8,659.5,904.81,707.37
2018,3,4,15,0,954.0,75.0,2.4,12.8,623.0,856.6,674.75
2018,3,4,15,15,934.0,73.0,2.25,12.65,578.0,799.24,634.73
2018,3,4,15,30,914.0,71.0,2.1,12.5,533.0,740.55,593.27
2018,3,4,15,45,890.5,69.0,1.95,12.35,485.0,678.58,548.08
2018,3,4,16,0,867.0,67.0,1.8,12.2,437.0,620.3,502.51
2018,3,4,16,15,833.0,64.0,1.55,11.35,385.0,550.53,447.38
2018,3,4,16,30,799.0,61.0,1.3,10.5,333.0,482.39,391.57
2018,3,4,16,45,748.0,56.5,1.1,9.6,278.5,407.05,328.33
2018,3,4,17,0,697.0,52.0,0.9,8.7,224.0,336.17,266.44
2018,3,4,17,15,618.0,46.0,1.0,8.0,172.0,259.54,199.18
2018,3,4,17,30,539.0,40.0,1.1,7.3,120.0,193.24,139.35
2018,3,4,17,45,384.0,30.5,1.15,6.55,76.0,116.61,72.79
2018,3,4,18,0,229.0,21.0,1.2,5.8,32.0,54.77,0.0
2018,3,4,18,15,114.5,10.5,1.2,5.8,16.0,17.92,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.55,4.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.6,3.65,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.25,0.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.15,0.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.15,-2.05,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,5,6,45,114.5,10.5,1.45,-0.6,16.0,17.56,0.0
2018,3,5,7,0,229.0,21.0,1.6,0.1,32.0,53.81,0.0
2018,3,5,7,15,370.5,30.5,1.7,0.9,74.0,112.47,71.62
2018,3,5,7,30,512.0,40.0,1.8,1.7,116.0,184.29,136.15
2018,3,5,7,45,598.0,48.0,1.9,2.5,170.0,254.31,200.73
2018,3,5,8,0,684.0,56.0,2.0,3.3,224.0,332.98,272.26
2018,3,5,8,15,735.5,60.0,2.0,3.85,278.0,402.9,335.42
2018,3,5,8,30,787.0,64.0,2.0,4.4,332.0,477.29,399.91
2018,3,5,8,45,735.0,80.5,2.0,5.0,360.5,513.56,430.98
2018,3,5,9,0,683.0,97.0,2.0,5.6,389.0,541.23,453.4
2018,3,5,9,15,651.5,115.5,1.95,6.0,418.5,577.27,481.1
2018,3,5,9,30,620.0,134.0,1.9,6.4,448.0,608.14,503.49
2018,3,5,9,45,583.0,158.0,1.85,6.85,472.5,635.47,521.99
2018,3,5,10,0,546.0,182.0,1.8,7.3,497.0,652.54,532.21
2018,3,5,10,15,530.0,201.0,1.75,7.65,521.5,682.59,552.33
2018,3,5,10,30,514.0,220.0,1.7,8.0,546.0,709.5,569.54
2018,3,5,10,45,515.5,230.0,1.65,8.35,569.0,739.37,589.16
2018,3,5,11,0,517.0,240.0,1.6,8.7,592.0,767.23,606.95
2018,3,5,11,15,524.5,245.5,1.5,9.0,612.0,793.77,623.38
2018,3,5,11,30,532.0,251.0,1.4,9.3,632.0,818.3,638.08
2018,3,5,11,45,597.0,232.0,1.3,9.6,666.0,870.37,673.31
2018,3,5,12,0,662.0,213.0,1.2,9.9,700.0,928.09,710.22
2018,3,5,12,15,683.5,206.0,1.1,10.05,711.5,947.08,719.82
2018,3,5,12,30,705.0,199.0,1.0,10.2,723.0,962.89,727.72
2018,3,5,12,45,802.0,161.0,0.95,10.4,754.0,1008.51,756.0
2018,3,5,13,0,899.0,123.0,0.9,10.6,785.0,1058.11,785.92
2018,3,5,13,15,921.5,112.5,0.8,10.7,781.5,1047.78,776.26
2018,3,5,13,30,944.0,102.0,0.7,10.8,778.0,1043.98,771.88
2018,3,5,13,45,847.5,125.0,0.6,10.9,719.5,970.01,722.41
2018,3,5,14,0,751.0,148.0,0.5,11.0,661.0,891.31,670.38
2018,3,5,14,15,600.0,186.0,0.45,11.0,585.5,774.89,592.72
2018,3,5,14,30,449.0,224.0,0.4,11.0,510.0,657.89,509.45
2018,3,5,14,45,458.5,213.0,0.35,10.95,491.5,636.56,496.27
2018,3,5,15,0,468.0,202.0,0.3,10.9,473.0,612.84,479.87
2018,3,5,15,15,620.5,152.0,0.35,10.85,484.5,658.83,517.36
2018,3,5,15,30,773.0,102.0,0.4,10.8,496.0,680.22,535.66
2018,3,5,15,45,797.5,88.5,0.45,10.75,462.5,643.29,509.52
2018,3,5,16,0,822.0,75.0,0.5,10.7,429.0,601.47,479.37
2018,3,5,16,15,790.0,71.0,0.55,10.05,378.0,533.9,428.91
2018,3,5,16,30,758.0,67.0,0.6,9.4,327.0,467.85,377.34
2018,3,5,16,45,710.0,62.0,0.65,8.7,274.5,395.5,318.26
2018,3,5,17,0,662.0,57.0,0.7,8.0,222.0,328.65,260.86
2018,3,5,17,15,583.0,50.0,0.8,7.05,170.5,253.11,195.09
2018,3,5,17,30,504.0,43.0,0.9,6.1,119.0,186.56,135.58
2018,3,5,17,45,365.0,33.0,1.0,5.15,76.5,114.72,73.12
2018,3,5,18,0,226.0,23.0,1.1,4.2,34.0,56.09,0.0
2018,3,5,18,15,113.0,11.5,1.1,4.2,17.0,18.59,0.0
2018,3,5,18,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.95,-0.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.85,0.05,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,6,6,45,2.0,3.0,1.3,1.1,3.0,2.87,0.0
2018,3,6,7,0,4.0,6.0,1.4,1.3,6.0,5.89,0.0
2018,3,6,7,15,2.0,14.0,1.4,1.7,14.0,12.69,4.87
2018,3,6,7,30,0.0,22.0,1.4,2.1,22.0,19.35,11.37
2018,3,6,7,45,0.0,39.5,1.35,2.45,39.5,34.84,25.37
2018,3,6,8,0,0.0,57.0,1.3,2.8,57.0,50.57,39.52
2018,3,6,8,15,0.5,77.5,1.35,3.15,77.5,69.83,56.58
2018,3,6,8,30,1.0,98.0,1.4,3.5,98.0,89.31,73.54
2018,3,6,8,45,1.0,78.0,1.45,3.85,78.0,69.74,56.13
2018,3,6,9,0,1.0,58.0,1.5,4.2,58.0,51.84,40.23
2018,3,6,9,15,0.5,82.0,1.5,4.35,82.0,72.91,58.49
2018,3,6,9,30,0.0,106.0,1.5,4.5,106.0,94.78,77.15
2018,3,6,9,45,0.0,107.0,1.5,4.7,107.0,95.57,77.51
2018,3,6,10,0,0.0,108.0,1.5,4.9,108.0,96.4,77.96
2018,3,6,10,15,0.0,96.0,1.55,5.0,96.0,85.22,68.18
2018,3,6,10,30,0.0,84.0,1.6,5.1,84.0,74.45,58.81
2018,3,6,10,45,3.5,131.5,1.6,5.2,134.0,121.41,98.79
2018,3,6,11,0,7.0,179.0,1.6,5.3,184.0,170.07,139.42
2018,3,6,11,15,3.5,147.5,1.6,5.3,150.0,136.63,111.05
2018,3,6,11,30,0.0,116.0,1.6,5.3,116.0,103.73,83.17
2018,3,6,11,45,0.0,99.0,1.55,5.35,99.0,88.06,69.89
2018,3,6,12,0,0.0,82.0,1.5,5.4,82.0,72.78,56.88
2018,3,6,12,15,0.0,79.0,1.4,5.35,79.0,70.11,54.62
2018,3,6,12,30,0.0,76.0,1.3,5.3,76.0,67.44,52.35
2018,3,6,12,45,0.0,88.5,1.15,5.2,88.5,78.58,61.86
2018,3,6,13,0,0.0,101.0,1.0,5.1,101.0,89.91,71.49
2018,3,6,13,15,0.0,80.0,0.9,5.05,80.0,70.99,55.45
2018,3,6,13,30,0.0,59.0,0.8,5.0,59.0,52.29,39.55
2018,3,6,13,45,0.0,55.5,0.65,4.95,55.5,49.17,36.96
2018,3,6,14,0,0.0,52.0,0.5,4.9,52.0,46.05,34.34
2018,3,6,14,15,0.0,55.0,0.45,4.85,55.0,48.69,36.7
2018,3,6,14,30,0.0,58.0,0.4,4.8,58.0,51.34,39.07
2018,3,6,14,45,0.0,49.5,0.3,4.7,49.5,43.78,32.63
2018,3,6,15,0,0.0,41.0,0.2,4.6,41.0,36.23,26.18
2018,3,6,15,15,0.0,41.5,0.25,4.6,41.5,36.66,26.63
2018,3,6,15,30,0.0,42.0,0.3,4.6,42.0,37.08,27.09
2018,3,6,15,45,0.0,39.0,0.3,4.55,39.0,34.41,24.83
2018,3,6,16,0,0.0,36.0,0.3,4.5,36.0,31.74,22.57
2018,3,6,16,15,0.0,31.5,0.35,4.4,31.5,27.76,19.11
2018,3,6,16,30,0.0,27.0,0.4,4.3,27.0,23.77,15.62
2018,3,6,16,45,0.0,21.5,0.45,4.15,21.5,18.91,11.31
2018,3,6,17,0,0.0,16.0,0.5,4.0,16.0,14.06,6.95
2018,3,6,17,15,0.0,12.0,0.55,3.85,12.0,10.54,3.73
2018,3,6,17,30,0.0,8.0,0.6,3.7,8.0,7.02,0.51
2018,3,6,17,45,1.5,6.0,0.65,3.55,6.0,5.55,0.0
2018,3,6,18,0,3.0,4.0,0.7,3.4,4.0,3.97,0.0
2018,3,6,18,15,1.5,2.0,0.7,3.4,2.0,1.93,0.0
2018,3,6,18,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,2.85,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,1.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,1.9,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.95,1.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,2.25,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,7,6,45,1.0,4.0,0.9,2.9,4.0,3.71,0.0
2018,3,7,7,0,2.0,8.0,1.0,3.1,8.0,7.29,0.0
2018,3,7,7,15,1.0,14.5,1.15,3.4,14.5,12.94,5.18
2018,3,7,7,30,0.0,21.0,1.3,3.7,21.0,18.47,10.54
2018,3,7,7,45,0.5,25.0,1.45,4.0,25.0,22.16,14.01
2018,3,7,8,0,1.0,29.0,1.6,4.3,29.0,25.91,17.44
2018,3,7,8,15,14.0,43.5,1.85,4.7,48.0,45.6,34.9
2018,3,7,8,30,27.0,58.0,2.1,5.1,67.0,66.71,53.59
2018,3,7,8,45,13.5,52.0,2.3,5.5,56.5,54.89,43.0
2018,3,7,9,0,0.0,46.0,2.5,5.9,46.0,40.6,30.08
2018,3,7,9,15,5.0,91.5,2.75,6.4,94.0,84.66,68.31
2018,3,7,9,30,10.0,137.0,3.0,6.9,142.0,131.41,108.07
2018,3,7,9,45,7.0,134.5,3.2,7.35,138.0,126.87,103.62
2018,3,7,10,0,4.0,132.0,3.4,7.8,134.0,122.17,99.13
2018,3,7,10,15,50.0,176.5,3.5,8.2,208.5,212.75,176.28
2018,3,7,10,30,96.0,221.0,3.6,8.6,283.0,315.35,261.06
2018,3,7,10,45,416.5,194.0,3.65,8.95,479.5,610.71,503.22
2018,3,7,11,0,737.0,167.0,3.7,9.3,676.0,899.87,720.8
2018,3,7,11,15,562.0,227.5,3.75,9.5,622.0,810.14,650.06
2018,3,7,11,30,387.0,288.0,3.8,9.7,568.0,700.5,563.64
2018,3,7,11,45,252.5,277.0,3.8,9.9,461.0,561.5,454.83
2018,3,7,12,0,118.0,266.0,3.8,10.1,354.0,400.11,325.26
2018,3,7,12,15,281.0,240.5,3.8,10.15,451.5,553.96,451.58
2018,3,7,12,30,444.0,215.0,3.8,10.2,549.0,709.95,573.63
2018,3,7,12,45,696.0,161.0,3.85,10.25,681.0,910.14,723.03
2018,3,7,13,0,948.0,107.0,3.9,10.3,813.0,1078.59,841.21
2018,3,7,13,15,945.0,105.5,3.95,10.3,800.0,1063.66,830.12
2018,3,7,13,30,942.0,104.0,4.0,10.3,787.0,1044.78,818.04
2018,3,7,13,45,949.5,99.0,4.05,10.25,771.0,1028.1,807.76
2018,3,7,14,0,957.0,94.0,4.1,10.2,755.0,1007.17,794.53
2018,3,7,14,15,933.5,97.5,4.05,10.0,721.0,963.74,765.04
2018,3,7,14,30,910.0,101.0,4.0,9.8,687.0,917.97,733.81
2018,3,7,14,45,917.0,93.5,4.0,9.65,657.0,883.42,710.7
2018,3,7,15,0,924.0,86.0,4.0,9.5,627.0,844.98,684.44
2018,3,7,15,15,909.0,83.0,3.9,9.2,584.5,791.26,646.35
2018,3,7,15,30,894.0,80.0,3.8,8.9,542.0,735.86,606.51
2018,3,7,15,45,873.0,76.5,3.7,8.6,494.0,679.07,563.75
2018,3,7,16,0,852.0,73.0,3.6,8.3,446.0,616.64,514.05
2018,3,7,16,15,823.5,69.0,3.35,7.8,395.0,549.37,458.78
2018,3,7,16,30,795.0,65.0,3.1,7.3,344.0,483.18,402.52
2018,3,7,16,45,748.0,60.5,2.85,6.8,290.0,409.68,338.36
2018,3,7,17,0,701.0,56.0,2.6,6.3,236.0,340.17,275.51
2018,3,7,17,15,623.0,50.0,2.35,5.6,183.0,264.73,206.95
2018,3,7,17,30,545.0,44.0,2.1,4.9,130.0,197.03,144.6
2018,3,7,17,45,401.5,34.0,1.85,4.15,84.5,121.83,79.02
2018,3,7,18,0,258.0,24.0,1.6,3.4,39.0,61.25,4.6
2018,3,7,18,15,129.0,12.0,1.6,3.4,19.5,19.87,0.0
2018,3,7,18,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.05,-0.95,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,-1.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.85,-2.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,-3.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.2,-2.65,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.0,1.6,-1.15,5.0,4.55,0.0
2018,3,8,7,0,0.0,10.0,1.8,-0.4,10.0,8.79,0.0
2018,3,8,7,15,0.0,21.0,1.85,0.35,21.0,18.49,10.15
2018,3,8,7,30,0.0,32.0,1.9,1.1,32.0,28.21,19.3
2018,3,8,7,45,0.0,51.0,1.95,1.85,51.0,45.32,34.79
2018,3,8,8,0,0.0,70.0,2.0,2.6,70.0,62.89,50.48
2018,3,8,8,15,41.0,106.0,2.1,3.05,120.5,120.3,100.89
2018,3,8,8,30,82.0,142.0,2.2,3.5,171.0,180.49,153.17
2018,3,8,8,45,164.0,160.5,2.25,3.95,229.5,257.92,219.73
2018,3,8,9,0,246.0,179.0,2.3,4.4,288.0,346.58,294.32
2018,3,8,9,15,520.5,143.5,2.3,4.55,405.5,515.98,435.81
2018,3,8,9,30,795.0,108.0,2.3,4.7,523.0,706.28,586.99
2018,3,8,9,45,825.0,110.0,2.35,4.9,570.0,765.45,628.92
2018,3,8,10,0,855.0,112.0,2.4,5.1,617.0,827.41,672.91
2018,3,8,10,15,536.5,124.5,2.4,5.3,448.0,611.81,507.15
2018,3,8,10,30,218.0,137.0,2.4,5.5,279.0,358.51,301.0
2018,3,8,10,45,144.0,198.5,2.45,5.65,294.0,337.4,281.81
2018,3,8,11,0,70.0,260.0,2.5,5.8,309.0,323.76,267.21
2018,3,8,11,15,78.0,265.0,2.55,5.95,321.0,338.26,278.91
2018,3,8,11,30,86.0,270.0,2.6,6.1,333.0,352.84,290.54
2018,3,8,11,45,69.0,259.5,2.7,6.2,310.5,325.93,268.1
2018,3,8,12,0,52.0,249.0,2.8,6.3,288.0,298.41,245.22
2018,3,8,12,15,41.0,259.5,2.85,6.4,290.5,298.88,245.02
2018,3,8,12,30,30.0,270.0,2.9,6.5,293.0,299.15,244.6
2018,3,8,12,45,64.0,309.0,2.95,6.6,357.0,375.81,307.32
2018,3,8,13,0,98.0,348.0,3.0,6.7,421.0,452.89,368.94
2018,3,8,13,15,80.0,333.0,3.0,6.8,392.0,417.32,340.04
2018,3,8,13,30,62.0,318.0,3.0,6.9,363.0,382.03,311.74
2018,3,8,13,45,255.5,278.5,3.05,6.95,457.0,555.7,455.55
2018,3,8,14,0,449.0,239.0,3.1,7.0,551.0,702.5,572.59
2018,3,8,14,15,529.0,209.0,3.1,7.0,562.5,728.28,593.8
2018,3,8,14,30,609.0,179.0,3.1,7.0,574.0,754.1,615.57
2018,3,8,14,45,316.0,190.5,3.15,6.95,395.0,475.71,395.82
2018,3,8,15,0,23.0,202.0,3.2,6.9,216.0,205.44,169.26
2018,3,8,15,15,42.5,187.5,3.1,6.8,210.5,214.84,178.8
2018,3,8,15,30,62.0,173.0,3.0,6.7,205.0,212.02,177.41
2018,3,8,15,45,81.0,149.0,2.95,6.6,187.0,206.6,173.7
2018,3,8,16,0,100.0,125.0,2.9,6.5,169.0,188.62,159.11
2018,3,8,16,15,148.5,117.5,2.75,6.15,174.5,202.48,171.57
2018,3,8,16,30,197.0,110.0,2.6,5.8,180.0,218.21,184.64
2018,3,8,16,45,110.5,98.0,2.4,5.45,136.0,148.61,124.06
2018,3,8,17,0,24.0,86.0,2.2,5.1,92.0,91.43,74.56
2018,3,8,17,15,12.0,64.5,2.15,4.65,67.5,62.36,48.99
2018,3,8,17,30,0.0,43.0,2.1,4.2,43.0,38.43,27.9
2018,3,8,17,45,0.0,27.5,2.1,3.75,27.5,24.28,14.8
2018,3,8,18,0,0.0,12.0,2.1,3.3,12.0,10.55,0.0
2018,3,8,18,15,0.0,6.0,2.1,3.3,6.0,5.46,0.0
2018,3,8,18,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,1.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.0,0.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.85,-0.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.95,-3.5,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,9,6,45,141.5,13.0,1.6,-2.0,22.5,22.08,0.0
2018,3,9,7,0,283.0,26.0,1.8,-1.3,45.0,68.38,22.63
2018,3,9,7,15,420.5,36.0,2.0,-0.7,92.0,129.02,87.38
2018,3,9,7,30,558.0,46.0,2.2,-0.1,139.0,204.47,154.43
2018,3,9,7,45,631.5,52.5,2.35,0.55,193.0,272.38,218.25
2018,3,9,8,0,705.0,59.0,2.5,1.2,247.0,347.47,287.66
2018,3,9,8,15,751.0,64.0,2.55,1.65,301.5,417.51,351.55
2018,3,9,8,30,797.0,69.0,2.6,2.1,356.0,491.41,416.41
2018,3,9,8,45,826.5,73.0,2.65,2.6,408.0,558.39,473.24
2018,3,9,9,0,856.0,77.0,2.7,3.1,460.0,626.52,528.88
2018,3,9,9,15,879.0,79.0,2.7,3.5,508.0,688.81,577.99
2018,3,9,9,30,902.0,81.0,2.7,3.9,556.0,745.57,619.9
2018,3,9,9,45,918.5,83.5,2.7,4.3,599.5,801.84,659.52
2018,3,9,10,0,935.0,86.0,2.7,4.7,643.0,856.5,697.16
2018,3,9,10,15,946.5,87.5,2.7,5.1,679.5,903.9,728.81
2018,3,9,10,30,958.0,89.0,2.7,5.5,716.0,948.69,758.2
2018,3,9,10,45,966.0,90.5,2.65,5.85,745.0,987.44,782.58
2018,3,9,11,0,974.0,92.0,2.6,6.2,774.0,1022.88,804.4
2018,3,9,11,15,979.5,92.5,2.65,6.55,795.0,1051.27,822.3
2018,3,9,11,30,985.0,93.0,2.7,6.9,816.0,1075.87,837.66
2018,3,9,11,45,986.5,94.0,2.7,7.25,828.0,1093.13,847.51
2018,3,9,12,0,988.0,95.0,2.7,7.6,840.0,1106.23,854.71
2018,3,9,12,15,959.5,106.5,2.75,7.85,833.0,1096.86,847.75
2018,3,9,12,30,931.0,118.0,2.8,8.1,826.0,1082.88,838.05
2018,3,9,12,45,941.0,113.0,2.8,8.35,825.5,1085.18,839.11
2018,3,9,13,0,951.0,108.0,2.8,8.6,825.0,1083.27,837.29
2018,3,9,13,15,955.0,103.5,2.85,8.75,813.5,1071.7,829.95
2018,3,9,13,30,959.0,99.0,2.9,8.9,802.0,1055.94,819.95
2018,3,9,13,45,959.5,95.5,2.95,9.05,782.5,1033.8,805.68
2018,3,9,14,0,960.0,92.0,3.0,9.2,763.0,1007.69,788.74
2018,3,9,14,15,950.0,90.5,3.0,9.25,732.5,970.51,763.86
2018,3,9,14,30,940.0,89.0,3.0,9.3,702.0,930.21,736.73
2018,3,9,14,45,925.5,87.5,3.0,9.35,664.5,883.26,704.61
2018,3,9,15,0,911.0,86.0,3.0,9.4,627.0,834.03,670.52
2018,3,9,15,15,894.0,84.0,2.9,9.3,584.5,780.34,632.44
2018,3,9,15,30,877.0,82.0,2.8,9.2,542.0,730.35,596.68
2018,3,9,15,45,851.0,79.0,2.7,9.1,492.5,666.32,548.25
2018,3,9,16,0,825.0,76.0,2.6,9.0,443.0,602.38,497.65
2018,3,9,16,15,791.5,72.5,2.3,8.35,391.5,534.19,442.27
2018,3,9,16,30,758.0,69.0,2.0,7.7,340.0,467.69,386.43
2018,3,9,16,45,709.0,64.0,1.7,7.05,286.5,394.8,323.63
2018,3,9,17,0,660.0,59.0,1.4,6.4,233.0,327.32,263.39
2018,3,9,17,15,579.5,52.5,1.35,5.45,180.5,251.98,196.53
2018,3,9,17,30,499.0,46.0,1.3,4.5,128.0,185.84,136.77
2018,3,9,17,45,361.5,36.0,1.25,3.6,84.0,114.86,75.77
2018,3,9,18,0,224.0,26.0,1.2,2.7,40.0,58.51,15.29
2018,3,9,18,15,112.0,13.0,1.2,2.7,20.0,19.32,0.0
2018,3,9,18,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.95,1.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,1.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.75,1.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.7,0.85,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.75,0.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,0.75,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,0.8,1.0,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.8,1.3,1.0,0.0,0.0
2018,3,10,6,45,4.5,11.0,0.8,1.65,11.0,10.33,0.0
2018,3,10,7,0,5.0,21.0,0.8,2.0,21.0,19.34,6.18
2018,3,10,7,15,4.5,38.0,0.9,2.3,38.5,35.3,24.51
2018,3,10,7,30,4.0,55.0,1.0,2.6,56.0,51.03,39.19
2018,3,10,7,45,8.0,70.0,1.05,2.95,72.0,66.21,52.96
2018,3,10,8,0,12.0,85.0,1.1,3.3,88.0,81.94,67.01
2018,3,10,8,15,21.5,100.0,1.05,3.8,107.0,104.79,86.98
2018,3,10,8,30,31.0,115.0,1.0,4.3,126.0,125.47,104.75
2018,3,10,8,45,43.0,136.0,0.95,4.85,154.0,154.95,129.77
2018,3,10,9,0,55.0,157.0,0.9,5.4,182.0,185.84,155.48
2018,3,10,9,15,29.5,151.0,0.95,6.15,164.5,164.71,136.45
2018,3,10,9,30,4.0,145.0,1.0,6.9,147.0,134.56,109.86
2018,3,10,9,45,2.5,145.0,1.05,7.7,146.5,133.28,108.23
2018,3,10,10,0,1.0,145.0,1.1,8.5,146.0,131.96,106.5
2018,3,10,10,15,3.5,160.5,1.15,9.1,163.0,148.76,120.05
2018,3,10,10,30,6.0,176.0,1.2,9.7,180.0,165.83,133.64
2018,3,10,10,45,5.5,174.0,1.25,10.35,178.0,163.48,131.13
2018,3,10,11,0,5.0,172.0,1.3,11.0,176.0,161.15,128.74
2018,3,10,11,15,8.5,199.5,1.45,11.5,206.0,191.09,152.8
2018,3,10,11,30,12.0,227.0,1.6,12.0,236.0,221.48,176.86
2018,3,10,11,45,10.0,213.5,1.75,12.55,221.0,206.35,164.21
2018,3,10,12,0,8.0,200.0,1.9,13.1,206.0,191.29,151.78
2018,3,10,12,15,7.0,192.5,2.0,13.35,198.0,183.06,145.04
2018,3,10,12,30,6.0,185.0,2.1,13.6,190.0,174.84,138.3
2018,3,10,12,45,22.0,243.0,2.2,13.9,260.0,261.63,208.03
2018,3,10,13,0,38.0,301.0,2.3,14.2,330.0,339.77,269.18
2018,3,10,13,15,70.5,308.0,2.35,14.3,360.5,379.23,300.74
2018,3,10,13,30,103.0,315.0,2.4,14.4,391.0,417.63,331.38
2018,3,10,13,45,97.5,316.0,2.45,14.5,386.5,411.68,326.62
2018,3,10,14,0,92.0,317.0,2.5,14.6,382.0,405.67,322.09
2018,3,10,14,15,156.0,304.5,2.5,14.55,409.0,463.07,368.63
2018,3,10,14,30,220.0,292.0,2.5,14.5,436.0,499.92,398.87
2018,3,10,14,45,293.0,265.0,2.45,14.45,446.5,537.61,429.61
2018,3,10,15,0,366.0,238.0,2.4,14.4,457.0,553.93,444.08
2018,3,10,15,15,390.0,218.5,2.25,14.1,437.0,534.4,430.24
2018,3,10,15,30,414.0,199.0,2.1,13.8,417.0,523.49,422.64
2018,3,10,15,45,348.0,190.5,1.9,13.55,362.5,437.83,355.7
2018,3,10,16,0,282.0,182.0,1.7,13.3,308.0,369.73,301.53
2018,3,10,16,15,209.0,165.5,1.5,12.7,253.0,286.74,234.85
2018,3,10,16,30,136.0,149.0,1.3,12.1,198.0,221.14,181.06
2018,3,10,16,45,74.0,117.0,1.1,11.55,143.0,145.75,118.44
2018,3,10,17,0,12.0,85.0,0.9,11.0,88.0,81.93,64.85
2018,3,10,17,15,6.0,64.5,0.9,10.65,66.0,60.17,46.17
2018,3,10,17,30,0.0,44.0,0.9,10.3,44.0,39.25,27.99
2018,3,10,17,45,0.0,30.0,0.95,10.0,30.0,26.59,16.48
2018,3,10,18,0,0.0,16.0,1.0,9.7,16.0,14.09,1.61
2018,3,10,18,15,0.0,8.0,1.0,9.7,8.0,7.28,0.0
2018,3,10,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.55,7.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,3,11,6,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,3,11,6,45,0.0,5.0,2.4,5.3,5.0,4.55,0.0
2018,3,11,7,0,0.0,10.0,2.5,5.3,10.0,8.78,0.3
2018,3,11,7,15,0.0,15.5,2.5,5.3,15.5,13.62,5.99
2018,3,11,7,30,0.0,21.0,2.5,5.3,21.0,18.47,10.53
2018,3,11,7,45,0.0,29.5,2.55,5.35,29.5,25.97,17.33
2018,3,11,8,0,0.0,38.0,2.6,5.4,38.0,33.49,24.07
2018,3,11,8,15,0.0,46.5,2.6,5.45,46.5,41.02,30.72
2018,3,11,8,30,0.0,55.0,2.6,5.5,55.0,48.56,37.29
2018,3,11,8,45,0.0,53.0,2.65,5.55,53.0,46.79,35.62
2018,3,11,9,0,0.0,51.0,2.7,5.6,51.0,45.03,33.95
2018,3,11,9,15,0.0,69.0,2.75,5.7,69.0,61.02,47.75
2018,3,11,9,30,0.0,87.0,2.8,5.8,87.0,77.05,61.42
2018,3,11,9,45,0.0,114.0,2.8,5.85,114.0,101.96,82.58
2018,3,11,10,0,0.0,141.0,2.8,5.9,141.0,127.28,103.85
2018,3,11,10,15,0.0,144.5,2.8,6.0,144.5,130.47,106.23
2018,3,11,10,30,0.0,148.0,2.8,6.1,148.0,133.69,108.69
2018,3,11,10,45,0.0,134.5,2.75,6.15,134.5,120.92,97.71
2018,3,11,11,0,0.0,121.0,2.7,6.2,121.0,108.31,86.94
2018,3,11,11,15,0.0,121.5,2.7,6.25,121.5,108.79,87.23
2018,3,11,11,30,0.0,122.0,2.7,6.3,122.0,109.27,87.53
2018,3,11,11,45,0.0,116.0,2.65,6.3,116.0,103.73,82.79
2018,3,11,12,0,0.0,110.0,2.6,6.3,110.0,98.21,78.1
2018,3,11,12,15,0.0,114.5,2.6,6.35,114.5,102.37,81.57
2018,3,11,12,30,0.0,119.0,2.6,6.4,119.0,106.53,85.04
2018,3,11,12,45,0.0,126.0,2.6,6.45,126.0,113.02,90.48
2018,3,11,13,0,0.0,133.0,2.6,6.5,133.0,119.53,95.95
2018,3,11,13,15,0.0,118.5,2.55,6.5,118.5,106.04,84.66
2018,3,11,13,30,0.0,104.0,2.5,6.5,104.0,92.65,73.45
2018,3,11,13,45,0.0,97.5,2.45,6.45,97.5,86.66,68.5
2018,3,11,14,0,0.0,91.0,2.4,6.4,91.0,80.76,63.59
2018,3,11,14,15,0.0,77.5,2.4,6.4,77.5,68.71,53.44
2018,3,11,14,30,0.0,64.0,2.4,6.4,64.0,56.68,43.26
2018,3,11,14,45,0.0,62.5,2.35,6.35,62.5,55.33,42.21
2018,3,11,15,0,0.0,61.0,2.3,6.3,61.0,53.98,41.16
2018,3,11,15,15,0.0,57.5,2.2,6.2,57.5,50.85,38.59
2018,3,11,15,30,0.0,54.0,2.1,6.1,54.0,47.72,36.01
2018,3,11,15,45,0.0,46.0,2.0,6.0,46.0,40.62,29.96
2018,3,11,16,0,0.0,38.0,1.9,5.9,38.0,33.52,23.86
2018,3,11,16,15,0.0,31.5,1.85,5.8,31.5,27.76,18.89
2018,3,11,16,30,0.0,25.0,1.8,5.7,25.0,22.01,13.88
2018,3,11,16,45,0.0,21.5,1.8,5.6,21.5,18.91,11.17
2018,3,11,17,0,0.0,18.0,1.8,5.5,18.0,15.82,8.42
2018,3,11,17,15,0.0,15.5,1.8,5.4,15.5,13.62,6.41
2018,3,11,17,30,0.0,13.0,1.8,5.3,13.0,11.41,4.34
2018,3,11,17,45,0.0,10.0,1.8,5.2,10.0,8.78,1.81
2018,3,11,18,0,0.0,7.0,1.8,5.1,7.0,6.14,0.0
2018,3,11,18,15,0.0,4.0,1.8,5.1,4.0,3.64,0.0
2018,3,11,18,30,0.0,1.0,1.8,5.1,1.0,0.0,0.0
2018,3,11,18,45,0.0,0.5,1.85,5.0,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.85,4.05,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.9,3.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.1,3.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.15,2.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.3,1.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.3,1.25,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,2.6,0.9,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,3,12,6,45,0.0,3.5,2.75,0.9,3.5,3.18,0.0
2018,3,12,7,0,0.0,7.0,2.8,0.9,7.0,6.14,0.0
2018,3,12,7,15,0.0,8.5,2.85,0.9,8.5,7.46,0.84
2018,3,12,7,30,0.0,10.0,2.9,0.9,10.0,8.78,2.17
2018,3,12,7,45,0.0,11.0,3.0,0.95,11.0,9.66,3.04
2018,3,12,8,0,0.0,12.0,3.1,1.0,12.0,10.54,3.86
2018,3,12,8,15,0.0,14.0,3.15,1.0,14.0,12.31,5.46
2018,3,12,8,30,0.0,16.0,3.2,1.0,16.0,14.08,7.03
2018,3,12,8,45,0.0,22.0,3.25,1.05,22.0,19.38,11.75
2018,3,12,9,0,0.0,28.0,3.3,1.1,28.0,24.68,16.43
2018,3,12,9,15,0.0,29.0,3.3,1.15,29.0,25.58,17.16
2018,3,12,9,30,0.0,30.0,3.3,1.2,30.0,26.48,17.89
2018,3,12,9,45,0.0,45.5,3.35,1.25,45.5,40.21,29.95
2018,3,12,10,0,0.0,61.0,3.4,1.3,61.0,53.98,41.95
2018,3,12,10,15,0.0,62.0,3.45,1.35,62.0,54.89,42.62
2018,3,12,10,30,0.0,63.0,3.5,1.4,63.0,55.8,43.31
2018,3,12,10,45,0.0,66.5,3.5,1.45,66.5,58.93,45.95
2018,3,12,11,0,0.0,70.0,3.5,1.5,70.0,62.07,48.59
2018,3,12,11,15,0.0,64.0,3.5,1.55,64.0,56.75,43.9
2018,3,12,11,30,0.0,58.0,3.5,1.6,58.0,51.43,39.23
2018,3,12,11,45,0.0,65.0,3.55,1.65,65.0,57.66,44.6
2018,3,12,12,0,0.0,72.0,3.6,1.7,72.0,63.9,49.96
2018,3,12,12,15,0.0,78.0,3.6,1.75,78.0,69.25,54.55
2018,3,12,12,30,0.0,84.0,3.6,1.8,84.0,74.6,59.14
2018,3,12,12,45,0.0,86.0,3.6,1.85,86.0,76.38,60.67
2018,3,12,13,0,0.0,88.0,3.6,1.9,88.0,78.16,62.2
2018,3,12,13,15,0.0,77.0,3.6,1.95,77.0,68.34,53.77
2018,3,12,13,30,0.0,66.0,3.6,2.0,66.0,58.54,45.33
2018,3,12,13,45,0.0,64.5,3.55,2.05,64.5,57.19,44.21
2018,3,12,14,0,0.0,63.0,3.5,2.1,63.0,55.84,43.09
2018,3,12,14,15,0.0,60.5,3.4,2.1,60.5,53.6,41.21
2018,3,12,14,30,0.0,58.0,3.3,2.1,58.0,51.36,39.34
2018,3,12,14,45,0.0,55.5,3.2,2.15,55.5,49.12,37.47
2018,3,12,15,0,0.0,53.0,3.1,2.2,53.0,46.88,35.6
2018,3,12,15,15,0.0,45.5,2.95,2.2,45.5,40.21,29.85
2018,3,12,15,30,0.0,38.0,2.8,2.2,38.0,33.55,24.07
2018,3,12,15,45,0.0,39.0,2.65,2.2,39.0,34.42,24.93
2018,3,12,16,0,0.0,40.0,2.5,2.2,40.0,35.29,25.8
2018,3,12,16,15,0.0,29.5,2.3,2.2,29.5,25.99,17.61
2018,3,12,16,30,0.0,19.0,2.1,2.2,19.0,16.72,9.36
2018,3,12,16,45,0.0,17.5,1.9,2.2,17.5,15.39,8.2
2018,3,12,17,0,0.0,16.0,1.7,2.2,16.0,14.06,7.0
2018,3,12,17,15,0.0,14.0,1.6,1.9,14.0,12.3,5.38
2018,3,12,17,30,0.0,12.0,1.5,1.6,12.0,10.53,3.71
2018,3,12,17,45,3.0,10.5,1.35,1.3,10.5,9.97,2.85
2018,3,12,18,0,6.0,9.0,1.2,1.0,9.0,8.82,0.0
2018,3,12,18,15,6.0,5.0,1.2,1.0,5.0,4.93,0.0
2018,3,12,18,30,6.0,1.0,1.2,1.0,1.0,0.0,0.0
2018,3,12,18,45,3.0,0.5,1.4,0.8,0.5,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.85,0.3,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.95,0.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.0,-0.25,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.0,-0.4,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.0,-0.55,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,-0.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.0,-0.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.95,-0.75,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.85,-1.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.8,-1.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,-1.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.9,-1.35,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.75,-1.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.7,-1.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.55,-2.15,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.5,-2.35,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,3,13,6,15,20.5,3.0,1.65,-1.9,2.5,0.0,0.0
2018,3,13,6,30,41.0,6.0,1.8,-1.3,5.0,0.0,0.0
2018,3,13,6,45,192.0,20.5,1.95,-0.65,34.5,33.24,0.0
2018,3,13,7,0,343.0,35.0,2.1,0.0,64.0,88.12,48.49
2018,3,13,7,15,460.0,46.0,2.25,0.55,114.5,148.25,103.65
2018,3,13,7,30,577.0,57.0,2.4,1.1,165.0,222.8,170.24
2018,3,13,7,45,618.0,68.5,2.55,1.65,216.5,286.89,231.13
2018,3,13,8,0,659.0,80.0,2.7,2.2,268.0,355.31,294.57
2018,3,13,8,15,730.0,84.5,2.8,2.55,331.0,434.19,364.85
2018,3,13,8,30,801.0,89.0,2.9,2.9,394.0,519.83,438.61
2018,3,13,8,45,828.5,95.0,2.95,3.25,447.5,588.61,496.33
2018,3,13,9,0,856.0,101.0,3.0,3.6,501.0,655.99,551.03
2018,3,13,9,15,871.5,106.0,3.0,3.95,548.5,716.91,598.57
2018,3,13,9,30,887.0,111.0,3.0,4.3,596.0,776.74,643.42
2018,3,13,9,45,809.0,134.0,3.0,4.65,601.5,786.78,648.03
2018,3,13,10,0,731.0,157.0,3.0,5.0,607.0,784.13,643.59
2018,3,13,10,15,837.0,143.5,3.0,5.3,686.0,888.71,719.27
2018,3,13,10,30,943.0,130.0,3.0,5.6,765.0,992.67,791.24
2018,3,13,10,45,822.0,163.5,3.0,5.9,733.0,954.72,760.96
2018,3,13,11,0,701.0,197.0,3.0,6.2,701.0,900.85,720.67
2018,3,13,11,15,683.0,211.5,3.05,6.45,713.5,916.22,731.17
2018,3,13,11,30,665.0,226.0,3.1,6.7,726.0,927.65,738.3
2018,3,13,11,45,732.0,209.0,3.1,6.95,767.5,987.31,779.52
2018,3,13,12,0,799.0,192.0,3.1,7.2,809.0,1044.49,817.96
2018,3,13,12,15,856.5,167.5,3.1,7.3,832.0,1072.57,836.31
2018,3,13,12,30,914.0,143.0,3.1,7.4,855.0,1105.98,858.63
2018,3,13,12,45,922.0,144.0,3.15,7.55,858.5,1112.64,862.99
2018,3,13,13,0,930.0,145.0,3.2,7.7,862.0,1115.08,864.93
2018,3,13,13,15,933.0,143.5,3.2,7.75,853.0,1105.55,858.69
2018,3,13,13,30,936.0,142.0,3.2,7.8,844.0,1091.85,849.86
2018,3,13,13,45,913.5,137.5,3.2,7.85,807.0,1046.37,819.15
2018,3,13,14,0,891.0,133.0,3.2,7.9,770.0,998.01,786.49
2018,3,13,14,15,877.5,125.5,3.15,7.85,732.5,952.0,755.11
2018,3,13,14,30,864.0,118.0,3.1,7.8,695.0,903.28,721.5
2018,3,13,14,45,854.0,123.0,3.1,7.75,668.5,868.76,698.33
2018,3,13,15,0,844.0,128.0,3.1,7.7,642.0,831.47,672.82
2018,3,13,15,15,740.5,138.5,3.0,7.55,567.0,731.36,599.02
2018,3,13,15,30,637.0,149.0,2.9,7.4,492.0,632.88,522.88
2018,3,13,15,45,707.5,130.0,2.8,7.25,480.0,626.46,519.07
2018,3,13,16,0,778.0,111.0,2.7,7.1,468.0,610.82,506.46
2018,3,13,16,15,740.5,104.5,2.4,6.65,413.5,538.88,447.51
2018,3,13,16,30,703.0,98.0,2.1,6.2,359.0,469.24,389.09
2018,3,13,16,45,538.0,96.5,1.8,5.8,278.5,351.07,290.11
2018,3,13,17,0,373.0,95.0,1.5,5.4,198.0,249.05,203.61
2018,3,13,17,15,272.0,79.5,1.35,4.6,146.0,176.11,140.81
2018,3,13,17,30,171.0,64.0,1.2,3.8,94.0,111.45,85.44
2018,3,13,17,45,123.0,45.5,1.05,3.05,63.5,71.94,50.75
2018,3,13,18,0,75.0,27.0,0.9,2.3,33.0,37.68,17.46
2018,3,13,18,15,44.5,14.5,0.9,2.3,17.5,15.94,0.0
2018,3,13,18,30,14.0,2.0,0.9,2.3,2.0,0.0,0.0
2018,3,13,18,45,7.0,1.0,0.9,1.85,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.85,0.6,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.05,0.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.25,-0.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.25,-1.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,-2.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,14,6,15,7.0,2.0,1.3,-2.4,2.0,0.0,0.0
2018,3,14,6,30,14.0,4.0,1.5,-2.0,4.0,0.0,0.0
2018,3,14,6,45,32.5,18.0,1.65,-1.6,20.5,18.88,0.0
2018,3,14,7,0,51.0,32.0,1.8,-1.2,37.0,39.39,23.88
2018,3,14,7,15,132.5,50.0,2.05,-0.7,73.0,80.38,59.36
2018,3,14,7,30,214.0,68.0,2.3,-0.2,109.0,129.81,102.56
2018,3,14,7,45,412.0,71.5,2.55,0.25,181.0,219.01,179.11
2018,3,14,8,0,610.0,75.0,2.8,0.7,253.0,331.66,277.4
2018,3,14,8,15,700.0,77.0,2.95,1.05,318.0,413.44,350.27
2018,3,14,8,30,790.0,79.0,3.1,1.4,383.0,503.01,428.06
2018,3,14,8,45,824.5,81.5,3.25,1.75,436.5,571.09,486.22
2018,3,14,9,0,859.0,84.0,3.4,2.1,490.0,640.77,543.93
2018,3,14,9,15,881.5,86.5,3.45,2.25,538.5,703.55,594.44
2018,3,14,9,30,904.0,89.0,3.5,2.4,587.0,765.9,641.89
2018,3,14,9,45,893.0,98.0,3.6,2.6,620.5,809.12,673.01
2018,3,14,10,0,882.0,107.0,3.7,2.8,654.0,848.39,700.97
2018,3,14,10,15,733.0,158.0,3.75,2.9,629.5,817.13,675.48
2018,3,14,10,30,584.0,209.0,3.8,3.0,605.0,760.79,629.95
2018,3,14,10,45,558.0,223.5,3.85,3.15,614.0,772.31,637.63
2018,3,14,11,0,532.0,238.0,3.9,3.3,623.0,780.04,641.9
2018,3,14,11,15,649.0,204.5,3.9,3.35,687.0,876.44,716.23
2018,3,14,11,30,766.0,171.0,3.9,3.4,751.0,967.99,782.29
2018,3,14,11,45,821.5,158.5,3.95,3.5,789.0,1013.97,814.41
2018,3,14,12,0,877.0,146.0,4.0,3.6,827.0,1065.08,850.38
2018,3,14,12,15,882.5,145.0,4.0,3.7,833.0,1074.93,856.39
2018,3,14,12,30,888.0,144.0,4.0,3.8,839.0,1080.86,860.14
2018,3,14,12,45,905.5,136.5,4.0,3.9,841.5,1087.71,864.75
2018,3,14,13,0,923.0,129.0,4.0,4.0,844.0,1078.81,858.35
2018,3,14,13,15,928.5,124.0,4.0,4.1,833.5,1068.31,851.12
2018,3,14,13,30,934.0,119.0,4.0,4.2,823.0,1053.67,841.1
2018,3,14,13,45,854.5,143.0,4.0,4.3,773.5,995.67,799.98
2018,3,14,14,0,775.0,167.0,4.0,4.4,724.0,932.66,755.09
2018,3,14,14,15,800.5,151.0,4.0,4.4,707.0,915.06,743.7
2018,3,14,14,30,826.0,135.0,4.0,4.4,690.0,888.08,724.97
2018,3,14,14,45,840.5,122.5,3.95,4.35,661.5,856.39,702.72
2018,3,14,15,0,855.0,110.0,3.9,4.3,633.0,820.42,677.13
2018,3,14,15,15,860.0,101.0,3.85,4.15,597.0,776.88,645.83
2018,3,14,15,30,865.0,92.0,3.8,4.0,561.0,730.05,611.67
2018,3,14,15,45,856.0,87.0,3.75,3.8,517.0,675.27,569.04
2018,3,14,16,0,847.0,82.0,3.7,3.6,473.0,618.93,523.44
2018,3,14,16,15,807.5,79.5,3.5,3.25,418.5,547.04,463.44
2018,3,14,16,30,768.0,77.0,3.3,2.9,364.0,477.43,403.53
2018,3,14,16,45,683.0,75.5,3.1,2.6,302.5,392.77,329.46
2018,3,14,17,0,598.0,74.0,2.9,2.3,241.0,315.48,260.18
2018,3,14,17,15,547.0,62.5,2.6,1.6,190.5,248.13,197.97
2018,3,14,17,30,496.0,51.0,2.3,0.9,140.0,186.57,140.16
2018,3,14,17,45,404.0,41.0,2.0,0.25,97.5,124.82,84.7
2018,3,14,18,0,312.0,31.0,1.7,-0.4,55.0,73.68,35.71
