Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,18,15,166.0,17.5,1.7,-0.4,29.0,25.97,0.0
2018,3,14,18,30,20.0,4.0,1.7,-0.4,3.0,0.0,0.0
2018,3,14,18,45,10.0,2.0,1.6,-0.95,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.45,-1.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.25,-2.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,-3.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.05,-3.7,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.0,-3.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.0,-4.35,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.0,-4.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.05,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.15,-4.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,-3.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,-3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,-3.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,-3.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.45,-3.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.5,-3.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.6,-3.6,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.85,-3.35,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.0,-3.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.1,-3.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.2,-2.9,0.0,0.0,0.0
2018,3,15,6,15,19.5,3.0,2.4,-2.4,3.0,0.0,0.0
2018,3,15,6,30,39.0,6.0,2.6,-1.9,6.0,5.46,0.0
2018,3,15,6,45,172.5,20.5,2.8,-1.4,35.0,33.87,0.0
2018,3,15,7,0,306.0,35.0,3.0,-0.9,64.0,84.15,50.11
2018,3,15,7,15,411.0,45.5,3.05,-0.1,111.0,138.76,98.59
2018,3,15,7,30,516.0,56.0,3.1,0.7,158.0,206.62,159.46
2018,3,15,7,45,580.5,64.5,3.2,1.5,211.0,271.76,220.2
2018,3,15,8,0,645.0,73.0,3.3,2.3,264.0,344.12,286.33
2018,3,15,8,15,691.0,78.0,3.6,3.3,317.5,411.11,346.54
2018,3,15,8,30,737.0,83.0,3.9,4.3,371.0,482.09,408.16
2018,3,15,8,45,769.5,87.0,4.2,5.3,422.5,546.43,462.69
2018,3,15,9,0,802.0,91.0,4.5,6.3,474.0,613.65,517.83
2018,3,15,9,15,830.0,92.0,4.65,7.05,522.0,675.72,567.28
2018,3,15,9,30,858.0,93.0,4.8,7.8,570.0,737.98,614.57
2018,3,15,9,45,879.5,93.0,4.9,8.55,613.0,793.91,654.55
2018,3,15,10,0,901.0,93.0,5.0,9.3,656.0,842.15,688.05
2018,3,15,10,15,911.0,95.0,5.0,9.9,691.0,887.34,718.64
2018,3,15,10,30,921.0,97.0,5.0,10.5,726.0,929.92,746.87
2018,3,15,10,45,927.0,99.5,5.0,11.1,754.0,966.54,770.44
2018,3,15,11,0,933.0,102.0,5.0,11.7,782.0,999.86,791.44
2018,3,15,11,15,936.0,104.0,4.95,12.2,801.5,1026.25,807.24
2018,3,15,11,30,939.0,106.0,4.9,12.7,821.0,1048.89,820.35
2018,3,15,11,45,939.0,107.5,4.9,13.15,831.5,1064.12,828.91
2018,3,15,12,0,939.0,109.0,4.9,13.6,842.0,1075.34,834.8
2018,3,15,12,15,938.0,110.5,4.9,13.95,845.5,1081.49,837.65
2018,3,15,12,30,937.0,112.0,4.9,14.3,849.0,1083.56,837.85
2018,3,15,12,45,932.5,113.0,4.9,14.6,843.0,1077.47,832.74
2018,3,15,13,0,928.0,114.0,4.9,14.9,837.0,1067.38,825.09
2018,3,15,13,15,921.5,114.0,4.9,15.1,822.0,1050.29,813.06
2018,3,15,13,30,915.0,114.0,4.9,15.3,807.0,1029.44,798.58
2018,3,15,13,45,898.5,116.5,4.9,15.5,782.0,998.15,776.88
2018,3,15,14,0,882.0,119.0,4.9,15.7,757.0,973.35,759.86
2018,3,15,14,15,806.0,140.5,4.8,15.7,706.0,902.69,709.77
2018,3,15,14,30,730.0,162.0,4.7,15.7,655.0,838.28,663.94
2018,3,15,14,45,587.5,185.0,4.65,15.7,568.5,715.36,572.71
2018,3,15,15,0,445.0,208.0,4.6,15.7,482.0,595.36,480.09
2018,3,15,15,15,398.5,200.0,4.45,15.6,433.0,530.8,430.34
2018,3,15,15,30,352.0,192.0,4.3,15.5,384.0,456.82,372.44
2018,3,15,15,45,494.5,154.0,4.15,15.35,398.5,503.9,411.66
2018,3,15,16,0,637.0,116.0,4.0,15.2,413.0,528.6,431.64
2018,3,15,16,15,642.0,104.5,3.8,14.75,375.0,482.57,394.16
2018,3,15,16,30,647.0,93.0,3.6,14.3,337.0,434.51,353.9
2018,3,15,16,45,596.5,85.5,3.35,13.85,284.5,364.32,294.4
2018,3,15,17,0,546.0,78.0,3.1,13.4,232.0,298.98,237.46
2018,3,15,17,15,470.5,68.0,2.95,12.75,181.0,228.56,176.03
2018,3,15,17,30,395.0,58.0,2.8,12.1,130.0,166.98,121.9
2018,3,15,17,45,305.0,44.5,2.65,11.5,89.0,107.53,71.29
2018,3,15,18,0,215.0,31.0,2.5,10.9,48.0,60.93,30.06
2018,3,15,18,15,113.5,16.5,2.5,10.9,25.0,21.71,0.0
2018,3,15,18,30,12.0,2.0,2.5,10.9,2.0,0.0,0.0
2018,3,15,18,45,6.0,1.0,2.5,10.5,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,16,6,15,12.5,3.0,1.3,5.8,3.0,0.0,0.0
2018,3,16,6,30,25.0,6.0,1.4,6.4,6.0,5.92,0.0
2018,3,16,6,45,127.0,23.5,1.55,7.0,35.0,33.32,0.0
2018,3,16,7,0,229.0,41.0,1.7,7.6,64.0,78.46,48.08
2018,3,16,7,15,337.0,54.5,1.9,8.2,111.0,131.01,92.25
2018,3,16,7,30,445.0,68.0,2.1,8.8,158.0,197.47,149.33
2018,3,16,7,45,523.5,76.0,2.3,9.4,211.5,264.5,208.83
2018,3,16,8,0,602.0,84.0,2.5,10.0,265.0,338.8,273.94
2018,3,16,8,15,658.5,88.5,2.6,10.4,320.5,407.9,333.88
2018,3,16,8,30,715.0,93.0,2.7,10.8,376.0,482.18,396.28
2018,3,16,8,45,707.0,100.5,2.8,11.2,410.5,527.51,433.9
2018,3,16,9,0,699.0,108.0,2.9,11.6,445.0,570.23,468.14
2018,3,16,9,15,666.0,127.5,2.95,11.9,473.5,606.2,495.47
2018,3,16,9,30,633.0,147.0,3.0,12.2,502.0,636.81,517.76
2018,3,16,9,45,716.0,138.0,3.05,12.55,567.0,721.47,581.9
2018,3,16,10,0,799.0,129.0,3.1,12.9,632.0,806.24,642.06
2018,3,16,10,15,880.0,109.0,3.15,13.15,691.0,884.77,696.36
2018,3,16,10,30,961.0,89.0,3.2,13.4,750.0,956.89,745.05
2018,3,16,10,45,973.0,89.0,3.2,13.65,780.5,997.33,770.63
2018,3,16,11,0,985.0,89.0,3.2,13.9,811.0,1034.63,794.11
2018,3,16,11,15,993.0,89.0,3.15,14.15,833.5,1064.68,812.08
2018,3,16,11,30,1001.0,89.0,3.1,14.4,856.0,1090.96,827.48
2018,3,16,11,45,1006.5,88.0,3.1,14.6,869.0,1109.64,838.5
2018,3,16,12,0,1012.0,87.0,3.1,14.8,882.0,1124.17,846.92
2018,3,16,12,15,901.0,135.0,3.05,14.95,845.0,1082.75,818.0
2018,3,16,12,30,790.0,183.0,3.0,15.1,808.0,1031.74,783.17
2018,3,16,12,45,858.0,151.0,3.0,15.25,826.0,1055.51,799.34
2018,3,16,13,0,926.0,119.0,3.0,15.4,844.0,1070.76,809.14
2018,3,16,13,15,966.5,100.0,2.95,15.5,846.0,1079.16,814.23
2018,3,16,13,30,1007.0,81.0,2.9,15.6,848.0,1081.77,815.69
2018,3,16,13,45,1004.5,78.5,2.9,15.65,826.0,1056.4,799.34
2018,3,16,14,0,1002.0,76.0,2.9,15.7,804.0,1027.01,780.62
2018,3,16,14,15,994.5,75.5,2.85,15.65,774.5,991.54,757.61
2018,3,16,14,30,987.0,75.0,2.8,15.6,745.0,952.65,732.22
2018,3,16,14,45,969.5,76.0,2.75,15.55,706.0,903.94,699.87
2018,3,16,15,0,952.0,77.0,2.7,15.5,667.0,853.02,665.71
2018,3,16,15,15,902.5,84.5,2.5,15.25,613.5,783.42,617.13
2018,3,16,15,30,853.0,92.0,2.3,15.0,560.0,720.01,572.46
2018,3,16,15,45,879.0,79.0,2.15,14.7,525.0,679.88,543.26
2018,3,16,16,0,905.0,66.0,2.0,14.4,490.0,631.06,506.0
2018,3,16,16,15,878.5,63.0,1.8,13.6,437.0,563.5,453.22
2018,3,16,16,30,852.0,60.0,1.6,12.8,384.0,496.74,399.16
2018,3,16,16,45,812.5,56.0,1.35,12.0,328.5,426.1,339.76
2018,3,16,17,0,773.0,52.0,1.1,11.2,273.0,356.28,278.93
2018,3,16,17,15,708.5,47.0,1.15,10.2,217.5,281.04,213.28
2018,3,16,17,30,644.0,42.0,1.2,9.2,162.0,212.85,152.11
2018,3,16,17,45,529.0,35.0,1.2,8.2,112.5,140.65,90.24
2018,3,16,18,0,414.0,28.0,1.2,7.2,63.0,83.14,40.31
2018,3,16,18,15,230.5,16.5,1.2,7.2,33.5,28.34,0.0
2018,3,16,18,30,47.0,5.0,1.2,7.2,4.0,0.0,0.0
2018,3,16,18,45,23.5,2.5,1.25,6.6,2.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.75,0.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.65,0.3,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,3,17,6,15,8.0,3.0,0.7,1.05,3.0,0.0,0.0
2018,3,17,6,30,16.0,6.0,0.8,1.7,6.0,5.76,0.0
2018,3,17,6,45,33.5,19.0,0.9,2.3,21.5,20.4,0.0
2018,3,17,7,0,51.0,32.0,1.0,2.9,37.0,38.79,24.57
2018,3,17,7,15,95.0,53.0,0.9,3.7,70.0,72.27,53.45
2018,3,17,7,30,139.0,74.0,0.8,4.5,103.0,115.35,90.95
2018,3,17,7,45,96.5,71.5,0.75,5.25,94.5,103.07,82.91
2018,3,17,8,0,54.0,69.0,0.7,6.0,86.0,89.46,72.47
2018,3,17,8,15,35.0,65.0,0.8,7.0,76.5,75.61,60.68
2018,3,17,8,30,16.0,61.0,0.9,8.0,67.0,63.96,50.37
2018,3,17,8,45,79.5,99.0,1.0,9.0,137.0,144.19,119.41
2018,3,17,9,0,143.0,137.0,1.1,10.0,207.0,227.45,188.8
2018,3,17,9,15,154.0,188.0,1.3,10.8,269.5,295.62,243.08
2018,3,17,9,30,165.0,239.0,1.5,11.6,332.0,365.34,297.15
2018,3,17,9,45,166.0,190.5,1.65,12.4,290.0,322.35,262.77
2018,3,17,10,0,167.0,142.0,1.8,13.2,248.0,289.99,237.17
2018,3,17,10,15,189.0,207.0,2.1,13.4,333.0,386.28,312.93
2018,3,17,10,30,211.0,272.0,2.4,13.6,418.0,483.78,387.17
2018,3,17,10,45,283.0,295.5,2.7,13.85,499.5,582.69,462.83
2018,3,17,11,0,355.0,319.0,3.0,14.1,581.0,684.66,539.14
2018,3,17,11,15,297.5,310.5,3.05,14.15,534.0,628.9,495.92
2018,3,17,11,30,240.0,302.0,3.1,14.2,487.0,569.35,450.37
2018,3,17,11,45,135.5,302.5,3.1,14.3,407.0,452.5,358.92
2018,3,17,12,0,31.0,303.0,3.1,14.4,327.0,332.14,262.4
2018,3,17,12,15,135.5,303.5,3.15,14.85,411.0,456.06,361.9
2018,3,17,12,30,240.0,304.0,3.2,15.3,495.0,580.37,457.53
2018,3,17,12,45,584.5,204.5,3.25,15.8,665.5,844.84,657.95
2018,3,17,13,0,929.0,105.0,3.3,16.3,836.0,1058.17,802.59
2018,3,17,13,15,925.5,104.0,3.25,16.7,822.5,1042.78,789.0
2018,3,17,13,30,922.0,103.0,3.2,17.1,809.0,1023.55,775.15
2018,3,17,13,45,916.0,102.0,3.15,17.55,787.5,998.18,757.18
2018,3,17,14,0,910.0,101.0,3.1,18.0,766.0,969.32,736.99
2018,3,17,14,15,899.5,100.0,3.0,18.2,736.0,933.04,712.11
2018,3,17,14,30,889.0,99.0,2.9,18.4,706.0,893.89,685.28
2018,3,17,14,45,859.0,103.0,2.8,18.6,664.5,848.46,654.0
2018,3,17,15,0,829.0,107.0,2.7,18.8,623.0,794.36,616.45
2018,3,17,15,15,740.0,123.5,2.6,18.75,561.5,711.6,558.4
2018,3,17,15,30,651.0,140.0,2.5,18.7,500.0,630.54,498.06
2018,3,17,15,45,593.5,140.0,2.35,18.65,446.5,558.39,443.51
2018,3,17,16,0,536.0,140.0,2.2,18.6,393.0,485.32,387.14
2018,3,17,16,15,495.5,130.5,1.95,17.95,344.5,421.97,337.71
2018,3,17,16,30,455.0,121.0,1.7,17.3,296.0,362.0,289.59
2018,3,17,16,45,500.0,97.5,1.5,16.65,264.0,328.69,261.04
2018,3,17,17,0,545.0,74.0,1.3,16.0,232.0,292.98,228.3
2018,3,17,17,15,511.0,64.0,1.3,15.2,188.0,235.89,178.24
2018,3,17,17,30,477.0,54.0,1.3,14.4,144.0,182.45,130.3
2018,3,17,17,45,364.0,43.0,1.3,13.55,99.0,117.29,76.35
2018,3,17,18,0,251.0,32.0,1.3,12.7,54.0,65.87,33.95
2018,3,17,18,15,138.5,18.5,1.3,12.7,29.0,24.65,0.0
2018,3,17,18,30,26.0,5.0,1.3,12.7,4.0,0.0,0.0
2018,3,17,18,45,13.0,2.5,1.25,12.4,2.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.25,4.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,18,6,15,5.0,3.0,2.2,4.9,3.0,0.0,0.0
2018,3,18,6,30,10.0,6.0,2.3,5.1,6.0,5.66,0.0
2018,3,18,6,45,24.5,22.5,2.35,5.35,24.5,22.98,0.8
2018,3,18,7,0,39.0,39.0,2.4,5.6,43.0,43.99,29.38
2018,3,18,7,15,94.5,59.0,2.45,6.05,77.0,78.16,58.14
2018,3,18,7,30,150.0,79.0,2.5,6.5,111.0,123.41,97.15
2018,3,18,7,45,389.0,79.0,2.6,7.0,192.5,220.14,176.89
2018,3,18,8,0,628.0,79.0,2.7,7.5,274.0,345.48,282.34
2018,3,18,8,15,694.0,80.5,2.7,8.1,332.0,417.23,344.41
2018,3,18,8,30,760.0,82.0,2.7,8.7,390.0,494.06,408.91
2018,3,18,8,45,768.5,89.5,2.7,9.3,434.5,550.87,455.25
2018,3,18,9,0,777.0,97.0,2.7,9.9,479.0,606.69,499.05
2018,3,18,9,15,711.0,126.0,2.65,10.45,501.0,636.16,519.78
2018,3,18,9,30,645.0,155.0,2.6,11.0,523.0,654.62,531.25
2018,3,18,9,45,675.0,155.0,2.6,11.5,564.5,708.87,571.05
2018,3,18,10,0,705.0,155.0,2.6,12.0,606.0,763.16,609.33
2018,3,18,10,15,567.5,214.5,2.55,12.35,590.0,731.49,581.09
2018,3,18,10,30,430.0,274.0,2.5,12.7,574.0,693.63,548.19
2018,3,18,10,45,428.0,284.0,2.45,13.1,592.0,717.41,563.96
2018,3,18,11,0,426.0,294.0,2.4,13.5,610.0,739.23,577.62
2018,3,18,11,15,625.5,225.0,2.3,13.8,702.5,875.3,677.27
2018,3,18,11,30,825.0,156.0,2.2,14.1,795.0,1003.18,761.46
2018,3,18,11,45,908.0,123.0,2.15,14.4,836.0,1050.93,789.78
2018,3,18,12,0,991.0,90.0,2.1,14.7,877.0,1106.92,823.89
2018,3,18,12,15,992.5,89.5,2.05,14.85,880.5,1113.42,825.98
2018,3,18,12,30,994.0,89.0,2.0,15.0,884.0,1115.63,826.05
2018,3,18,12,45,995.0,88.5,1.9,15.2,880.0,1113.01,822.27
2018,3,18,13,0,996.0,88.0,1.8,15.4,876.0,1106.08,815.92
2018,3,18,13,15,993.5,87.5,1.7,15.45,862.5,1091.38,805.22
2018,3,18,13,30,991.0,87.0,1.6,15.5,849.0,1072.53,792.09
2018,3,18,13,45,985.5,86.0,1.55,15.6,827.0,1046.18,774.99
2018,3,18,14,0,980.0,85.0,1.5,15.7,805.0,1016.04,755.59
2018,3,18,14,15,972.0,84.0,1.45,15.65,774.5,980.0,732.79
2018,3,18,14,30,964.0,83.0,1.4,15.6,744.0,940.67,707.8
2018,3,18,14,45,953.0,81.5,1.3,15.55,707.0,895.18,677.83
2018,3,18,15,0,942.0,80.0,1.2,15.5,670.0,847.09,645.94
2018,3,18,15,15,928.0,78.0,1.2,15.35,627.0,793.82,611.75
2018,3,18,15,30,914.0,76.0,1.2,15.2,584.0,738.76,575.69
2018,3,18,15,45,894.5,73.5,1.15,15.0,535.5,678.04,533.21
2018,3,18,16,0,875.0,71.0,1.1,14.8,487.0,616.71,487.63
2018,3,18,16,15,848.5,68.0,1.05,14.3,435.0,553.5,439.41
2018,3,18,16,30,822.0,65.0,1.0,13.8,383.0,487.75,387.34
2018,3,18,16,45,782.0,61.0,0.9,13.3,328.5,416.26,328.47
2018,3,18,17,0,742.0,57.0,0.8,12.8,274.0,348.0,269.98
2018,3,18,17,15,678.0,51.5,0.85,11.8,219.0,274.28,206.59
2018,3,18,17,30,614.0,46.0,0.9,10.8,164.0,207.58,147.63
2018,3,18,17,45,502.5,38.5,1.0,9.8,115.0,137.97,88.76
2018,3,18,18,0,391.0,31.0,1.1,8.8,66.0,82.1,42.09
2018,3,18,18,15,224.0,19.0,1.1,8.8,36.0,29.66,0.0
2018,3,18,18,30,57.0,7.0,1.1,8.8,6.0,0.0,0.0
2018,3,18,18,45,28.5,3.5,1.1,8.05,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.5,0.9,7.05,2.5,0.0,0.0
2018,3,19,6,30,0.0,5.0,1.0,7.3,5.0,4.55,0.0
2018,3,19,6,45,1.0,17.0,1.1,7.5,17.0,15.07,1.23
2018,3,19,7,0,2.0,29.0,1.2,7.7,29.0,25.92,15.97
2018,3,19,7,15,1.0,34.0,1.25,7.95,34.0,30.19,20.44
2018,3,19,7,30,0.0,39.0,1.3,8.2,39.0,34.39,24.44
2018,3,19,7,45,0.0,46.0,1.35,8.5,46.0,40.58,29.96
2018,3,19,8,0,0.0,53.0,1.4,8.8,53.0,46.78,35.35
2018,3,19,8,15,0.0,49.5,1.5,9.2,49.5,43.68,32.53
2018,3,19,8,30,0.0,46.0,1.6,9.6,46.0,40.59,29.7
2018,3,19,8,45,2.5,82.0,1.7,10.0,83.0,74.03,58.31
2018,3,19,9,0,5.0,118.0,1.8,10.4,120.0,108.98,87.66
2018,3,19,9,15,56.0,183.0,1.8,10.85,215.0,213.66,175.26
2018,3,19,9,30,107.0,248.0,1.8,11.3,310.0,320.95,261.76
2018,3,19,9,45,183.5,269.5,1.8,11.7,384.0,419.25,339.28
2018,3,19,10,0,260.0,291.0,1.8,12.1,458.0,525.77,420.54
2018,3,19,10,15,198.0,310.0,1.7,12.55,441.0,490.58,390.01
2018,3,19,10,30,136.0,329.0,1.6,13.0,424.0,463.51,366.33
2018,3,19,10,45,99.0,321.0,1.55,13.4,391.5,410.23,324.15
2018,3,19,11,0,62.0,313.0,1.5,13.8,359.0,369.24,291.05
2018,3,19,11,15,65.0,330.5,1.45,14.3,380.0,392.34,307.89
2018,3,19,11,30,68.0,348.0,1.4,14.8,401.0,415.43,324.13
2018,3,19,11,45,158.0,365.5,1.4,15.3,491.0,542.73,420.01
2018,3,19,12,0,248.0,383.0,1.4,15.8,581.0,672.08,512.53
2018,3,19,12,15,310.0,364.0,1.35,16.15,612.5,715.75,542.54
2018,3,19,12,30,372.0,345.0,1.3,16.5,644.0,758.22,572.04
2018,3,19,12,45,522.5,283.0,1.3,16.85,700.0,859.16,643.46
2018,3,19,13,0,673.0,221.0,1.3,17.2,756.0,945.5,702.02
2018,3,19,13,15,519.0,277.0,1.25,17.4,685.5,837.82,625.43
2018,3,19,13,30,365.0,333.0,1.2,17.6,615.0,722.05,543.32
2018,3,19,13,45,256.0,345.5,1.15,17.8,540.5,623.2,472.45
2018,3,19,14,0,147.0,358.0,1.1,18.0,466.0,512.22,390.99
2018,3,19,14,15,117.5,339.0,1.1,17.95,423.5,460.18,353.91
2018,3,19,14,30,88.0,320.0,1.1,17.9,381.0,395.34,306.26
2018,3,19,14,45,71.5,293.0,1.1,17.9,341.0,349.57,272.45
2018,3,19,15,0,55.0,266.0,1.1,17.9,301.0,305.11,238.96
2018,3,19,15,15,50.0,235.0,1.1,17.8,265.0,266.58,209.98
2018,3,19,15,30,45.0,204.0,1.1,17.7,229.0,228.76,181.03
2018,3,19,15,45,29.5,177.0,1.1,17.6,193.0,188.9,149.67
2018,3,19,16,0,14.0,150.0,1.1,17.5,157.0,144.87,114.44
2018,3,19,16,15,18.0,138.0,1.0,17.0,146.0,135.26,107.25
2018,3,19,16,30,22.0,126.0,0.9,16.5,135.0,129.87,103.25
2018,3,19,16,45,27.0,97.5,0.8,16.0,106.5,102.76,81.03
2018,3,19,17,0,32.0,69.0,0.7,15.5,78.0,75.47,58.14
2018,3,19,17,15,16.0,45.0,0.7,14.9,49.5,45.79,33.14
2018,3,19,17,30,0.0,21.0,0.7,14.3,21.0,18.47,10.13
2018,3,19,17,45,0.0,17.5,0.7,13.75,17.5,15.38,7.3
2018,3,19,18,0,0.0,14.0,0.7,13.2,14.0,12.31,3.94
2018,3,19,18,15,0.0,7.5,0.7,13.2,7.5,6.82,0.0
2018,3,19,18,30,0.0,1.0,0.7,13.2,1.0,0.0,0.0
2018,3,19,18,45,0.0,0.5,0.8,13.05,0.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,20,6,15,24.0,5.0,1.15,10.9,5.5,0.0,0.0
2018,3,20,6,30,48.0,10.0,1.5,10.9,11.0,10.13,0.0
2018,3,20,6,45,56.0,19.5,1.8,10.85,24.0,23.71,6.24
2018,3,20,7,0,64.0,29.0,2.1,10.8,37.0,39.19,24.18
2018,3,20,7,15,73.0,47.5,2.3,10.7,60.5,61.75,44.29
2018,3,20,7,30,82.0,66.0,2.5,10.6,84.0,87.31,67.22
2018,3,20,7,45,41.0,50.5,2.7,10.45,59.5,63.06,48.35
2018,3,20,8,0,0.0,35.0,2.9,10.3,35.0,30.84,21.24
2018,3,20,8,15,0.0,42.5,2.95,10.3,42.5,37.48,26.98
2018,3,20,8,30,0.0,50.0,3.0,10.3,50.0,44.13,32.64
2018,3,20,8,45,0.0,60.5,3.0,10.3,60.5,53.46,40.54
2018,3,20,9,0,0.0,71.0,3.0,10.3,71.0,62.8,48.38
2018,3,20,9,15,0.0,90.0,2.95,10.5,90.0,79.76,62.58
2018,3,20,9,30,0.0,109.0,2.9,10.7,109.0,97.17,77.0
2018,3,20,9,45,0.0,114.5,2.85,10.85,114.5,102.2,80.94
2018,3,20,10,0,0.0,120.0,2.8,11.0,120.0,107.26,84.91
2018,3,20,10,15,0.0,122.0,2.75,11.2,122.0,109.1,86.18
2018,3,20,10,30,0.0,124.0,2.7,11.4,124.0,110.96,87.48
2018,3,20,10,45,0.5,135.5,2.6,11.6,136.0,122.09,96.47
2018,3,20,11,0,1.0,147.0,2.5,11.8,148.0,133.31,105.47
2018,3,20,11,15,3.0,162.0,2.45,12.0,164.5,149.33,118.43
2018,3,20,11,30,5.0,177.0,2.4,12.2,181.0,165.51,131.43
2018,3,20,11,45,5.5,175.5,2.35,12.35,180.0,164.67,130.57
2018,3,20,12,0,6.0,174.0,2.3,12.5,179.0,163.82,129.76
2018,3,20,12,15,6.5,181.0,2.3,12.55,186.5,170.98,135.52
2018,3,20,12,30,7.0,188.0,2.3,12.6,194.0,178.14,141.25
2018,3,20,12,45,6.0,179.5,2.3,12.6,184.5,169.04,133.88
2018,3,20,13,0,5.0,171.0,2.3,12.6,175.0,159.96,126.55
2018,3,20,13,15,2.5,148.5,2.35,12.4,150.5,136.3,107.4
2018,3,20,13,30,0.0,126.0,2.4,12.2,126.0,112.9,88.33
2018,3,20,13,45,0.5,114.0,2.45,12.0,114.5,102.29,79.81
2018,3,20,14,0,1.0,102.0,2.5,11.8,103.0,91.71,71.26
2018,3,20,14,15,4.5,147.5,2.6,11.45,151.0,136.88,109.0
2018,3,20,14,30,8.0,193.0,2.7,11.1,199.0,182.93,147.18
2018,3,20,14,45,6.0,174.5,2.8,10.75,179.0,163.41,131.48
2018,3,20,15,0,4.0,156.0,2.9,10.4,159.0,144.14,115.98
2018,3,20,15,15,4.0,147.0,3.0,10.05,149.5,135.6,109.35
2018,3,20,15,30,4.0,138.0,3.1,9.7,140.0,127.09,102.67
2018,3,20,15,45,2.0,86.0,3.2,9.35,87.0,77.47,61.0
2018,3,20,16,0,0.0,34.0,3.3,9.0,34.0,29.99,20.39
2018,3,20,16,15,0.0,35.5,3.35,8.55,35.5,31.3,21.67
2018,3,20,16,30,0.0,37.0,3.4,8.1,37.0,32.62,22.94
2018,3,20,16,45,9.5,36.0,3.45,7.7,39.0,36.51,26.43
2018,3,20,17,0,19.0,35.0,3.5,7.3,41.0,38.56,28.08
2018,3,20,17,15,166.5,46.0,3.5,6.85,80.0,103.93,81.31
2018,3,20,17,30,314.0,57.0,3.5,6.4,119.0,140.33,105.07
2018,3,20,17,45,247.5,48.5,3.55,5.95,88.0,97.73,67.56
2018,3,20,18,0,181.0,40.0,3.6,5.5,57.0,63.53,37.94
2018,3,20,18,15,98.0,22.5,3.6,5.5,31.0,25.54,0.0
2018,3,20,18,30,15.0,5.0,3.6,5.5,5.0,4.55,0.0
2018,3,20,18,45,7.5,2.5,3.65,4.75,2.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,3.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,3.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,2.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.5,2.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.4,2.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.3,1.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.05,1.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.25,1.3,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.15,1.1,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.05,0.9,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.95,0.7,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.55,0.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.25,-0.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.15,-0.45,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,0.95,-0.55,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,3,21,6,15,0.5,1.5,0.85,-0.45,1.5,0.0,0.0
2018,3,21,6,30,1.0,3.0,0.9,-0.3,3.0,2.75,0.0
2018,3,21,6,45,0.5,8.0,0.9,-0.1,8.0,7.06,0.0
2018,3,21,7,0,0.0,13.0,0.9,0.1,13.0,11.42,4.3
2018,3,21,7,15,0.0,19.5,0.9,0.3,19.5,17.14,9.68
2018,3,21,7,30,0.0,26.0,0.9,0.5,26.0,22.88,14.99
2018,3,21,7,45,0.5,52.5,0.9,0.7,52.5,46.52,36.32
2018,3,21,8,0,1.0,79.0,0.9,0.9,79.0,70.77,57.89
2018,3,21,8,15,1.5,104.0,0.95,1.1,104.5,94.14,78.32
2018,3,21,8,30,2.0,129.0,1.0,1.3,130.0,117.79,98.65
2018,3,21,8,45,72.0,172.5,1.1,1.55,209.0,206.7,175.53
2018,3,21,9,0,142.0,216.0,1.2,1.8,288.0,308.46,260.87
2018,3,21,9,15,153.0,240.5,1.25,2.0,324.5,349.26,293.33
2018,3,21,9,30,164.0,265.0,1.3,2.2,361.0,390.91,326.3
2018,3,21,9,45,138.0,284.0,1.4,2.4,368.5,398.75,331.1
2018,3,21,10,0,112.0,303.0,1.5,2.6,376.0,391.2,323.81
2018,3,21,10,15,137.5,322.5,1.6,2.8,417.0,451.54,371.73
2018,3,21,10,30,163.0,342.0,1.7,3.0,458.0,500.48,409.7
2018,3,21,10,45,125.5,341.5,1.8,3.25,432.5,471.03,384.83
2018,3,21,11,0,88.0,341.0,1.9,3.5,407.0,423.02,345.87
2018,3,21,11,15,99.5,360.0,2.0,3.7,436.5,456.65,372.52
2018,3,21,11,30,111.0,379.0,2.1,3.9,466.0,490.5,398.63
2018,3,21,11,45,149.0,391.0,2.2,4.1,510.0,560.48,453.13
2018,3,21,12,0,187.0,403.0,2.3,4.3,554.0,613.67,494.04
2018,3,21,12,15,248.0,392.5,2.35,4.45,593.5,682.76,547.18
2018,3,21,12,30,309.0,382.0,2.4,4.6,633.0,733.5,586.14
2018,3,21,12,45,299.0,382.0,2.5,4.8,623.5,722.16,577.31
2018,3,21,13,0,289.0,382.0,2.6,5.0,614.0,709.38,567.96
2018,3,21,13,15,320.5,366.0,2.65,5.1,619.5,719.08,576.79
2018,3,21,13,30,352.0,350.0,2.7,5.2,625.0,726.38,583.68
2018,3,21,13,45,311.5,347.5,2.75,5.3,586.0,676.81,546.01
2018,3,21,14,0,271.0,345.0,2.8,5.4,547.0,627.63,508.61
2018,3,21,14,15,188.5,316.5,2.85,5.5,454.5,498.51,408.18
2018,3,21,14,30,106.0,288.0,2.9,5.6,362.0,389.53,320.78
2018,3,21,14,45,54.5,223.0,2.95,5.65,261.0,260.91,216.1
2018,3,21,15,0,3.0,158.0,3.0,5.7,160.0,145.17,118.66
2018,3,21,15,15,1.5,126.0,3.0,5.65,127.0,113.99,92.68
2018,3,21,15,30,0.0,94.0,3.0,5.6,94.0,83.39,66.72
2018,3,21,15,45,10.0,121.0,3.0,5.5,126.0,114.99,94.44
2018,3,21,16,0,20.0,148.0,3.0,5.4,158.0,146.31,121.71
2018,3,21,16,15,60.0,142.5,2.9,5.2,167.5,167.68,140.82
2018,3,21,16,30,100.0,137.0,2.8,5.0,177.0,185.37,156.16
2018,3,21,16,45,58.5,96.5,2.75,4.8,119.0,115.09,95.33
2018,3,21,17,0,17.0,56.0,2.7,4.6,61.0,57.3,44.95
2018,3,21,17,15,33.5,65.0,2.75,4.25,72.5,70.15,55.68
2018,3,21,17,30,50.0,74.0,2.8,3.9,84.0,81.45,64.24
2018,3,21,17,45,31.0,49.0,2.8,3.6,54.5,50.82,37.19
2018,3,21,18,0,12.0,24.0,2.8,3.3,25.0,23.08,12.81
2018,3,21,18,15,9.0,13.0,2.8,3.3,13.5,12.12,0.0
2018,3,21,18,30,6.0,2.0,2.8,3.3,2.0,1.82,0.0
2018,3,21,18,45,3.0,1.0,2.9,2.85,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,2.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.95,2.25,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.75,1.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.6,0.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.5,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.45,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.3,0.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.15,0.3,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.1,0.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.05,0.1,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.95,-0.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.8,-0.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.75,-0.4,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.65,-0.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.5,-1.8,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.45,-2.1,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,6,15,70.0,8.0,1.65,-1.45,10.0,0.0,0.0
2018,3,22,6,30,140.0,16.0,1.9,-0.8,20.0,17.87,0.0
2018,3,22,6,45,301.0,27.5,2.15,-0.1,59.5,55.5,24.17
2018,3,22,7,0,462.0,39.0,2.4,0.6,99.0,114.09,72.07
2018,3,22,7,15,553.5,46.5,2.5,1.1,151.5,173.78,124.56
2018,3,22,7,30,645.0,54.0,2.6,1.6,204.0,244.77,189.32
2018,3,22,7,45,637.0,66.0,2.75,2.15,245.0,296.98,240.91
2018,3,22,8,0,629.0,78.0,2.9,2.7,286.0,347.38,289.11
2018,3,22,8,15,438.0,123.5,2.9,3.15,280.0,340.36,287.61
2018,3,22,8,30,247.0,169.0,2.9,3.6,274.0,305.93,259.58
2018,3,22,8,45,203.5,196.0,2.95,4.05,289.5,315.1,267.06
2018,3,22,9,0,160.0,223.0,3.0,4.5,305.0,326.87,275.64
2018,3,22,9,15,164.5,244.5,3.0,4.9,335.5,360.98,302.95
2018,3,22,9,30,169.0,266.0,3.0,5.3,366.0,395.24,329.8
2018,3,22,9,45,258.5,272.5,3.0,5.75,437.0,491.77,407.84
2018,3,22,10,0,348.0,279.0,3.0,6.2,508.0,583.77,480.14
2018,3,22,10,15,544.0,225.5,2.95,6.55,604.5,723.31,589.61
2018,3,22,10,30,740.0,172.0,2.9,6.9,701.0,867.54,696.28
2018,3,22,10,45,861.0,133.5,2.9,7.25,771.0,955.42,756.16
2018,3,22,11,0,982.0,95.0,2.9,7.6,841.0,1041.22,813.51
2018,3,22,11,15,983.5,96.0,2.9,7.95,859.0,1065.6,827.52
2018,3,22,11,30,985.0,97.0,2.9,8.3,877.0,1085.97,839.44
2018,3,22,11,45,987.5,97.0,2.9,8.6,888.5,1102.11,848.74
2018,3,22,12,0,990.0,97.0,2.9,8.9,900.0,1114.08,855.36
2018,3,22,12,15,990.0,97.5,2.9,9.1,903.0,1119.84,858.28
2018,3,22,12,30,990.0,98.0,2.9,9.3,906.0,1121.31,858.54
2018,3,22,12,45,988.0,98.5,2.95,9.5,900.5,1116.46,855.33
2018,3,22,13,0,986.0,99.0,3.0,9.7,895.0,1107.36,849.46
2018,3,22,13,15,981.0,99.0,3.05,9.8,880.0,1090.53,838.84
2018,3,22,13,30,976.0,99.0,3.1,9.9,865.0,1069.67,825.62
2018,3,22,13,45,967.5,98.5,3.1,10.0,840.5,1041.02,806.64
2018,3,22,14,0,959.0,98.0,3.1,10.1,816.0,1008.77,785.25
2018,3,22,14,15,950.0,97.0,3.15,10.05,785.5,972.14,761.6
2018,3,22,14,30,941.0,96.0,3.2,10.0,755.0,932.35,735.54
2018,3,22,14,45,929.0,94.5,3.25,9.95,717.5,886.6,704.92
2018,3,22,15,0,917.0,93.0,3.3,9.9,680.0,838.39,672.14
2018,3,22,15,15,901.5,91.0,3.25,9.7,636.5,784.84,634.72
2018,3,22,15,30,886.0,89.0,3.2,9.5,593.0,734.44,599.16
2018,3,22,15,45,865.0,86.0,3.15,9.35,544.0,672.68,552.14
2018,3,22,16,0,844.0,83.0,3.1,9.2,495.0,610.56,503.12
2018,3,22,16,15,798.0,81.5,2.9,8.8,438.0,536.3,442.83
2018,3,22,16,30,752.0,80.0,2.7,8.4,381.0,465.09,383.26
2018,3,22,16,45,701.5,76.0,2.5,8.0,325.5,393.52,321.65
2018,3,22,17,0,651.0,72.0,2.3,7.6,270.0,325.94,261.68
2018,3,22,17,15,507.0,68.0,2.05,6.75,204.0,234.47,183.13
2018,3,22,17,30,363.0,64.0,1.8,5.9,138.0,158.04,118.12
2018,3,22,17,45,318.0,49.0,1.6,5.05,100.0,109.77,75.01
2018,3,22,18,0,273.0,34.0,1.4,4.2,62.0,68.51,39.14
2018,3,22,18,15,171.5,21.5,1.4,4.2,35.5,28.48,0.0
2018,3,22,18,30,70.0,9.0,1.4,4.2,9.0,8.19,0.0
2018,3,22,18,45,35.0,4.5,1.4,3.55,4.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.15,0.55,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.05,-0.2,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,0.9,-1.35,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,0.95,-3.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.0,-3.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,0.95,-3.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,3,23,6,15,63.0,8.5,1.1,-2.2,10.5,0.0,0.0
2018,3,23,6,30,126.0,17.0,1.3,-1.3,21.0,18.59,0.0
2018,3,23,6,45,277.0,30.5,1.45,-0.4,61.5,56.82,27.67
2018,3,23,7,0,428.0,44.0,1.6,0.5,102.0,114.05,73.84
2018,3,23,7,15,520.0,52.5,1.75,1.35,154.0,172.93,125.11
2018,3,23,7,30,612.0,61.0,1.9,2.2,206.0,243.19,188.37
2018,3,23,7,45,670.5,67.0,2.0,3.05,262.0,310.26,250.06
2018,3,23,8,0,729.0,73.0,2.1,3.9,318.0,383.56,315.63
2018,3,23,8,15,768.5,77.5,2.15,4.5,373.5,451.63,375.31
2018,3,23,8,30,808.0,82.0,2.2,5.1,429.0,523.16,435.59
2018,3,23,8,45,836.0,85.0,2.2,5.7,481.5,588.99,488.94
2018,3,23,9,0,864.0,88.0,2.2,6.3,534.0,655.68,540.91
2018,3,23,9,15,885.5,90.0,2.15,6.8,582.5,717.27,587.0
2018,3,23,9,30,907.0,92.0,2.1,7.3,631.0,773.15,625.6
2018,3,23,9,45,923.5,93.5,2.0,7.75,674.5,828.13,661.7
2018,3,23,10,0,940.0,95.0,1.9,8.2,718.0,881.39,695.57
2018,3,23,10,15,951.0,96.5,1.9,8.6,754.0,927.9,725.18
2018,3,23,10,30,962.0,98.0,1.9,9.0,790.0,971.69,752.54
2018,3,23,10,45,970.5,98.5,1.9,9.4,818.5,1009.08,775.23
2018,3,23,11,0,979.0,99.0,1.9,9.8,847.0,1043.1,795.51
2018,3,23,11,15,981.0,99.5,2.0,10.1,865.0,1067.27,810.93
2018,3,23,11,30,983.0,100.0,2.1,10.4,883.0,1087.44,823.88
2018,3,23,11,45,985.5,100.0,2.15,10.65,894.0,1103.47,833.65
2018,3,23,12,0,988.0,100.0,2.2,10.9,905.0,1115.34,840.86
2018,3,23,12,15,986.5,101.5,2.25,11.1,907.5,1120.59,844.06
2018,3,23,12,30,985.0,103.0,2.3,11.3,910.0,1121.55,844.68
2018,3,23,12,45,981.5,104.0,2.35,11.5,904.0,1115.66,841.0
2018,3,23,13,0,978.0,105.0,2.4,11.7,898.0,1105.56,834.75
2018,3,23,13,15,974.5,104.5,2.45,11.8,883.5,1089.67,825.14
2018,3,23,13,30,971.0,104.0,2.5,11.9,869.0,1069.75,812.97
2018,3,23,13,45,898.0,128.0,2.55,11.95,821.0,1005.95,771.29
2018,3,23,14,0,825.0,152.0,2.6,12.0,773.0,951.2,735.59
2018,3,23,14,15,830.0,141.0,2.65,12.0,745.5,919.59,715.6
2018,3,23,14,30,835.0,130.0,2.7,12.0,718.0,884.3,692.63
2018,3,23,14,45,692.0,161.5,2.7,11.95,632.0,771.85,613.41
2018,3,23,15,0,549.0,193.0,2.7,11.9,546.0,655.84,526.92
2018,3,23,15,15,719.0,140.5,2.7,11.75,571.5,708.74,571.04
2018,3,23,15,30,889.0,88.0,2.7,11.6,597.0,729.72,588.93
2018,3,23,15,45,813.5,97.0,2.7,11.45,533.0,649.82,527.88
2018,3,23,16,0,738.0,106.0,2.7,11.3,469.0,571.54,466.73
2018,3,23,16,15,733.0,94.5,2.45,10.8,422.5,514.36,420.79
2018,3,23,16,30,728.0,83.0,2.2,10.3,376.0,456.08,372.16
2018,3,23,16,45,725.5,73.5,1.95,9.85,331.0,400.13,323.37
2018,3,23,17,0,723.0,64.0,1.7,9.4,286.0,343.08,271.67
2018,3,23,17,15,665.5,57.5,1.55,8.3,231.5,271.77,208.38
2018,3,23,17,30,608.0,51.0,1.4,7.2,177.0,206.69,149.5
2018,3,23,17,45,508.5,42.5,1.25,6.15,127.0,138.81,90.95
2018,3,23,18,0,409.0,34.0,1.1,5.1,77.0,83.53,45.83
2018,3,23,18,15,247.0,22.0,1.1,5.1,43.5,33.29,0.0
2018,3,23,18,30,85.0,10.0,1.1,5.1,10.0,9.1,0.0
2018,3,23,18,45,42.5,5.0,1.1,4.4,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.05,2.3,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.15,-1.7,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,-1.85,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,24,6,15,7.0,6.0,1.25,-0.8,6.5,0.0,0.0
2018,3,24,6,30,14.0,12.0,1.3,-0.4,13.0,11.28,0.0
2018,3,24,6,45,21.0,30.5,1.4,0.0,33.0,29.58,17.04
2018,3,24,7,0,28.0,49.0,1.5,0.4,53.0,49.33,36.26
2018,3,24,7,15,62.5,67.0,1.45,1.05,80.5,78.32,61.36
2018,3,24,7,30,97.0,85.0,1.4,1.7,108.0,110.08,89.28
2018,3,24,7,45,100.5,108.5,1.4,2.3,137.5,141.0,117.21
2018,3,24,8,0,104.0,132.0,1.4,2.9,167.0,172.47,144.92
2018,3,24,8,15,146.0,151.5,1.4,3.7,210.0,218.41,184.06
2018,3,24,8,30,188.0,171.0,1.4,4.5,253.0,269.18,226.57
2018,3,24,8,45,227.5,190.0,1.4,5.3,300.5,330.94,277.05
2018,3,24,9,0,267.0,209.0,1.4,6.1,348.0,389.09,323.31
2018,3,24,9,15,261.0,236.0,1.25,6.6,382.0,427.93,352.09
2018,3,24,9,30,255.0,263.0,1.1,7.1,416.0,465.63,379.05
2018,3,24,9,45,208.0,287.0,0.95,7.6,417.0,455.02,367.51
2018,3,24,10,0,161.0,311.0,0.8,8.1,418.0,451.17,361.18
2018,3,24,10,15,153.0,328.5,0.75,8.4,434.5,469.68,373.59
2018,3,24,10,30,145.0,346.0,0.7,8.7,451.0,487.16,384.81
2018,3,24,10,45,115.0,333.5,0.65,9.0,418.5,451.17,355.82
2018,3,24,11,0,85.0,321.0,0.6,9.3,386.0,397.37,313.92
2018,3,24,11,15,49.5,276.0,0.6,9.2,314.0,317.67,252.36
2018,3,24,11,30,14.0,231.0,0.6,9.1,242.0,225.65,179.55
2018,3,24,11,45,7.5,162.5,0.55,9.0,168.5,154.31,122.63
2018,3,24,12,0,1.0,94.0,0.5,8.9,95.0,84.68,65.55
2018,3,24,12,15,0.5,106.5,0.45,8.45,107.0,95.58,74.86
2018,3,24,12,30,0.0,119.0,0.4,8.0,119.0,106.53,83.97
2018,3,24,12,45,0.0,99.0,0.35,7.55,99.0,88.23,68.89
2018,3,24,13,0,0.0,79.0,0.3,7.1,79.0,70.2,54.01
2018,3,24,13,15,0.0,83.5,0.3,6.75,83.5,74.2,57.54
2018,3,24,13,30,0.0,88.0,0.3,6.4,88.0,78.19,61.01
2018,3,24,13,45,0.0,80.0,0.35,6.0,80.0,71.04,55.13
2018,3,24,14,0,0.0,72.0,0.4,5.6,72.0,63.89,49.24
2018,3,24,14,15,0.0,75.5,0.4,5.35,75.5,66.98,52.02
2018,3,24,14,30,0.0,79.0,0.4,5.1,79.0,70.07,54.79
2018,3,24,14,45,0.0,70.5,0.45,4.8,70.5,62.48,48.47
2018,3,24,15,0,0.0,62.0,0.5,4.5,62.0,54.9,42.13
2018,3,24,15,15,0.0,58.5,0.6,4.3,58.5,51.76,39.58
2018,3,24,15,30,0.0,55.0,0.7,4.1,55.0,48.63,37.01
2018,3,24,15,45,0.0,43.5,0.85,3.9,43.5,38.42,28.22
2018,3,24,16,0,0.0,32.0,1.0,3.7,32.0,28.23,19.36
2018,3,24,16,15,0.0,29.5,1.05,3.55,29.5,26.0,17.49
2018,3,24,16,30,0.0,27.0,1.1,3.4,27.0,23.78,15.59
2018,3,24,16,45,3.0,33.0,1.2,3.25,34.0,30.36,21.52
2018,3,24,17,0,6.0,39.0,1.3,3.1,41.0,36.59,27.04
2018,3,24,17,15,8.5,41.0,1.35,2.8,43.0,38.76,28.83
2018,3,24,17,30,11.0,43.0,1.4,2.5,45.0,41.6,31.0
2018,3,24,17,45,6.5,30.0,1.5,2.25,31.0,27.59,18.35
2018,3,24,18,0,2.0,17.0,1.6,2.0,17.0,15.18,7.09
2018,3,24,18,15,2.0,10.0,1.6,2.0,10.0,8.88,0.0
2018,3,24,18,30,2.0,3.0,1.6,2.0,3.0,2.73,0.0
2018,3,24,18,45,1.0,1.5,1.6,1.6,1.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.65,0.35,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.7,0.25,0.0,0.0,0.0
