Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,1,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,4,4,5,45,1.5,1.0,3.45,16.7,1.0,0.0,0.0
2018,4,4,6,0,3.0,2.0,3.4,16.7,2.0,0.0,0.0
2018,4,4,6,15,1.5,8.0,3.35,16.8,8.0,7.28,0.0
2018,4,4,6,30,0.0,14.0,3.3,16.9,14.0,12.31,3.67
2018,4,4,6,45,6.5,32.5,3.25,17.0,34.0,29.36,18.37
2018,4,4,7,0,13.0,51.0,3.2,17.1,54.0,48.07,34.24
2018,4,4,7,15,25.5,73.0,3.15,17.25,80.0,72.13,54.4
2018,4,4,7,30,38.0,95.0,3.1,17.4,106.0,98.09,76.17
2018,4,4,7,45,43.5,98.5,3.05,17.55,113.5,105.86,82.82
2018,4,4,8,0,49.0,102.0,3.0,17.7,121.0,114.2,89.88
2018,4,4,8,15,221.0,138.5,3.1,17.65,243.5,246.06,197.99
2018,4,4,8,30,393.0,175.0,3.2,17.6,366.0,396.88,318.92
2018,4,4,8,45,283.0,208.5,3.3,17.5,353.5,380.48,305.46
2018,4,4,9,0,173.0,242.0,3.4,17.4,341.0,350.77,280.86
2018,4,4,9,15,157.0,268.0,3.6,17.15,363.0,375.48,300.0
2018,4,4,9,30,141.0,294.0,3.8,16.9,385.0,398.42,317.3
2018,4,4,9,45,207.5,310.5,3.95,16.7,454.0,474.7,377.46
2018,4,4,10,0,274.0,327.0,4.1,16.5,523.0,568.22,449.41
2018,4,4,10,15,268.5,342.5,4.1,16.45,541.5,591.31,465.54
2018,4,4,10,30,263.0,358.0,4.1,16.4,560.0,613.03,480.85
2018,4,4,10,45,236.0,377.0,4.15,16.35,563.0,602.83,472.14
2018,4,4,11,0,209.0,396.0,4.2,16.3,566.0,604.01,471.82
2018,4,4,11,15,247.5,395.5,4.2,16.2,601.0,661.44,514.91
2018,4,4,11,30,286.0,395.0,4.2,16.1,636.0,704.18,546.84
2018,4,4,11,45,281.0,397.0,4.15,15.95,636.0,705.77,547.52
2018,4,4,12,0,276.0,399.0,4.1,15.8,636.0,705.79,547.36
2018,4,4,12,15,214.5,411.0,4.1,15.75,595.5,641.23,498.49
2018,4,4,12,30,153.0,423.0,4.1,15.7,555.0,591.7,460.21
2018,4,4,12,45,194.0,421.5,4.15,15.6,587.5,630.48,490.83
2018,4,4,13,0,235.0,420.0,4.2,15.5,620.0,667.69,519.7
2018,4,4,13,15,262.5,407.0,4.15,15.45,627.0,693.11,539.04
2018,4,4,13,30,290.0,394.0,4.1,15.4,634.0,700.35,545.41
2018,4,4,13,45,259.0,386.5,4.1,15.35,596.5,655.56,512.28
2018,4,4,14,0,228.0,379.0,4.1,15.3,559.0,596.76,468.9
2018,4,4,14,15,208.0,365.5,4.05,15.35,525.0,557.11,439.36
2018,4,4,14,30,188.0,352.0,4.0,15.4,491.0,517.93,409.83
2018,4,4,14,45,207.5,332.0,4.0,15.4,478.5,505.23,401.57
2018,4,4,15,0,227.0,312.0,4.0,15.4,466.0,490.42,391.44
2018,4,4,15,15,244.5,288.5,3.95,15.25,445.0,478.87,383.65
2018,4,4,15,30,262.0,265.0,3.9,15.1,424.0,453.72,365.24
2018,4,4,15,45,325.0,224.0,3.85,14.95,405.5,437.79,354.53
2018,4,4,16,0,388.0,183.0,3.8,14.8,387.0,423.66,344.23
2018,4,4,16,15,475.5,150.5,3.7,14.35,375.5,414.38,337.05
2018,4,4,16,30,563.0,118.0,3.6,13.9,364.0,398.48,322.82
2018,4,4,16,45,578.0,100.5,3.45,13.5,325.0,351.62,282.01
2018,4,4,17,0,593.0,83.0,3.3,13.1,286.0,302.0,237.25
2018,4,4,17,15,585.5,74.0,3.1,12.35,245.5,251.49,190.79
2018,4,4,17,30,578.0,65.0,2.9,11.6,205.0,201.22,143.77
2018,4,4,17,45,497.0,55.5,2.7,10.9,154.5,138.79,90.58
2018,4,4,18,0,416.0,46.0,2.5,10.2,104.0,86.61,49.81
2018,4,4,18,15,271.5,32.5,2.5,10.2,64.0,39.09,18.55
2018,4,4,18,30,127.0,19.0,2.5,10.2,24.0,17.28,0.0
2018,4,4,18,45,63.5,9.5,2.55,9.3,12.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.2,4.65,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,2.0,4.15,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.95,0.3,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,4,5,5,45,17.0,3.0,0.8,0.1,3.0,0.0,0.0
2018,4,5,6,0,34.0,6.0,0.8,0.3,6.0,5.46,0.0
2018,4,5,6,15,162.5,21.5,1.05,1.0,35.5,17.12,0.0
2018,4,5,6,30,291.0,37.0,1.3,1.7,65.0,46.42,24.86
2018,4,5,6,45,400.5,48.5,1.5,2.45,113.0,90.61,55.43
2018,4,5,7,0,510.0,60.0,1.7,3.2,161.0,149.15,102.03
2018,4,5,7,15,577.0,68.0,1.7,3.7,215.5,208.25,154.53
2018,4,5,7,30,644.0,76.0,1.7,4.2,270.0,275.35,215.08
2018,4,5,7,45,685.0,83.0,1.7,4.65,324.5,339.64,273.42
2018,4,5,8,0,726.0,90.0,1.7,5.1,379.0,407.89,333.44
2018,4,5,8,15,692.0,105.5,1.6,5.65,411.5,452.14,371.98
2018,4,5,8,30,658.0,121.0,1.5,6.2,444.0,491.08,404.12
2018,4,5,8,45,638.5,139.5,1.4,6.75,479.0,536.36,439.24
2018,4,5,9,0,619.0,158.0,1.3,7.3,514.0,577.91,469.72
2018,4,5,9,15,700.5,149.0,1.25,7.8,582.0,658.61,530.01
2018,4,5,9,30,782.0,140.0,1.2,8.3,650.0,744.26,591.35
2018,4,5,9,45,834.0,132.5,1.15,8.8,706.0,809.84,634.41
2018,4,5,10,0,886.0,125.0,1.1,9.3,762.0,879.41,678.58
2018,4,5,10,15,896.0,127.0,1.1,9.8,796.0,923.37,704.97
2018,4,5,10,30,906.0,129.0,1.1,10.3,830.0,955.93,723.71
2018,4,5,10,45,912.0,131.0,1.1,10.75,856.5,989.87,743.47
2018,4,5,11,0,918.0,133.0,1.1,11.2,883.0,1020.49,760.85
2018,4,5,11,15,922.5,134.5,1.15,11.6,902.0,1045.67,775.82
2018,4,5,11,30,927.0,136.0,1.2,12.0,921.0,1067.16,788.52
2018,4,5,11,45,928.5,137.0,1.25,12.4,931.0,1081.36,796.68
2018,4,5,12,0,930.0,138.0,1.3,12.8,941.0,1091.62,802.55
2018,4,5,12,15,930.0,137.0,1.3,13.1,941.5,1094.34,803.09
2018,4,5,12,30,930.0,136.0,1.3,13.4,942.0,1093.04,801.35
2018,4,5,12,45,930.0,134.5,1.35,13.7,935.5,1087.22,797.94
2018,4,5,13,0,930.0,133.0,1.4,14.0,929.0,1077.39,792.15
2018,4,5,13,15,839.0,173.0,1.45,14.2,882.0,1028.5,761.66
2018,4,5,13,30,748.0,213.0,1.5,14.4,835.0,974.24,727.72
2018,4,5,13,45,742.5,208.0,1.5,14.55,811.5,946.49,710.37
2018,4,5,14,0,737.0,203.0,1.5,14.7,788.0,915.82,690.68
2018,4,5,14,15,761.0,184.5,1.55,14.8,769.0,894.69,678.21
2018,4,5,14,30,785.0,166.0,1.6,14.9,750.0,868.92,662.4
2018,4,5,14,45,825.0,143.0,1.6,14.95,730.5,843.21,646.16
2018,4,5,15,0,865.0,120.0,1.6,15.0,711.0,816.08,628.89
2018,4,5,15,15,848.0,117.5,1.6,14.95,667.0,761.94,592.74
2018,4,5,15,30,831.0,115.0,1.6,14.9,623.0,706.57,553.9
2018,4,5,15,45,807.0,112.0,1.55,14.8,573.5,645.28,508.82
2018,4,5,16,0,783.0,109.0,1.5,14.7,524.0,585.14,463.27
2018,4,5,16,15,748.5,105.5,1.4,14.4,470.0,518.17,411.17
2018,4,5,16,30,714.0,102.0,1.3,14.1,416.0,453.26,359.03
2018,4,5,16,45,662.0,97.5,1.2,13.8,359.5,382.51,300.85
2018,4,5,17,0,610.0,93.0,1.1,13.5,303.0,316.71,245.12
2018,4,5,17,15,545.5,84.5,1.1,12.5,248.5,248.82,187.67
2018,4,5,17,30,481.0,76.0,1.1,11.5,194.0,188.39,135.81
2018,4,5,17,45,392.0,64.5,1.1,10.55,145.0,127.08,85.19
2018,4,5,18,0,303.0,53.0,1.1,9.6,96.0,79.35,48.65
2018,4,5,18,15,184.5,35.0,1.1,9.6,58.0,36.35,18.81
2018,4,5,18,30,66.0,17.0,1.1,9.6,20.0,15.46,0.0
2018,4,5,18,45,33.0,8.5,1.2,8.8,10.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,6,5,45,9.5,2.5,1.5,3.6,2.5,0.0,0.0
2018,4,6,6,0,19.0,5.0,1.6,3.9,5.0,4.55,0.0
2018,4,6,6,15,107.0,21.5,1.75,4.55,31.5,17.02,0.0
2018,4,6,6,30,195.0,38.0,1.9,5.2,58.0,41.73,23.45
2018,4,6,6,45,285.0,54.0,2.05,5.9,102.0,81.68,52.21
2018,4,6,7,0,375.0,70.0,2.2,6.6,146.0,133.34,93.42
2018,4,6,7,15,455.0,80.5,2.3,7.5,200.0,189.0,141.02
2018,4,6,7,30,535.0,91.0,2.4,8.4,254.0,257.28,200.44
2018,4,6,7,45,579.5,99.5,2.55,9.3,307.0,317.77,254.01
2018,4,6,8,0,624.0,108.0,2.7,10.2,360.0,382.82,310.12
2018,4,6,8,15,655.5,116.0,2.9,11.05,412.0,445.27,362.77
2018,4,6,8,30,687.0,124.0,3.1,11.9,464.0,510.01,415.54
2018,4,6,8,45,701.0,132.0,3.25,12.8,509.5,566.23,459.78
2018,4,6,9,0,715.0,140.0,3.4,13.7,555.0,622.15,502.35
2018,4,6,9,15,726.0,147.0,3.5,14.3,596.5,674.37,541.25
2018,4,6,9,30,737.0,154.0,3.6,14.9,638.0,725.44,578.28
2018,4,6,9,45,663.0,190.5,3.7,15.55,645.5,738.22,584.5
2018,4,6,10,0,589.0,227.0,3.8,16.2,653.0,737.53,580.81
2018,4,6,10,15,532.5,263.0,3.8,16.6,661.0,749.06,586.15
2018,4,6,10,30,476.0,299.0,3.8,17.0,669.0,754.42,586.75
2018,4,6,10,45,543.0,281.0,3.85,17.4,716.0,813.97,629.91
2018,4,6,11,0,610.0,263.0,3.9,17.8,763.0,877.68,674.87
2018,4,6,11,15,645.0,253.5,3.9,18.05,792.5,916.77,701.45
2018,4,6,11,30,680.0,244.0,3.9,18.3,822.0,953.89,726.6
2018,4,6,11,45,696.0,239.0,3.95,18.55,836.5,974.24,739.51
2018,4,6,12,0,712.0,234.0,4.0,18.8,851.0,991.56,750.53
2018,4,6,12,15,703.0,239.5,3.95,18.9,850.0,991.16,749.39
2018,4,6,12,30,694.0,245.0,3.9,19.0,849.0,987.35,746.21
2018,4,6,12,45,610.5,282.5,3.85,19.05,811.0,936.7,709.31
2018,4,6,13,0,527.0,320.0,3.8,19.1,773.0,883.17,670.12
2018,4,6,13,15,423.5,353.0,3.8,19.0,713.0,806.48,614.6
2018,4,6,13,30,320.0,386.0,3.8,18.9,653.0,718.92,550.67
2018,4,6,13,45,294.0,380.5,3.75,18.8,621.0,680.35,523.33
2018,4,6,14,0,268.0,375.0,3.7,18.7,589.0,641.65,495.38
2018,4,6,14,15,194.0,353.5,3.7,18.65,505.5,530.49,412.88
2018,4,6,14,30,120.0,332.0,3.7,18.6,422.0,437.4,342.07
2018,4,6,14,45,173.5,314.0,3.65,18.5,437.0,457.23,359.66
2018,4,6,15,0,227.0,296.0,3.6,18.4,452.0,472.42,373.05
2018,4,6,15,15,149.5,273.0,3.5,18.25,373.0,381.1,301.95
2018,4,6,15,30,72.0,250.0,3.4,18.1,294.0,287.25,227.92
2018,4,6,15,45,297.0,205.5,3.3,17.9,366.5,399.48,320.6
2018,4,6,16,0,522.0,161.0,3.2,17.7,439.0,478.48,383.27
2018,4,6,16,15,536.0,147.0,2.95,17.4,408.0,440.97,352.49
2018,4,6,16,30,550.0,133.0,2.7,17.1,377.0,400.77,319.0
2018,4,6,16,45,473.0,124.5,2.5,16.75,315.5,325.57,257.4
2018,4,6,17,0,396.0,116.0,2.3,16.4,254.0,258.77,201.9
2018,4,6,17,15,276.5,103.0,2.05,15.85,191.5,180.39,137.97
2018,4,6,17,30,157.0,90.0,1.8,15.3,129.0,121.64,91.22
2018,4,6,17,45,101.0,67.5,1.5,14.7,90.5,78.27,56.08
2018,4,6,18,0,45.0,45.0,1.2,14.1,52.0,44.9,30.04
2018,4,6,18,15,27.0,28.0,1.2,14.1,31.5,25.39,13.5
2018,4,6,18,30,9.0,11.0,1.2,14.1,11.0,10.01,0.0
2018,4,6,18,45,4.5,5.5,1.3,13.75,5.5,5.0,0.0
2018,4,6,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.5,0.6,10.2,1.5,0.0,0.0
2018,4,7,6,0,1.0,3.0,0.5,10.2,3.0,2.73,0.0
2018,4,7,6,15,0.5,8.5,0.6,10.25,8.5,7.46,0.0
2018,4,7,6,30,0.0,14.0,0.7,10.3,14.0,12.3,4.41
2018,4,7,6,45,0.0,21.5,0.8,10.4,21.5,18.91,10.55
2018,4,7,7,0,0.0,29.0,0.9,10.5,29.0,25.53,16.52
2018,4,7,7,15,0.0,27.0,1.05,10.5,27.0,23.76,15.1
2018,4,7,7,30,0.0,25.0,1.2,10.5,25.0,22.0,13.59
2018,4,7,7,45,0.0,28.0,1.4,10.5,28.0,24.66,15.87
2018,4,7,8,0,0.0,31.0,1.6,10.5,31.0,27.32,18.12
2018,4,7,8,15,0.0,48.0,1.75,10.45,48.0,42.37,31.03
2018,4,7,8,30,0.0,65.0,1.9,10.4,65.0,57.47,43.84
2018,4,7,8,45,0.0,65.5,2.05,10.35,65.5,57.94,44.07
2018,4,7,9,0,0.0,66.0,2.2,10.3,66.0,58.41,44.32
2018,4,7,9,15,0.0,59.5,2.3,10.2,59.5,52.66,39.32
2018,4,7,9,30,0.0,53.0,2.4,10.1,53.0,46.91,34.36
2018,4,7,9,45,0.0,53.5,2.45,10.05,53.5,47.38,34.67
2018,4,7,10,0,0.0,54.0,2.5,10.0,54.0,47.85,34.99
2018,4,7,10,15,0.0,57.5,2.55,9.9,57.5,50.99,37.57
2018,4,7,10,30,0.0,61.0,2.6,9.8,61.0,54.13,40.16
2018,4,7,10,45,0.0,66.0,2.65,9.7,66.0,58.6,43.87
2018,4,7,11,0,0.0,71.0,2.7,9.6,71.0,63.08,47.58
2018,4,7,11,15,0.0,73.0,2.75,9.5,73.0,64.89,49.06
2018,4,7,11,30,0.0,75.0,2.8,9.4,75.0,66.69,50.55
2018,4,7,11,45,0.0,77.0,2.85,9.3,77.0,68.49,52.04
2018,4,7,12,0,0.0,79.0,2.9,9.2,79.0,70.29,53.54
2018,4,7,12,15,0.0,87.5,2.95,9.1,87.5,77.94,59.94
2018,4,7,12,30,0.0,96.0,3.0,9.0,96.0,85.64,66.38
2018,4,7,12,45,0.5,103.5,3.05,8.9,104.0,92.93,72.51
2018,4,7,13,0,1.0,111.0,3.1,8.8,112.0,100.21,78.65
2018,4,7,13,15,0.5,116.5,3.1,8.6,117.0,104.68,82.43
2018,4,7,13,30,0.0,122.0,3.1,8.4,122.0,109.15,86.26
2018,4,7,13,45,0.0,100.5,3.1,8.25,100.5,89.54,70.02
2018,4,7,14,0,0.0,79.0,3.1,8.1,79.0,70.18,53.9
2018,4,7,14,15,0.0,78.0,3.05,7.95,78.0,69.26,53.25
2018,4,7,14,30,0.0,77.0,3.0,7.8,77.0,68.33,52.6
2018,4,7,14,45,0.0,70.0,2.95,7.6,70.0,62.07,47.43
2018,4,7,15,0,0.0,63.0,2.9,7.4,63.0,55.82,42.26
2018,4,7,15,15,0.0,67.5,2.95,7.2,67.5,59.79,45.8
2018,4,7,15,30,0.0,72.0,3.0,7.0,72.0,63.76,49.38
2018,4,7,15,45,0.0,65.5,3.0,6.75,65.5,57.96,44.58
2018,4,7,16,0,0.0,59.0,3.0,6.5,59.0,52.16,39.77
2018,4,7,16,15,0.0,48.5,3.05,6.25,48.5,42.83,31.84
2018,4,7,16,30,0.0,38.0,3.1,6.0,38.0,33.52,23.84
2018,4,7,16,45,0.0,31.5,3.15,5.75,31.5,27.76,18.89
2018,4,7,17,0,0.0,25.0,3.2,5.5,25.0,22.01,13.88
2018,4,7,17,15,0.0,18.5,3.15,5.25,18.5,16.27,8.82
2018,4,7,17,30,0.0,12.0,3.1,5.0,12.0,10.54,3.71
2018,4,7,17,45,0.0,10.0,3.1,4.7,10.0,8.78,2.1
2018,4,7,18,0,0.0,8.0,3.1,4.4,8.0,7.02,0.44
2018,4,7,18,15,0.0,5.5,3.1,4.4,5.5,4.82,0.0
2018,4,7,18,30,0.0,3.0,3.1,4.4,3.0,2.63,0.0
2018,4,7,18,45,0.0,1.5,3.1,4.0,1.5,1.36,0.0
2018,4,7,19,0,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.1,3.4,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.1,3.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.1,3.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.1,2.3,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.75,1.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.6,1.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.45,1.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.35,1.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.25,1.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.1,0.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.05,0.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.6,-0.65,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,4,8,5,45,26.0,4.5,1.5,-1.7,5.0,0.0,0.0
2018,4,8,6,0,52.0,9.0,1.6,-1.6,10.0,8.19,0.0
2018,4,8,6,15,178.0,26.0,1.8,-1.05,43.0,20.62,0.93
2018,4,8,6,30,304.0,43.0,2.0,-0.5,76.0,51.45,29.62
2018,4,8,6,45,402.0,55.5,2.2,0.1,125.0,98.4,62.89
2018,4,8,7,0,500.0,68.0,2.4,0.7,174.0,156.26,110.12
2018,4,8,7,15,565.0,77.0,2.55,1.3,229.0,215.38,163.21
2018,4,8,7,30,630.0,86.0,2.7,1.9,284.0,282.26,224.19
2018,4,8,7,45,671.5,94.0,2.8,2.55,340.0,346.93,283.36
2018,4,8,8,0,713.0,102.0,2.9,3.2,396.0,415.64,344.46
2018,4,8,8,15,746.0,107.5,2.8,3.7,451.0,481.38,401.14
2018,4,8,8,30,779.0,113.0,2.7,4.2,506.0,549.32,457.47
2018,4,8,8,45,803.0,117.5,2.55,4.7,557.5,612.66,507.83
2018,4,8,9,0,827.0,122.0,2.4,5.2,609.0,674.88,555.33
2018,4,8,9,15,845.0,125.0,2.25,5.7,655.0,732.68,597.55
2018,4,8,9,30,863.0,128.0,2.1,6.2,701.0,789.56,636.92
2018,4,8,9,45,877.5,129.5,1.95,6.65,741.5,840.9,669.75
2018,4,8,10,0,892.0,131.0,1.8,7.1,782.0,890.36,700.27
2018,4,8,10,15,901.5,133.0,1.7,7.5,816.0,933.87,726.49
2018,4,8,10,30,911.0,135.0,1.6,7.9,850.0,974.61,750.24
2018,4,8,10,45,917.5,137.0,1.5,8.3,876.5,999.96,763.14
2018,4,8,11,0,924.0,139.0,1.4,8.7,903.0,1030.9,779.69
2018,4,8,11,15,927.5,140.5,1.4,9.05,921.5,1054.94,793.33
2018,4,8,11,30,931.0,142.0,1.4,9.4,940.0,1075.25,804.63
2018,4,8,11,45,929.5,143.5,1.4,9.7,947.5,1086.74,810.47
2018,4,8,12,0,928.0,145.0,1.4,10.0,955.0,1094.23,813.96
2018,4,8,12,15,895.5,161.0,1.4,10.25,944.0,1094.0,812.83
2018,4,8,12,30,863.0,177.0,1.4,10.5,933.0,1077.19,801.3
2018,4,8,12,45,886.5,165.0,1.4,10.7,936.5,1084.13,805.59
2018,4,8,13,0,910.0,153.0,1.4,10.9,940.0,1086.6,806.8
2018,4,8,13,15,858.0,173.5,1.4,11.0,905.5,1044.15,779.47
2018,4,8,13,30,806.0,194.0,1.4,11.1,871.0,1006.57,755.79
2018,4,8,13,45,675.5,241.5,1.4,11.2,798.5,913.29,694.06
2018,4,8,14,0,545.0,289.0,1.4,11.3,726.0,818.55,627.53
2018,4,8,14,15,545.5,274.0,1.35,11.25,698.0,785.59,606.13
2018,4,8,14,30,546.0,259.0,1.3,11.2,670.0,750.44,582.22
2018,4,8,14,45,511.0,256.0,1.3,11.15,626.0,696.25,544.13
2018,4,8,15,0,476.0,253.0,1.3,11.1,582.0,642.8,506.05
2018,4,8,15,15,402.0,257.0,1.25,11.0,523.0,558.71,443.71
2018,4,8,15,30,328.0,261.0,1.2,10.9,464.0,491.33,392.63
2018,4,8,15,45,335.5,237.0,1.1,10.8,430.5,453.83,364.62
2018,4,8,16,0,343.0,213.0,1.0,10.7,397.0,414.85,334.55
2018,4,8,16,15,260.0,193.5,0.9,10.35,325.0,331.06,268.27
2018,4,8,16,30,177.0,174.0,0.8,10.0,253.0,250.43,203.59
2018,4,8,16,45,125.0,147.0,0.7,9.7,199.5,191.51,155.52
2018,4,8,17,0,73.0,120.0,0.6,9.4,146.0,135.28,109.09
2018,4,8,17,15,64.5,106.5,0.6,9.0,126.5,115.34,92.19
2018,4,8,17,30,56.0,93.0,0.6,8.6,107.0,96.39,75.78
2018,4,8,17,45,38.5,70.0,0.65,8.15,78.5,68.59,52.09
2018,4,8,18,0,21.0,47.0,0.7,7.7,50.0,43.5,30.81
2018,4,8,18,15,12.5,30.0,0.7,7.7,31.5,26.53,15.61
2018,4,8,18,30,4.0,13.0,0.7,7.7,13.0,11.62,0.0
2018,4,8,18,45,2.0,6.5,0.7,7.25,6.5,5.91,0.0
2018,4,8,19,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.7,3.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.75,2.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.7,1.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.7,1.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,4,9,5,45,0.0,2.0,0.5,3.0,2.0,0.0,0.0
2018,4,9,6,0,0.0,4.0,0.4,3.3,4.0,3.64,0.0
2018,4,9,6,15,0.0,15.0,0.4,3.7,15.0,13.21,0.67
2018,4,9,6,30,0.0,26.0,0.4,4.1,26.0,22.92,13.84
2018,4,9,6,45,0.5,43.5,0.4,4.55,43.5,38.34,27.94
2018,4,9,7,0,1.0,61.0,0.4,5.0,61.0,53.97,41.99
2018,4,9,7,15,5.5,65.5,0.6,5.65,67.0,59.23,46.53
2018,4,9,7,30,10.0,70.0,0.8,6.3,73.0,64.97,51.38
2018,4,9,7,45,100.5,118.5,1.0,6.95,160.0,148.96,122.12
2018,4,9,8,0,191.0,167.0,1.2,7.6,247.0,240.93,198.49
2018,4,9,8,15,188.0,183.0,1.3,8.15,270.0,267.25,220.21
2018,4,9,8,30,185.0,199.0,1.4,8.7,293.0,292.92,241.08
2018,4,9,8,45,143.0,227.0,1.55,9.25,304.0,306.47,251.13
2018,4,9,9,0,101.0,255.0,1.7,9.8,315.0,307.08,250.26
2018,4,9,9,15,173.5,265.5,1.7,10.2,377.5,382.68,310.81
2018,4,9,9,30,246.0,276.0,1.7,10.6,440.0,466.56,375.92
2018,4,9,9,45,463.5,237.0,1.7,11.0,569.0,622.35,496.39
2018,4,9,10,0,681.0,198.0,1.7,11.4,698.0,788.43,618.13
2018,4,9,10,15,576.5,231.5,1.65,11.75,667.5,758.02,590.86
2018,4,9,10,30,472.0,265.0,1.6,12.1,637.0,714.94,556.51
2018,4,9,10,45,355.0,323.5,1.55,12.4,608.5,668.2,518.73
2018,4,9,11,0,238.0,382.0,1.5,12.7,580.0,628.14,485.1
2018,4,9,11,15,472.5,306.5,1.45,13.0,709.5,797.79,610.58
2018,4,9,11,30,707.0,231.0,1.4,13.3,839.0,965.05,724.98
2018,4,9,11,45,796.0,191.5,1.35,13.55,883.5,1013.89,752.82
2018,4,9,12,0,885.0,152.0,1.3,13.8,928.0,1069.57,786.04
2018,4,9,12,15,717.0,233.5,1.25,14.0,863.0,996.2,736.52
2018,4,9,12,30,549.0,315.0,1.2,14.2,798.0,905.64,673.2
2018,4,9,12,45,428.5,358.5,1.2,14.4,733.5,825.59,617.26
2018,4,9,13,0,308.0,402.0,1.2,14.6,669.0,732.62,551.29
2018,4,9,13,15,278.5,393.0,1.15,14.65,631.5,689.2,521.36
2018,4,9,13,30,249.0,384.0,1.1,14.7,594.0,645.32,490.28
2018,4,9,13,45,247.0,375.5,1.1,14.8,579.0,627.81,478.64
2018,4,9,14,0,245.0,367.0,1.1,14.9,564.0,609.25,465.96
2018,4,9,14,15,170.5,342.5,1.05,14.85,477.5,495.93,383.19
2018,4,9,14,30,96.0,318.0,1.0,14.8,391.0,388.16,302.69
2018,4,9,14,45,93.0,301.5,1.0,14.75,369.0,365.07,286.52
2018,4,9,15,0,90.0,285.0,1.0,14.7,347.0,342.0,269.59
2018,4,9,15,15,99.5,276.5,0.95,14.55,341.5,336.16,265.93
2018,4,9,15,30,109.0,268.0,0.9,14.4,336.0,338.23,268.1
2018,4,9,15,45,146.5,239.0,0.9,14.25,322.5,326.59,260.42
2018,4,9,16,0,184.0,210.0,0.9,14.1,309.0,311.02,249.26
2018,4,9,16,15,165.5,190.0,0.85,13.85,272.5,270.53,217.28
2018,4,9,16,30,147.0,170.0,0.8,13.6,236.0,231.92,186.39
2018,4,9,16,45,356.5,138.5,0.7,13.4,272.0,288.19,229.12
2018,4,9,17,0,566.0,107.0,0.6,13.2,308.0,310.21,239.5
2018,4,9,17,15,357.5,96.5,0.55,12.7,216.0,199.38,151.27
2018,4,9,17,30,149.0,86.0,0.5,12.2,124.0,114.79,86.37
2018,4,9,17,45,74.5,63.0,0.45,11.65,82.0,69.28,50.34
2018,4,9,18,0,0.0,40.0,0.4,11.1,40.0,35.18,24.27
2018,4,9,18,15,1.5,26.0,0.4,11.1,26.0,22.94,12.87
2018,4,9,18,30,3.0,12.0,0.4,11.1,12.0,10.56,0.0
2018,4,9,18,45,1.5,6.0,0.4,10.5,6.0,5.46,0.0
2018,4,9,19,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.25,8.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.2,7.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.2,7.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.2,7.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.25,7.6,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,7.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,10,5,45,2.0,2.0,1.85,4.5,2.0,0.0,0.0
2018,4,10,6,0,4.0,4.0,1.9,4.5,4.0,3.64,0.0
2018,4,10,6,15,2.0,9.5,2.0,4.9,9.5,8.34,0.0
2018,4,10,6,30,0.0,15.0,2.1,5.3,15.0,13.18,5.54
2018,4,10,6,45,30.0,35.5,2.2,5.65,42.0,35.17,23.7
2018,4,10,7,0,60.0,56.0,2.3,6.0,69.0,62.15,46.33
2018,4,10,7,15,78.5,84.0,2.4,6.6,106.0,96.89,76.5
2018,4,10,7,30,97.0,112.0,2.5,7.2,143.0,134.45,109.03
2018,4,10,7,45,176.0,136.5,2.55,7.8,205.5,193.63,158.64
2018,4,10,8,0,255.0,161.0,2.6,8.4,268.0,267.5,220.45
2018,4,10,8,15,269.5,184.5,2.55,8.95,310.5,314.13,259.19
2018,4,10,8,30,284.0,208.0,2.5,9.5,353.0,362.12,298.06
2018,4,10,8,45,351.5,216.0,2.5,10.05,413.5,427.64,350.6
2018,4,10,9,0,419.0,224.0,2.5,10.6,474.0,508.31,413.59
2018,4,10,9,15,519.0,211.0,2.4,11.05,544.0,588.74,475.41
2018,4,10,9,30,619.0,198.0,2.3,11.5,614.0,681.01,544.12
2018,4,10,9,45,749.0,162.0,2.25,11.9,694.0,776.18,614.05
2018,4,10,10,0,879.0,126.0,2.2,12.3,774.0,873.98,680.25
2018,4,10,10,15,889.5,128.0,2.15,12.65,808.5,917.65,706.99
2018,4,10,10,30,900.0,130.0,2.1,13.0,843.0,950.07,726.17
2018,4,10,10,45,907.0,131.0,2.0,13.35,869.0,983.27,745.16
2018,4,10,11,0,914.0,132.0,1.9,13.7,895.0,1013.22,761.63
2018,4,10,11,15,918.0,133.5,1.85,14.0,913.0,1037.36,774.91
2018,4,10,11,30,922.0,135.0,1.8,14.3,931.0,1057.83,785.8
2018,4,10,11,45,924.5,136.0,1.75,14.6,941.5,1072.52,792.98
2018,4,10,12,0,927.0,137.0,1.7,14.9,952.0,1083.33,797.77
2018,4,10,12,15,927.0,137.5,1.7,15.1,954.0,1087.17,799.37
2018,4,10,12,30,927.0,138.0,1.7,15.3,956.0,1087.03,798.65
2018,4,10,12,45,925.0,138.0,1.65,15.5,949.0,1080.41,793.16
2018,4,10,13,0,923.0,138.0,1.6,15.7,942.0,1069.86,785.39
2018,4,10,13,15,917.5,138.0,1.55,15.8,926.0,1052.0,773.42
2018,4,10,13,30,912.0,138.0,1.5,15.9,910.0,1030.47,759.29
2018,4,10,13,45,903.5,138.0,1.45,16.0,885.5,1002.55,741.15
2018,4,10,14,0,895.0,138.0,1.4,16.1,861.0,980.8,727.16
2018,4,10,14,15,885.5,136.0,1.3,16.15,829.5,942.92,701.91
2018,4,10,14,30,876.0,134.0,1.2,16.2,798.0,902.2,674.93
2018,4,10,14,45,862.5,132.0,1.1,16.2,759.5,855.61,644.04
2018,4,10,15,0,849.0,130.0,1.0,16.2,721.0,806.96,611.6
2018,4,10,15,15,832.5,127.0,0.9,16.1,677.0,753.32,575.48
2018,4,10,15,30,816.0,124.0,0.8,16.0,633.0,698.48,536.42
2018,4,10,15,45,793.5,121.0,0.7,15.9,584.5,640.28,493.98
2018,4,10,16,0,771.0,118.0,0.6,15.8,536.0,580.51,449.35
2018,4,10,16,15,741.0,113.5,0.55,15.6,483.5,515.68,400.37
2018,4,10,16,30,711.0,109.0,0.5,15.4,431.0,452.46,350.94
2018,4,10,16,45,669.5,102.5,0.45,15.2,376.0,384.56,296.35
2018,4,10,17,0,628.0,96.0,0.4,15.0,321.0,320.42,243.06
2018,4,10,17,15,569.5,88.0,0.5,14.2,266.5,254.14,188.19
2018,4,10,17,30,511.0,80.0,0.6,13.4,212.0,194.52,137.88
2018,4,10,17,45,426.0,68.5,0.7,12.65,161.0,132.45,87.42
2018,4,10,18,0,341.0,57.0,0.8,11.9,110.0,83.46,50.66
2018,4,10,18,15,227.0,40.5,0.8,11.9,70.0,40.16,22.66
2018,4,10,18,30,113.0,24.0,0.8,11.9,30.0,19.0,0.0
2018,4,10,18,45,56.5,12.0,0.9,10.55,15.0,10.91,0.0
2018,4,10,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.95,3.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,11,5,45,3.5,4.5,1.15,4.1,4.5,0.0,0.0
2018,4,11,6,0,7.0,9.0,1.2,4.2,9.0,8.19,0.0
2018,4,11,6,15,9.5,25.5,1.2,4.6,26.0,21.67,8.91
2018,4,11,6,30,12.0,42.0,1.2,5.0,43.0,36.92,25.48
2018,4,11,6,45,47.0,64.0,1.15,5.45,74.0,61.6,45.95
2018,4,11,7,0,82.0,86.0,1.1,5.9,105.0,92.81,72.02
2018,4,11,7,15,60.5,103.5,1.1,6.45,119.5,107.92,86.59
2018,4,11,7,30,39.0,121.0,1.1,7.0,134.0,121.82,99.49
2018,4,11,7,45,22.0,123.0,1.05,7.55,130.5,120.3,98.4
2018,4,11,8,0,5.0,125.0,1.0,8.1,127.0,113.64,92.53
2018,4,11,8,15,30.5,155.5,0.95,8.6,171.0,158.25,129.68
2018,4,11,8,30,56.0,186.0,0.9,9.1,215.0,203.3,166.42
2018,4,11,8,45,86.5,217.5,0.8,9.6,267.0,255.41,208.11
2018,4,11,9,0,117.0,249.0,0.7,10.1,319.0,319.23,257.84
2018,4,11,9,15,86.0,261.5,0.75,10.4,315.0,307.69,247.21
2018,4,11,9,30,55.0,274.0,0.8,10.7,311.0,301.33,240.94
2018,4,11,9,45,114.0,311.5,0.85,11.05,394.0,399.02,317.08
2018,4,11,10,0,173.0,349.0,0.9,11.4,477.0,491.54,386.29
2018,4,11,10,15,234.0,352.5,1.0,11.7,534.0,555.16,433.55
2018,4,11,10,30,295.0,356.0,1.1,12.0,591.0,635.13,491.8
2018,4,11,10,45,544.0,278.0,1.2,12.3,727.5,808.79,619.31
2018,4,11,11,0,793.0,200.0,1.3,12.6,864.0,984.83,739.09
2018,4,11,11,15,810.0,195.5,1.35,12.9,886.0,1005.9,749.8
2018,4,11,11,30,827.0,191.0,1.4,13.2,908.0,1032.06,766.01
2018,4,11,11,45,835.0,188.5,1.5,13.45,919.0,1048.01,776.59
2018,4,11,12,0,843.0,186.0,1.6,13.7,930.0,1060.37,785.07
2018,4,11,12,15,841.5,185.5,1.55,13.95,929.0,1061.46,783.92
2018,4,11,12,30,840.0,185.0,1.5,14.2,928.0,1058.77,780.61
2018,4,11,12,45,660.0,257.0,1.5,14.45,838.0,956.02,712.78
2018,4,11,13,0,480.0,329.0,1.5,14.7,748.0,840.1,631.31
2018,4,11,13,15,526.0,303.0,1.45,14.9,755.5,851.06,640.76
2018,4,11,13,30,572.0,277.0,1.4,15.1,763.0,857.95,645.97
2018,4,11,13,45,637.5,244.5,1.35,15.3,772.5,876.64,659.46
2018,4,11,14,0,703.0,212.0,1.3,15.5,782.0,885.9,666.05
2018,4,11,14,15,764.5,180.5,1.25,15.6,779.5,885.38,665.53
2018,4,11,14,30,826.0,149.0,1.2,15.7,777.0,873.64,657.76
2018,4,11,14,45,839.0,137.0,1.2,15.8,748.5,840.19,636.3
2018,4,11,15,0,852.0,125.0,1.2,15.9,720.0,802.69,612.19
2018,4,11,15,15,837.5,121.0,1.2,15.85,676.5,749.41,577.23
2018,4,11,15,30,823.0,117.0,1.2,15.8,633.0,694.77,538.96
2018,4,11,15,45,804.0,113.0,1.2,15.8,585.0,636.21,496.57
2018,4,11,16,0,785.0,109.0,1.2,15.8,537.0,577.34,452.6
2018,4,11,16,15,759.0,103.5,1.15,15.6,484.5,513.65,403.5
2018,4,11,16,30,733.0,98.0,1.1,15.4,432.0,450.5,353.14
2018,4,11,16,45,696.5,92.0,1.05,15.15,378.0,384.08,298.64
2018,4,11,17,0,660.0,86.0,1.0,14.9,324.0,320.8,244.94
2018,4,11,17,15,606.0,78.5,1.0,14.0,269.5,254.55,188.66
2018,4,11,17,30,552.0,71.0,1.0,13.1,215.0,194.36,136.78
2018,4,11,17,45,472.0,61.5,0.95,12.15,164.5,134.61,87.52
2018,4,11,18,0,392.0,52.0,0.9,11.2,114.0,85.01,50.15
2018,4,11,18,15,269.5,38.5,0.9,11.2,73.5,39.26,21.55
2018,4,11,18,30,147.0,25.0,0.9,11.2,33.0,19.81,0.0
2018,4,11,18,45,73.5,12.5,1.0,10.1,16.5,11.37,0.0
2018,4,11,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,12,5,45,0.0,3.0,1.3,6.15,3.0,0.0,0.0
2018,4,12,6,0,0.0,6.0,1.4,6.5,6.0,5.46,0.0
2018,4,12,6,15,0.0,20.5,1.5,6.9,20.5,18.08,7.43
2018,4,12,6,30,0.0,35.0,1.6,7.3,35.0,30.66,20.39
2018,4,12,6,45,16.5,58.0,1.75,7.7,62.0,53.04,39.59
2018,4,12,7,0,33.0,81.0,1.9,8.1,89.0,78.07,60.94
2018,4,12,7,15,64.5,101.5,2.0,8.65,121.5,107.05,85.13
2018,4,12,7,30,96.0,122.0,2.1,9.2,154.0,143.22,115.64
2018,4,12,7,45,144.5,147.0,2.2,9.8,204.5,191.7,156.13
2018,4,12,8,0,193.0,172.0,2.3,10.4,255.0,246.19,201.38
2018,4,12,8,15,375.5,164.0,2.5,11.35,350.5,352.34,287.81
2018,4,12,8,30,558.0,156.0,2.7,12.3,446.0,467.83,380.33
2018,4,12,8,45,653.0,145.5,2.85,13.25,516.5,551.55,445.72
2018,4,12,9,0,748.0,135.0,3.0,14.2,587.0,638.73,512.27
2018,4,12,9,15,766.5,138.0,3.15,14.95,631.0,693.15,552.24
2018,4,12,9,30,785.0,141.0,3.3,15.7,675.0,744.3,589.05
2018,4,12,9,45,799.0,144.0,3.4,16.5,714.0,793.2,621.93
2018,4,12,10,0,813.0,147.0,3.5,17.3,753.0,840.44,652.73
2018,4,12,10,15,823.0,149.5,3.6,17.8,785.5,881.8,679.72
2018,4,12,10,30,833.0,152.0,3.7,18.3,818.0,920.69,704.79
2018,4,12,10,45,839.5,155.0,3.8,18.8,843.5,954.17,725.94
2018,4,12,11,0,846.0,158.0,3.9,19.3,869.0,984.58,744.93
2018,4,12,11,15,850.5,159.0,3.95,19.6,886.5,1007.75,759.23
2018,4,12,11,30,855.0,160.0,4.0,19.9,904.0,1027.45,771.27
2018,4,12,11,45,855.5,161.5,4.05,20.2,912.5,1040.09,778.66
2018,4,12,12,0,856.0,163.0,4.1,20.5,921.0,1048.99,783.7
2018,4,12,12,15,866.0,156.5,4.1,20.65,924.5,1055.35,787.31
2018,4,12,12,30,876.0,150.0,4.1,20.8,928.0,1045.45,780.22
2018,4,12,12,45,887.5,142.0,4.1,21.0,925.0,1044.52,779.24
2018,4,12,13,0,899.0,134.0,4.1,21.2,922.0,1039.55,775.63
2018,4,12,13,15,895.0,133.0,4.1,21.25,906.5,1022.39,764.46
2018,4,12,13,30,891.0,132.0,4.1,21.3,891.0,1001.61,751.03
2018,4,12,13,45,884.5,131.5,4.1,21.4,868.0,975.48,733.91
2018,4,12,14,0,878.0,131.0,4.1,21.5,845.0,946.07,714.6
2018,4,12,14,15,868.0,130.0,4.05,21.45,814.5,918.27,696.53
2018,4,12,14,30,858.0,129.0,4.0,21.4,784.0,878.78,670.3
2018,4,12,14,45,844.0,127.5,3.95,21.35,746.0,833.01,639.56
2018,4,12,15,0,830.0,126.0,3.9,21.3,708.0,785.29,607.19
2018,4,12,15,15,812.0,123.5,3.8,21.15,664.5,731.98,570.18
2018,4,12,15,30,794.0,121.0,3.7,21.0,621.0,677.67,530.35
2018,4,12,15,45,770.0,118.5,3.6,20.85,573.0,620.0,487.02
2018,4,12,16,0,746.0,116.0,3.5,20.7,525.0,561.23,441.79
2018,4,12,16,15,716.0,111.0,3.3,20.3,473.0,497.42,391.68
2018,4,12,16,30,686.0,106.0,3.1,19.9,421.0,435.31,341.44
2018,4,12,16,45,645.5,100.0,2.95,19.55,367.5,369.99,287.39
2018,4,12,17,0,605.0,94.0,2.8,19.2,314.0,308.36,234.96
2018,4,12,17,15,549.5,86.0,2.65,18.5,261.0,244.62,180.64
2018,4,12,17,30,494.0,78.0,2.5,17.8,208.0,187.19,131.46
2018,4,12,17,45,414.0,67.0,2.35,17.1,159.0,127.76,83.07
2018,4,12,18,0,334.0,56.0,2.2,16.4,110.0,80.75,48.12
2018,4,12,18,15,227.5,40.0,2.2,16.4,70.5,38.93,21.76
2018,4,12,18,30,121.0,24.0,2.2,16.4,31.0,18.94,0.24
2018,4,12,18,45,60.5,12.0,2.25,15.55,15.5,10.91,0.0
2018,4,12,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,13,5,45,34.0,7.5,1.8,9.45,8.5,0.0,0.0
2018,4,13,6,0,68.0,15.0,1.9,9.8,17.0,13.64,0.0
2018,4,13,6,15,185.0,31.5,2.1,10.5,52.5,24.75,13.01
2018,4,13,6,30,302.0,48.0,2.3,11.2,88.0,57.07,33.09
2018,4,13,6,45,396.5,59.0,2.45,11.9,137.0,100.73,62.61
2018,4,13,7,0,491.0,70.0,2.6,12.6,186.0,158.5,108.2
2018,4,13,7,15,552.5,78.0,2.7,13.4,239.0,215.31,157.1
2018,4,13,7,30,614.0,86.0,2.8,14.2,292.0,279.36,212.85
2018,4,13,7,45,657.0,92.0,2.95,15.0,346.5,341.47,267.01
2018,4,13,8,0,700.0,98.0,3.1,15.8,401.0,407.72,323.19
2018,4,13,8,15,730.0,102.0,3.15,16.5,453.0,469.37,374.19
2018,4,13,8,30,760.0,106.0,3.2,17.2,505.0,532.83,424.85
2018,4,13,8,45,781.0,110.5,3.25,17.85,554.0,592.23,470.77
2018,4,13,9,0,802.0,115.0,3.3,18.5,603.0,652.12,515.53
2018,4,13,9,15,817.0,119.0,3.35,19.05,647.5,707.1,555.5
2018,4,13,9,30,832.0,123.0,3.4,19.6,692.0,760.98,593.06
2018,4,13,9,45,842.0,126.5,3.4,20.1,730.0,809.0,624.47
2018,4,13,10,0,852.0,130.0,3.4,20.6,768.0,854.93,653.94
2018,4,13,10,15,859.0,132.5,3.45,21.0,799.0,894.88,679.42
2018,4,13,10,30,866.0,135.0,3.5,21.4,830.0,932.06,702.81
2018,4,13,10,45,843.0,151.5,3.55,21.8,845.0,953.17,715.17
2018,4,13,11,0,820.0,168.0,3.6,22.2,860.0,969.41,724.41
2018,4,13,11,15,757.0,206.0,3.6,22.45,855.0,971.82,724.55
2018,4,13,11,30,694.0,244.0,3.6,22.7,850.0,961.8,716.61
2018,4,13,11,45,615.5,289.5,3.6,23.0,831.0,937.23,696.89
2018,4,13,12,0,537.0,335.0,3.6,23.3,812.0,908.01,673.94
2018,4,13,12,15,560.5,322.0,3.6,23.45,820.5,920.6,682.94
2018,4,13,12,30,584.0,309.0,3.6,23.6,829.0,930.35,689.78
2018,4,13,12,45,574.0,309.5,3.6,23.75,817.5,917.39,680.51
2018,4,13,13,0,564.0,310.0,3.6,23.9,806.0,901.78,669.68
2018,4,13,13,15,577.0,300.0,3.6,24.0,800.0,895.46,666.01
2018,4,13,13,30,590.0,290.0,3.6,24.1,794.0,886.06,660.23
2018,4,13,13,45,646.5,252.0,3.6,24.15,791.0,889.78,664.87
2018,4,13,14,0,703.0,214.0,3.6,24.2,788.0,885.16,663.49
2018,4,13,14,15,671.0,217.5,3.55,24.15,749.0,837.69,631.08
2018,4,13,14,30,639.0,221.0,3.5,24.1,710.0,789.35,597.67
2018,4,13,14,45,623.5,214.5,3.5,24.05,673.0,744.34,566.84
2018,4,13,15,0,608.0,208.0,3.5,24.0,636.0,698.25,534.7
2018,4,13,15,15,625.0,188.5,3.35,23.8,605.5,662.45,509.83
2018,4,13,15,30,642.0,169.0,3.2,23.6,575.0,623.08,481.71
2018,4,13,15,45,655.5,153.0,3.1,23.45,540.0,581.38,451.09
2018,4,13,16,0,669.0,137.0,3.0,23.3,505.0,536.53,417.17
2018,4,13,16,15,637.0,131.0,2.85,22.9,454.5,474.69,369.37
2018,4,13,16,30,605.0,125.0,2.7,22.5,404.0,414.94,321.92
2018,4,13,16,45,570.0,115.5,2.55,22.15,353.0,353.11,271.57
2018,4,13,17,0,535.0,106.0,2.4,21.8,302.0,294.51,222.56
2018,4,13,17,15,490.5,95.5,2.25,21.15,253.0,233.08,170.94
2018,4,13,17,30,446.0,85.0,2.1,20.5,204.0,179.83,125.75
2018,4,13,17,45,375.0,72.0,1.9,19.85,156.5,125.47,81.94
2018,4,13,18,0,304.0,59.0,1.7,19.2,109.0,80.06,48.27
2018,4,13,18,15,206.0,42.0,1.7,19.2,70.5,39.63,22.63
2018,4,13,18,30,108.0,25.0,1.7,19.2,32.0,20.18,2.5
2018,4,13,18,45,54.0,12.5,1.65,18.35,16.0,11.37,0.0
2018,4,13,19,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
