Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,5,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,14,5,45,12.5,7.0,1.7,13.3,7.5,0.0,0.0
2018,4,14,6,0,25.0,14.0,1.8,13.6,15.0,12.73,0.0
2018,4,14,6,15,78.0,33.0,1.95,14.1,42.5,26.35,14.74
2018,4,14,6,30,131.0,52.0,2.1,14.6,70.0,51.35,33.04
2018,4,14,6,45,222.5,68.5,2.3,15.1,115.0,87.7,58.56
2018,4,14,7,0,314.0,85.0,2.5,15.6,160.0,137.71,97.24
2018,4,14,7,15,370.0,98.0,2.65,16.2,208.0,186.43,138.07
2018,4,14,7,30,426.0,111.0,2.8,16.8,256.0,241.91,185.17
2018,4,14,7,45,512.5,115.5,2.95,17.4,319.0,307.16,239.55
2018,4,14,8,0,599.0,120.0,3.1,18.0,382.0,385.71,304.01
2018,4,14,8,15,526.5,151.0,3.15,18.6,402.0,413.68,328.07
2018,4,14,8,30,454.0,182.0,3.2,19.2,422.0,436.16,346.09
2018,4,14,8,45,471.0,196.0,3.25,19.8,465.5,487.11,385.26
2018,4,14,9,0,488.0,210.0,3.3,20.4,509.0,538.7,423.71
2018,4,14,9,15,445.5,242.0,3.35,20.9,530.0,566.53,442.68
2018,4,14,9,30,403.0,274.0,3.4,21.4,551.0,579.4,450.26
2018,4,14,9,45,414.0,288.5,3.45,21.9,587.0,631.83,487.24
2018,4,14,10,0,425.0,303.0,3.5,22.4,623.0,674.09,516.17
2018,4,14,10,15,443.0,311.0,3.55,22.75,656.5,715.31,544.52
2018,4,14,10,30,461.0,319.0,3.6,23.1,690.0,755.94,572.09
2018,4,14,10,45,468.0,326.5,3.7,23.45,713.5,785.06,591.35
2018,4,14,11,0,475.0,334.0,3.8,23.8,737.0,812.49,609.36
2018,4,14,11,15,549.0,300.0,3.85,23.95,774.5,861.16,644.37
2018,4,14,11,30,623.0,266.0,3.9,24.1,812.0,912.75,680.78
2018,4,14,11,45,517.0,307.5,3.9,24.3,763.5,854.46,637.23
2018,4,14,12,0,411.0,349.0,3.9,24.5,715.0,794.77,592.94
2018,4,14,12,15,384.0,352.5,3.9,24.55,695.0,772.8,577.31
2018,4,14,12,30,357.0,356.0,3.9,24.6,675.0,734.52,550.36
2018,4,14,12,45,403.5,340.0,3.85,24.65,698.0,776.75,580.81
2018,4,14,13,0,450.0,324.0,3.8,24.7,721.0,801.95,599.1
2018,4,14,13,15,469.5,312.5,3.75,24.7,720.5,802.0,599.64
2018,4,14,13,30,489.0,301.0,3.7,24.7,720.0,799.2,598.42
2018,4,14,13,45,436.0,325.5,3.65,24.7,692.0,761.58,570.93
2018,4,14,14,0,383.0,350.0,3.6,24.7,664.0,712.49,535.72
2018,4,14,14,15,378.5,331.0,3.55,24.65,631.5,676.04,510.96
2018,4,14,14,30,374.0,312.0,3.5,24.6,599.0,638.47,485.07
2018,4,14,14,45,385.0,290.5,3.4,24.5,574.0,609.93,465.66
2018,4,14,15,0,396.0,269.0,3.3,24.4,549.0,589.81,451.84
2018,4,14,15,15,409.5,243.0,3.15,24.25,517.0,554.07,426.63
2018,4,14,15,30,423.0,217.0,3.0,24.1,485.0,515.88,399.2
2018,4,14,15,45,545.5,173.0,2.85,23.95,491.5,525.95,408.17
2018,4,14,16,0,668.0,129.0,2.7,23.8,498.0,526.75,408.63
2018,4,14,16,15,682.0,114.0,2.5,23.45,460.0,480.15,372.01
2018,4,14,16,30,696.0,99.0,2.3,23.1,422.0,430.53,331.89
2018,4,14,16,45,666.5,92.0,2.1,22.75,371.0,368.37,280.88
2018,4,14,17,0,637.0,85.0,1.9,22.4,320.0,308.58,230.41
2018,4,14,17,15,497.0,85.5,1.75,21.75,251.0,227.49,165.46
2018,4,14,17,30,357.0,86.0,1.6,21.1,182.0,160.53,113.0
2018,4,14,17,45,305.0,70.5,1.45,20.45,139.5,112.7,74.32
2018,4,14,18,0,253.0,55.0,1.3,19.8,97.0,71.52,43.29
2018,4,14,18,15,203.5,40.0,1.3,19.8,66.0,37.56,21.19
2018,4,14,18,30,154.0,25.0,1.3,19.8,35.0,19.72,3.85
2018,4,14,18,45,77.0,12.5,1.25,19.0,17.5,11.37,0.0
2018,4,14,19,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,4,15,5,45,3.0,4.0,1.8,16.85,4.0,0.0,0.0
2018,4,15,6,0,6.0,8.0,1.8,17.0,8.0,7.28,0.0
2018,4,15,6,15,8.5,18.0,1.9,17.3,19.0,16.17,7.08
2018,4,15,6,30,11.0,28.0,2.0,17.6,30.0,25.64,15.19
2018,4,15,6,45,5.5,33.5,2.05,17.9,34.5,30.18,19.48
2018,4,15,7,0,0.0,39.0,2.1,18.2,39.0,34.38,23.43
2018,4,15,7,15,35.0,80.5,2.25,18.55,92.5,80.9,61.3
2018,4,15,7,30,70.0,122.0,2.4,18.9,146.0,131.96,102.88
2018,4,15,7,45,49.0,128.0,2.5,19.25,146.0,134.55,105.52
2018,4,15,8,0,28.0,134.0,2.6,19.6,146.0,134.39,105.46
2018,4,15,8,15,16.5,134.0,2.7,20.0,141.5,127.59,99.6
2018,4,15,8,30,5.0,134.0,2.8,20.4,137.0,122.26,94.78
2018,4,15,8,45,57.5,194.0,2.9,20.85,229.5,214.56,168.9
2018,4,15,9,0,110.0,254.0,3.0,21.3,322.0,318.24,249.8
2018,4,15,9,15,137.5,288.0,3.05,21.65,379.0,377.61,294.61
2018,4,15,9,30,165.0,322.0,3.1,22.0,436.0,439.5,340.63
2018,4,15,9,45,124.0,334.0,3.1,22.4,422.5,427.59,329.45
2018,4,15,10,0,83.0,346.0,3.1,22.8,409.0,400.55,307.25
2018,4,15,10,15,124.0,366.0,3.15,22.95,464.0,471.77,360.58
2018,4,15,10,30,165.0,386.0,3.2,23.1,519.0,533.97,406.13
2018,4,15,10,45,162.5,396.5,3.25,23.25,531.0,548.21,415.44
2018,4,15,11,0,160.0,407.0,3.3,23.4,543.0,561.62,424.39
2018,4,15,11,15,123.5,414.0,3.45,23.45,520.0,537.75,405.88
2018,4,15,11,30,87.0,421.0,3.6,23.5,497.0,496.9,375.23
2018,4,15,11,45,99.5,430.5,3.7,23.6,518.5,520.5,392.76
2018,4,15,12,0,112.0,440.0,3.8,23.7,540.0,559.33,420.78
2018,4,15,12,15,88.0,411.5,3.85,23.7,490.0,490.61,370.55
2018,4,15,12,30,64.0,383.0,3.9,23.7,440.0,437.04,331.06
2018,4,15,12,45,45.0,348.0,4.0,23.75,388.0,381.86,290.04
2018,4,15,13,0,26.0,313.0,4.1,23.8,336.0,327.05,248.73
2018,4,15,13,15,23.0,282.5,4.1,23.75,302.5,292.94,223.3
2018,4,15,13,30,20.0,252.0,4.1,23.7,269.0,259.09,197.8
2018,4,15,13,45,12.5,208.0,4.1,23.65,218.5,199.95,152.41
2018,4,15,14,0,5.0,164.0,4.1,23.6,168.0,151.97,115.12
2018,4,15,14,15,9.0,200.5,4.1,23.55,207.5,189.01,144.39
2018,4,15,14,30,13.0,237.0,4.1,23.5,247.0,226.11,173.45
2018,4,15,14,45,6.5,172.0,4.05,23.4,177.0,159.81,121.92
2018,4,15,15,0,0.0,107.0,4.0,23.3,107.0,95.16,70.92
2018,4,15,15,15,0.0,97.5,4.0,23.05,97.5,86.55,64.33
2018,4,15,15,30,0.0,88.0,4.0,22.8,88.0,78.01,57.72
2018,4,15,15,45,0.0,61.0,4.0,22.6,61.0,53.97,38.46
2018,4,15,16,0,0.0,34.0,4.0,22.4,34.0,30.02,19.04
2018,4,15,16,15,0.0,28.0,4.0,22.1,28.0,24.7,14.76
2018,4,15,16,30,0.0,22.0,4.0,21.8,22.0,19.39,10.45
2018,4,15,16,45,0.0,18.5,4.0,21.5,18.5,16.29,7.94
2018,4,15,17,0,0.0,15.0,4.0,21.2,15.0,13.19,5.4
2018,4,15,17,15,0.0,12.5,4.1,20.95,12.5,10.99,3.58
2018,4,15,17,30,0.0,10.0,4.2,20.7,10.0,8.78,1.73
2018,4,15,17,45,0.0,8.5,4.25,20.45,8.5,7.46,0.59
2018,4,15,18,0,0.0,7.0,4.3,20.2,7.0,6.14,0.0
2018,4,15,18,15,0.0,5.5,4.3,20.2,5.5,4.82,0.0
2018,4,15,18,30,0.0,4.0,4.3,20.2,4.0,3.5,0.0
2018,4,15,18,45,0.0,2.0,4.45,19.95,2.0,1.82,0.0
2018,4,15,19,0,0.0,0.0,4.6,19.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.5,19.7,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,4.4,19.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,4.3,19.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,4.2,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.05,19.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.9,19.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.75,19.05,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.5,2.4,7.7,2.5,2.27,0.0
2018,4,16,6,0,0.0,5.0,2.4,7.6,5.0,4.38,0.0
2018,4,16,6,15,0.0,13.0,2.55,7.85,13.0,11.42,3.85
2018,4,16,6,30,0.0,21.0,2.7,8.1,21.0,18.47,10.18
2018,4,16,6,45,0.0,35.5,2.85,8.4,35.5,31.29,21.58
2018,4,16,7,0,0.0,50.0,3.0,8.7,50.0,44.14,32.96
2018,4,16,7,15,6.5,74.0,3.15,9.1,76.5,66.97,52.58
2018,4,16,7,30,13.0,98.0,3.3,9.5,103.0,90.82,72.9
2018,4,16,7,45,253.5,116.0,3.45,9.9,228.5,206.55,167.43
2018,4,16,8,0,494.0,134.0,3.6,10.3,354.0,350.19,285.57
2018,4,16,8,15,330.5,181.5,3.6,10.65,336.5,340.18,279.09
2018,4,16,8,30,167.0,229.0,3.6,11.0,319.0,310.52,254.47
2018,4,16,8,45,385.5,204.5,3.65,11.35,436.5,443.51,363.47
2018,4,16,9,0,604.0,180.0,3.7,11.7,554.0,588.72,478.95
2018,4,16,9,15,694.0,162.5,3.65,12.0,621.5,666.44,538.58
2018,4,16,9,30,784.0,145.0,3.6,12.3,689.0,746.61,599.05
2018,4,16,9,45,487.0,215.0,3.6,12.6,559.0,615.84,494.7
2018,4,16,10,0,190.0,285.0,3.6,12.9,429.0,438.73,352.11
2018,4,16,10,15,131.0,275.0,3.6,13.15,376.0,385.61,309.38
2018,4,16,10,30,72.0,265.0,3.6,13.4,323.0,316.02,252.7
2018,4,16,10,45,141.0,288.5,3.6,13.6,407.0,418.04,334.17
2018,4,16,11,0,210.0,312.0,3.6,13.8,491.0,524.47,416.31
2018,4,16,11,15,511.5,247.5,3.65,13.95,695.5,774.0,608.42
2018,4,16,11,30,813.0,183.0,3.7,14.1,900.0,1005.72,772.82
2018,4,16,11,45,627.0,259.0,3.7,14.25,815.5,916.09,706.7
2018,4,16,12,0,441.0,335.0,3.7,14.4,731.0,808.77,625.67
2018,4,16,12,15,290.0,374.0,3.7,14.45,634.5,684.53,532.5
2018,4,16,12,30,139.0,413.0,3.7,14.5,538.0,558.08,434.98
2018,4,16,12,45,151.5,402.0,3.75,14.6,537.0,558.15,436.26
2018,4,16,13,0,164.0,391.0,3.8,14.7,536.0,557.2,436.2
2018,4,16,13,15,183.5,401.0,3.85,14.65,561.0,583.49,456.63
2018,4,16,13,30,203.0,411.0,3.9,14.6,586.0,608.18,475.71
2018,4,16,13,45,153.5,375.5,3.9,14.55,506.0,520.15,409.15
2018,4,16,14,0,104.0,340.0,3.9,14.5,426.0,434.07,343.25
2018,4,16,14,15,61.0,288.5,3.95,14.35,338.5,328.21,261.03
2018,4,16,14,30,18.0,237.0,4.0,14.2,251.0,230.22,182.87
2018,4,16,14,45,33.0,244.5,4.0,14.1,268.5,257.07,205.41
2018,4,16,15,0,48.0,252.0,4.0,14.0,286.0,274.12,219.82
2018,4,16,15,15,34.5,212.0,4.0,13.7,235.5,222.99,179.05
2018,4,16,15,30,21.0,172.0,4.0,13.4,185.0,173.56,139.19
2018,4,16,15,45,34.0,163.0,3.95,13.15,182.5,171.78,138.53
2018,4,16,16,0,47.0,154.0,3.9,12.9,180.0,168.63,136.5
2018,4,16,16,15,25.0,113.0,3.85,12.55,126.5,116.06,92.88
2018,4,16,16,30,3.0,72.0,3.8,12.2,73.0,65.06,50.03
2018,4,16,16,45,1.5,65.5,3.75,11.85,66.0,58.49,44.68
2018,4,16,17,0,0.0,59.0,3.7,11.5,59.0,52.11,39.42
2018,4,16,17,15,0.0,39.5,3.6,10.95,39.5,34.82,24.63
2018,4,16,17,30,0.0,20.0,3.5,10.4,20.0,17.59,9.69
2018,4,16,17,45,0.0,15.5,3.4,9.9,15.5,13.62,6.2
2018,4,16,18,0,0.0,11.0,3.3,9.4,11.0,9.65,2.67
2018,4,16,18,15,4.5,8.0,3.3,9.4,8.5,7.26,0.36
2018,4,16,18,30,9.0,5.0,3.3,9.4,6.0,4.6,0.0
2018,4,16,18,45,9.0,3.0,3.15,8.4,3.5,2.73,0.0
2018,4,16,19,0,9.0,1.0,3.0,7.4,1.0,0.0,0.0
2018,4,16,19,15,4.5,0.5,2.95,7.0,0.5,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.9,6.25,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.9,4.85,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,4.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.65,3.1,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.7,1.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.35,0.6,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,4,17,5,45,0.0,5.0,1.7,0.4,5.0,4.55,0.0
2018,4,17,6,0,0.0,10.0,1.9,0.7,10.0,8.79,0.0
2018,4,17,6,15,0.0,24.0,2.1,1.25,24.0,21.16,12.64
2018,4,17,6,30,0.0,38.0,2.3,1.8,38.0,33.38,23.62
2018,4,17,6,45,0.0,55.0,2.5,2.35,55.0,48.25,37.2
2018,4,17,7,0,0.0,72.0,2.7,2.9,72.0,63.33,50.76
2018,4,17,7,15,3.0,83.5,2.75,3.4,84.5,74.45,60.47
2018,4,17,7,30,6.0,95.0,2.8,3.9,97.0,85.95,70.33
2018,4,17,7,45,75.5,139.0,2.9,4.4,172.5,154.38,128.44
2018,4,17,8,0,145.0,183.0,3.0,4.9,248.0,235.03,196.54
2018,4,17,8,15,153.5,200.5,3.0,5.45,276.5,265.63,222.01
2018,4,17,8,30,162.0,218.0,3.0,6.0,305.0,296.98,247.73
2018,4,17,8,45,260.5,218.5,3.05,6.5,374.0,373.75,311.28
2018,4,17,9,0,359.0,219.0,3.1,7.0,443.0,453.56,376.21
2018,4,17,9,15,589.0,180.5,3.1,7.5,578.0,610.3,501.68
2018,4,17,9,30,819.0,142.0,3.1,8.0,713.0,769.44,623.97
2018,4,17,9,45,858.0,135.0,3.15,8.5,762.5,828.94,664.63
2018,4,17,10,0,897.0,128.0,3.2,9.0,812.0,888.31,705.06
2018,4,17,10,15,898.5,132.5,3.25,9.55,841.5,918.92,724.2
2018,4,17,10,30,900.0,137.0,3.3,10.1,871.0,953.27,746.11
2018,4,17,10,45,923.5,129.5,3.35,10.6,902.0,992.57,771.41
2018,4,17,11,0,947.0,122.0,3.4,11.1,933.0,1029.29,794.66
2018,4,17,11,15,952.5,121.5,3.5,11.55,951.0,1052.87,809.34
2018,4,17,11,30,958.0,121.0,3.6,12.0,969.0,1072.71,821.62
2018,4,17,11,45,962.0,120.5,3.7,12.5,979.0,1087.21,830.21
2018,4,17,12,0,966.0,120.0,3.8,13.0,989.0,1097.73,836.23
2018,4,17,12,15,965.5,120.0,3.9,13.4,989.5,1100.2,837.26
2018,4,17,12,30,965.0,120.0,4.0,13.8,990.0,1098.56,835.71
2018,4,17,12,45,961.0,121.0,4.05,14.2,981.5,1090.36,829.49
2018,4,17,13,0,957.0,122.0,4.1,14.6,973.0,1078.16,820.74
2018,4,17,13,15,951.5,121.0,4.15,14.9,955.5,1058.55,807.39
2018,4,17,13,30,946.0,120.0,4.2,15.2,938.0,1035.16,791.58
2018,4,17,13,45,939.0,120.0,4.25,15.5,914.0,1007.75,773.06
2018,4,17,14,0,932.0,120.0,4.3,15.8,890.0,976.91,752.13
2018,4,17,14,15,923.0,118.5,4.3,15.95,858.0,939.54,726.82
2018,4,17,14,30,914.0,117.0,4.3,16.1,826.0,899.25,699.36
2018,4,17,14,45,900.5,115.0,4.25,16.25,786.0,852.12,666.55
2018,4,17,15,0,887.0,113.0,4.2,16.4,746.0,802.88,632.01
2018,4,17,15,15,871.0,111.0,4.1,16.45,701.5,754.6,597.91
2018,4,17,15,30,855.0,109.0,4.0,16.5,657.0,699.68,556.59
2018,4,17,15,45,832.0,106.5,3.9,16.55,607.0,638.88,509.72
2018,4,17,16,0,809.0,104.0,3.8,16.6,557.0,578.11,461.71
2018,4,17,16,15,781.0,100.0,3.6,16.4,504.0,513.66,409.77
2018,4,17,16,30,753.0,96.0,3.4,16.2,451.0,450.16,357.11
2018,4,17,16,45,714.5,91.5,3.2,16.05,396.0,383.76,300.73
2018,4,17,17,0,676.0,87.0,3.0,15.9,341.0,320.67,245.73
2018,4,17,17,15,623.5,80.0,2.75,15.3,286.0,254.95,188.52
2018,4,17,17,30,571.0,73.0,2.5,14.7,231.0,195.06,136.23
2018,4,17,17,45,492.5,64.0,2.25,14.1,179.0,135.56,87.16
2018,4,17,18,0,414.0,55.0,2.0,13.5,127.0,85.94,50.4
2018,4,17,18,15,298.5,42.5,2.0,13.5,85.0,40.67,23.59
2018,4,17,18,30,183.0,30.0,2.0,13.5,43.0,23.67,9.85
2018,4,17,18,45,95.0,16.0,1.75,12.45,22.5,14.55,0.0
2018,4,17,19,0,7.0,2.0,1.5,11.4,2.0,0.0,0.0
2018,4,17,19,15,3.5,1.0,1.45,11.1,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.35,8.4,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.3,7.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.3,7.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.35,7.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.4,6.95,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,7.3,0.0,0.0,0.0
2018,4,18,5,45,49.0,11.5,0.4,7.6,14.0,10.46,0.0
2018,4,18,6,0,98.0,23.0,0.4,7.9,28.0,18.56,0.0
2018,4,18,6,15,159.0,39.0,0.45,8.55,58.5,31.09,20.9
2018,4,18,6,30,220.0,55.0,0.5,9.2,89.0,59.46,38.0
2018,4,18,6,45,339.5,67.5,0.6,9.8,143.5,102.59,67.35
2018,4,18,7,0,459.0,80.0,0.7,10.4,198.0,160.9,112.33
2018,4,18,7,15,429.0,95.0,0.7,11.2,225.0,198.96,148.18
2018,4,18,7,30,399.0,110.0,0.7,12.0,252.0,232.93,180.06
2018,4,18,7,45,337.0,140.5,0.75,12.75,274.0,260.77,206.13
2018,4,18,8,0,275.0,171.0,0.8,13.5,296.0,284.65,227.04
2018,4,18,8,15,473.5,151.5,0.9,14.2,396.5,387.93,308.61
2018,4,18,8,30,672.0,132.0,1.0,14.9,497.0,510.86,403.09
2018,4,18,8,45,711.5,133.0,1.1,15.6,551.0,573.79,450.0
2018,4,18,9,0,751.0,134.0,1.2,16.3,605.0,638.82,497.58
2018,4,18,9,15,775.5,133.5,1.35,17.05,649.5,691.74,535.56
2018,4,18,9,30,800.0,133.0,1.5,17.8,694.0,745.95,573.57
2018,4,18,9,45,782.5,148.5,1.6,18.5,721.5,782.58,596.64
2018,4,18,10,0,765.0,164.0,1.7,19.2,749.0,819.01,619.51
2018,4,18,10,15,811.5,149.0,1.85,19.85,792.5,868.17,651.36
2018,4,18,10,30,858.0,134.0,2.0,20.5,836.0,920.68,684.91
2018,4,18,10,45,862.5,136.5,2.15,21.15,860.0,942.6,697.87
2018,4,18,11,0,867.0,139.0,2.3,21.8,884.0,969.88,714.64
2018,4,18,11,15,870.0,140.0,2.4,22.25,900.0,990.9,727.27
2018,4,18,11,30,873.0,141.0,2.5,22.7,916.0,1008.43,737.73
2018,4,18,11,45,873.5,143.0,2.6,23.15,925.0,1020.9,744.99
2018,4,18,12,0,874.0,145.0,2.7,23.6,934.0,1029.69,750.01
2018,4,18,12,15,876.0,143.5,2.8,23.9,935.0,1032.84,751.95
2018,4,18,12,30,878.0,142.0,2.9,24.2,936.0,1032.28,751.64
2018,4,18,12,45,878.5,140.5,3.0,24.5,929.5,1026.48,748.08
2018,4,18,13,0,879.0,139.0,3.1,24.8,923.0,1016.97,742.23
2018,4,18,13,15,832.5,162.0,3.15,24.9,894.5,994.13,727.95
2018,4,18,13,30,786.0,185.0,3.2,25.0,866.0,957.2,704.48
2018,4,18,13,45,812.5,165.0,3.3,25.15,853.0,943.86,696.89
2018,4,18,14,0,839.0,145.0,3.4,25.3,840.0,925.51,685.79
2018,4,18,14,15,833.0,142.5,3.4,25.25,811.5,891.75,664.26
2018,4,18,14,30,827.0,140.0,3.4,25.2,783.0,855.17,640.78
2018,4,18,14,45,823.0,133.5,3.45,25.15,748.0,813.49,613.88
2018,4,18,15,0,819.0,127.0,3.5,25.1,713.0,769.23,584.88
2018,4,18,15,15,804.0,124.0,3.45,24.9,671.0,718.22,550.01
2018,4,18,15,30,789.0,121.0,3.4,24.7,629.0,666.02,512.55
2018,4,18,15,45,769.0,118.0,3.35,24.45,582.5,609.78,471.26
2018,4,18,16,0,749.0,115.0,3.3,24.2,536.0,553.91,429.05
2018,4,18,16,15,722.5,110.0,3.25,23.75,485.5,492.15,381.48
2018,4,18,16,30,696.0,105.0,3.2,23.3,435.0,431.71,333.38
2018,4,18,16,45,660.0,99.5,3.2,22.8,382.5,368.63,281.91
2018,4,18,17,0,624.0,94.0,3.2,22.3,330.0,308.68,231.48
2018,4,18,17,15,570.5,86.5,3.2,21.65,276.5,245.44,178.09
2018,4,18,17,30,517.0,79.0,3.2,21.0,223.0,188.22,129.63
2018,4,18,17,45,440.0,69.0,3.2,20.4,173.0,131.55,84.16
2018,4,18,18,0,363.0,59.0,3.2,19.8,123.0,82.59,48.5
2018,4,18,18,15,258.5,44.5,3.2,19.8,82.5,41.03,23.98
2018,4,18,18,30,154.0,30.0,3.2,19.8,42.0,23.59,10.22
2018,4,18,18,45,80.0,16.0,3.35,19.1,22.0,14.55,0.0
2018,4,18,19,0,6.0,2.0,3.5,18.4,2.0,0.0,0.0
2018,4,18,19,15,3.0,1.0,3.5,18.25,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.45,17.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.4,17.35,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.25,16.9,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,19,5,45,56.0,11.0,2.55,14.95,14.0,10.01,0.0
2018,4,19,6,0,112.0,22.0,2.7,15.1,28.0,17.35,0.0
2018,4,19,6,15,74.0,27.5,2.85,15.25,33.5,22.4,13.15
2018,4,19,6,30,36.0,33.0,3.0,15.4,39.0,31.3,19.44
2018,4,19,6,45,19.0,49.0,3.15,15.55,52.5,45.85,32.44
2018,4,19,7,0,2.0,65.0,3.3,15.7,66.0,57.64,43.39
2018,4,19,7,15,8.0,78.0,3.35,15.85,81.0,70.86,54.42
2018,4,19,7,30,14.0,91.0,3.4,16.0,96.0,84.88,66.04
2018,4,19,7,45,106.0,121.0,3.45,16.15,168.5,152.58,121.08
2018,4,19,8,0,198.0,151.0,3.5,16.3,241.0,232.13,186.07
2018,4,19,8,15,453.5,138.0,3.55,16.55,377.0,364.96,293.27
2018,4,19,8,30,709.0,125.0,3.6,16.8,513.0,524.14,419.22
2018,4,19,8,45,645.5,155.5,3.7,17.05,533.0,556.02,443.69
2018,4,19,9,0,582.0,186.0,3.8,17.3,553.0,579.26,460.95
2018,4,19,9,15,706.0,159.0,3.9,17.5,635.0,670.36,531.24
2018,4,19,9,30,830.0,132.0,4.0,17.7,717.0,766.94,603.59
2018,4,19,9,45,849.5,132.0,4.1,17.85,758.5,818.29,638.87
2018,4,19,10,0,869.0,132.0,4.2,18.0,800.0,868.22,673.04
2018,4,19,10,15,878.5,134.0,4.25,18.0,832.5,909.85,701.21
2018,4,19,10,30,888.0,136.0,4.3,18.0,865.0,940.16,721.36
2018,4,19,10,45,896.0,136.5,4.35,18.0,890.5,972.63,743.03
2018,4,19,11,0,904.0,137.0,4.4,18.0,916.0,1001.94,762.65
2018,4,19,11,15,909.0,137.0,4.45,17.9,933.5,1024.55,778.03
2018,4,19,11,30,914.0,137.0,4.5,17.8,951.0,1043.58,791.12
2018,4,19,11,45,917.5,137.0,4.5,17.7,961.0,1057.44,800.33
2018,4,19,12,0,921.0,137.0,4.5,17.6,971.0,1067.51,807.12
2018,4,19,12,15,922.5,136.0,4.5,17.45,972.0,1070.72,809.59
2018,4,19,12,30,924.0,135.0,4.5,17.3,973.0,1070.03,809.61
2018,4,19,12,45,923.5,133.5,4.45,17.15,965.5,1062.93,804.94
2018,4,19,13,0,923.0,132.0,4.4,17.0,958.0,1051.94,797.81
2018,4,19,13,15,921.0,131.0,4.35,16.8,943.5,1036.14,787.7
2018,4,19,13,30,919.0,130.0,4.3,16.6,929.0,1016.59,775.31
2018,4,19,13,45,915.5,128.0,4.3,16.45,906.5,990.98,758.96
2018,4,19,14,0,912.0,126.0,4.3,16.3,884.0,961.87,740.15
2018,4,19,14,15,904.0,124.5,4.2,16.05,853.0,925.97,716.39
2018,4,19,14,30,896.0,123.0,4.1,15.8,822.0,887.16,690.42
2018,4,19,14,45,887.5,120.5,4.05,15.6,785.5,844.23,661.46
2018,4,19,15,0,879.0,118.0,4.0,15.4,749.0,804.27,634.42
2018,4,19,15,15,864.0,116.0,3.95,15.1,705.5,751.77,597.94
2018,4,19,15,30,849.0,114.0,3.9,14.8,662.0,697.88,557.96
2018,4,19,15,45,831.0,110.5,3.85,14.5,614.0,639.53,513.53
2018,4,19,16,0,813.0,107.0,3.8,14.2,566.0,580.73,467.44
2018,4,19,16,15,785.5,103.5,3.75,13.8,513.5,516.91,416.12
2018,4,19,16,30,758.0,100.0,3.7,13.4,461.0,453.97,363.84
2018,4,19,16,45,721.5,96.0,3.6,12.95,407.0,388.67,308.1
2018,4,19,17,0,685.0,92.0,3.5,12.5,353.0,326.41,253.38
2018,4,19,17,15,631.0,85.5,3.4,11.9,297.5,260.33,195.2
2018,4,19,17,30,577.0,79.0,3.3,11.3,242.0,200.24,142.16
2018,4,19,17,45,497.5,70.0,3.15,10.75,189.0,140.41,92.3
2018,4,19,18,0,418.0,61.0,3.0,10.2,136.0,90.63,55.15
2018,4,19,18,15,306.0,47.0,3.0,10.2,92.0,43.67,26.79
2018,4,19,18,30,194.0,33.0,3.0,10.2,48.0,26.01,13.27
2018,4,19,18,45,101.5,17.5,2.85,9.1,25.0,15.92,0.0
2018,4,19,19,0,9.0,2.0,2.7,8.0,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.65,7.7,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.75,2.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,0.95,1.3,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,4,20,5,45,84.0,13.5,1.35,2.8,18.5,12.28,0.0
2018,4,20,6,0,168.0,27.0,1.5,3.3,37.0,21.39,2.92
2018,4,20,6,15,304.0,40.5,1.7,4.1,81.0,31.67,22.2
2018,4,20,6,30,440.0,54.0,1.9,4.9,125.0,74.19,43.89
2018,4,20,6,45,527.0,62.0,2.1,5.65,178.5,123.44,78.08
2018,4,20,7,0,614.0,70.0,2.3,6.4,232.0,183.76,127.48
2018,4,20,7,15,671.0,76.0,2.4,7.0,289.5,245.26,182.27
2018,4,20,7,30,728.0,82.0,2.5,7.6,347.0,313.18,243.19
2018,4,20,7,45,772.0,85.5,2.65,8.2,406.0,380.7,303.43
2018,4,20,8,0,816.0,89.0,2.8,8.8,465.0,451.04,364.48
2018,4,20,8,15,843.0,93.0,2.75,9.25,520.5,517.03,420.08
2018,4,20,8,30,870.0,97.0,2.7,9.7,576.0,584.24,474.52
2018,4,20,8,45,890.0,100.0,2.65,10.1,627.5,647.06,523.68
2018,4,20,9,0,910.0,103.0,2.6,10.5,679.0,709.59,570.84
2018,4,20,9,15,923.5,105.5,2.5,10.95,725.0,762.41,608.92
2018,4,20,9,30,937.0,108.0,2.4,11.4,771.0,816.94,645.01
2018,4,20,9,45,946.5,110.0,2.3,11.8,810.5,865.94,676.19
2018,4,20,10,0,956.0,112.0,2.2,12.2,850.0,912.45,704.94
2018,4,20,10,15,961.0,114.0,2.15,12.65,881.0,952.36,728.98
2018,4,20,10,30,966.0,116.0,2.1,13.1,912.0,989.03,750.5
2018,4,20,10,45,970.5,117.0,2.0,13.5,936.5,1020.8,767.98
2018,4,20,11,0,975.0,118.0,1.9,13.9,961.0,1048.97,782.82
2018,4,20,11,15,979.0,118.0,1.8,14.25,978.5,1071.9,794.2
2018,4,20,11,30,983.0,118.0,1.7,14.6,996.0,1090.94,802.98
2018,4,20,11,45,985.5,118.0,1.65,14.95,1005.5,1104.51,809.1
2018,4,20,12,0,988.0,118.0,1.6,15.3,1015.0,1114.0,812.73
2018,4,20,12,15,987.0,119.0,1.55,15.6,1015.5,1116.85,812.48
2018,4,20,12,30,986.0,120.0,1.5,15.9,1016.0,1115.53,809.82
2018,4,20,12,45,979.5,120.5,1.45,16.15,1005.0,1104.08,801.15
2018,4,20,13,0,973.0,121.0,1.4,16.4,994.0,1088.61,790.23
2018,4,20,13,15,968.5,120.5,1.35,16.55,977.0,1070.16,777.91
2018,4,20,13,30,964.0,120.0,1.3,16.7,960.0,1047.85,763.3
2018,4,20,13,45,958.0,119.5,1.3,16.85,936.0,1020.41,746.46
2018,4,20,14,0,952.0,119.0,1.3,17.0,912.0,989.44,727.4
2018,4,20,14,15,946.0,116.5,1.25,17.05,880.5,953.09,704.26
2018,4,20,14,30,940.0,114.0,1.2,17.1,849.0,913.55,679.02
2018,4,20,14,45,929.5,111.0,1.15,17.15,809.5,866.91,648.93
2018,4,20,15,0,919.0,108.0,1.1,17.2,770.0,817.85,617.01
2018,4,20,15,15,904.5,105.5,1.1,17.15,725.0,764.26,582.49
2018,4,20,15,30,890.0,103.0,1.1,17.1,680.0,712.65,546.99
2018,4,20,15,45,873.0,99.5,1.05,17.0,630.5,653.03,503.87
2018,4,20,16,0,856.0,96.0,1.0,16.9,581.0,592.78,458.99
2018,4,20,16,15,832.5,92.0,0.95,16.75,528.0,528.36,409.58
2018,4,20,16,30,809.0,88.0,0.9,16.6,475.0,464.68,358.97
2018,4,20,16,45,777.0,83.0,0.8,16.45,419.5,397.71,303.88
2018,4,20,17,0,745.0,78.0,0.7,16.3,364.0,333.19,249.08
2018,4,20,17,15,698.5,72.5,0.7,15.55,308.0,265.62,191.83
2018,4,20,17,30,652.0,67.0,0.7,14.8,252.0,204.14,138.99
2018,4,20,17,45,581.0,59.5,0.75,14.1,198.5,142.42,88.55
2018,4,20,18,0,510.0,52.0,0.8,13.4,145.0,89.47,49.87
2018,4,20,18,15,390.5,41.5,0.8,13.4,99.0,41.92,24.13
2018,4,20,18,30,271.0,31.0,0.8,13.4,53.0,26.16,13.81
2018,4,20,18,45,143.5,17.0,0.9,12.4,28.0,15.46,0.0
2018,4,20,19,0,16.0,3.0,1.0,11.4,3.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,1.0,11.1,1.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,21,5,45,100.5,13.0,1.55,3.75,19.5,11.82,0.0
2018,4,21,6,0,201.0,26.0,1.7,4.2,39.0,20.57,5.12
2018,4,21,6,15,327.0,38.5,1.7,4.9,82.5,31.62,22.26
2018,4,21,6,30,453.0,51.0,1.7,5.6,126.0,72.46,41.78
2018,4,21,6,45,531.5,58.5,1.7,6.35,178.0,121.09,75.66
2018,4,21,7,0,610.0,66.0,1.7,7.1,230.0,179.59,123.69
2018,4,21,7,15,660.0,73.0,1.75,8.05,285.5,239.92,177.16
2018,4,21,7,30,710.0,80.0,1.8,9.0,341.0,305.81,235.65
2018,4,21,7,45,744.5,84.5,1.85,10.0,396.0,368.62,290.91
2018,4,21,8,0,779.0,89.0,1.9,11.0,451.0,435.06,347.28
2018,4,21,8,15,804.5,93.0,1.85,11.75,504.0,498.1,398.98
2018,4,21,8,30,830.0,97.0,1.8,12.5,557.0,562.26,449.38
2018,4,21,8,45,849.5,100.0,1.75,13.3,606.5,622.55,494.7
2018,4,21,9,0,869.0,103.0,1.7,14.1,656.0,682.61,537.97
2018,4,21,9,15,882.0,106.0,1.65,14.5,700.5,733.55,573.93
2018,4,21,9,30,895.0,109.0,1.6,14.9,745.0,786.26,608.37
2018,4,21,9,45,904.5,111.0,1.5,15.35,783.0,833.41,637.09
2018,4,21,10,0,914.0,113.0,1.4,15.8,821.0,878.21,663.48
2018,4,21,10,15,921.0,115.0,1.3,16.15,853.0,918.28,686.29
2018,4,21,10,30,928.0,117.0,1.2,16.5,885.0,955.38,706.62
2018,4,21,10,45,932.5,119.0,1.1,16.85,909.5,987.03,722.97
2018,4,21,11,0,937.0,121.0,1.0,17.2,934.0,1015.22,736.8
2018,4,21,11,15,938.5,122.0,0.95,17.45,949.5,1035.92,747.03
2018,4,21,11,30,940.0,123.0,0.9,17.7,965.0,1052.83,754.94
2018,4,21,11,45,941.0,124.0,0.85,17.95,974.0,1065.37,760.21
2018,4,21,12,0,942.0,125.0,0.8,18.2,983.0,1073.98,763.18
2018,4,21,12,15,943.0,123.5,0.7,18.4,983.0,1076.12,761.26
2018,4,21,12,30,944.0,122.0,0.6,18.6,983.0,1074.27,757.08
2018,4,21,12,45,944.5,120.0,0.55,18.75,975.5,1067.44,751.46
2018,4,21,13,0,945.0,118.0,0.5,18.9,968.0,1056.62,743.66
2018,4,21,13,15,940.0,118.5,0.45,19.0,952.0,1039.07,732.13
2018,4,21,13,30,935.0,119.0,0.4,19.1,936.0,1017.79,718.57
2018,4,21,13,45,927.0,118.0,0.35,19.2,910.5,988.63,700.35
2018,4,21,14,0,919.0,117.0,0.3,19.3,885.0,956.15,680.25
2018,4,21,14,15,909.5,117.0,0.3,19.25,854.0,920.26,659.47
2018,4,21,14,30,900.0,117.0,0.3,19.2,823.0,881.54,636.74
2018,4,21,14,45,887.0,116.0,0.25,19.2,785.0,836.41,608.65
2018,4,21,15,0,874.0,115.0,0.2,19.2,747.0,794.36,582.43
2018,4,21,15,15,857.5,113.5,0.25,19.05,703.0,741.61,550.42
2018,4,21,15,30,841.0,112.0,0.3,18.9,659.0,687.64,515.12
2018,4,21,15,45,819.0,109.0,0.35,18.8,609.5,627.84,474.38
2018,4,21,16,0,797.0,106.0,0.4,18.7,560.0,568.04,432.07
2018,4,21,16,15,769.0,103.0,0.45,18.5,508.0,505.49,386.12
2018,4,21,16,30,741.0,100.0,0.5,18.3,456.0,443.79,338.86
2018,4,21,16,45,703.0,95.5,0.5,18.15,402.0,378.59,286.75
2018,4,21,17,0,665.0,91.0,0.5,18.0,348.0,316.65,235.52
2018,4,21,17,15,611.0,84.5,0.6,17.25,293.0,252.05,182.18
2018,4,21,17,30,557.0,78.0,0.7,16.5,238.0,193.45,133.11
2018,4,21,17,45,462.0,67.5,0.75,15.8,181.5,131.49,84.22
2018,4,21,18,0,367.0,57.0,0.8,15.1,125.0,79.74,47.11
2018,4,21,18,15,244.5,39.0,0.8,15.1,78.0,35.35,20.62
2018,4,21,18,30,122.0,21.0,0.8,15.1,31.0,16.32,6.75
2018,4,21,18,45,71.0,12.5,0.85,13.75,17.5,11.37,0.0
2018,4,21,19,0,20.0,4.0,0.9,12.4,4.0,0.0,0.0
2018,4,21,19,15,10.0,2.0,0.9,12.0,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,4,22,5,15,3.0,1.0,0.75,6.0,1.0,0.0,0.0
2018,4,22,5,30,6.0,2.0,0.8,6.5,2.0,0.0,0.0
2018,4,22,5,45,84.5,15.5,0.8,7.0,21.0,14.1,0.0
2018,4,22,6,0,163.0,29.0,0.8,7.5,40.0,22.89,8.25
2018,4,22,6,15,161.5,32.0,0.75,8.1,51.0,24.61,15.98
2018,4,22,6,30,160.0,35.0,0.7,8.7,62.0,39.56,23.05
2018,4,22,6,45,271.0,57.5,0.7,9.25,123.0,85.92,56.54
2018,4,22,7,0,382.0,80.0,0.7,9.8,184.0,147.06,104.5
2018,4,22,7,15,441.5,93.0,0.75,10.8,238.0,200.76,149.73
2018,4,22,7,30,501.0,106.0,0.8,11.8,292.0,261.55,201.12
2018,4,22,7,45,522.5,120.0,0.9,12.85,340.0,315.72,247.24
2018,4,22,8,0,544.0,134.0,1.0,13.9,388.0,371.76,293.44
2018,4,22,8,15,412.5,183.0,1.1,14.65,388.5,386.96,306.85
2018,4,22,8,30,281.0,232.0,1.2,15.4,389.0,380.4,301.54
2018,4,22,8,45,313.5,248.0,1.3,16.15,437.0,432.48,341.32
2018,4,22,9,0,346.0,264.0,1.4,16.9,485.0,487.21,381.82
2018,4,22,9,15,376.5,275.0,1.45,17.25,530.5,537.95,418.93
2018,4,22,9,30,407.0,286.0,1.5,17.6,576.0,599.36,462.86
2018,4,22,9,45,341.0,318.0,1.5,17.95,570.0,589.05,452.59
2018,4,22,10,0,275.0,350.0,1.5,18.3,564.0,581.48,444.48
2018,4,22,10,15,287.0,364.5,1.5,18.4,595.5,617.87,469.94
2018,4,22,10,30,299.0,379.0,1.5,18.5,627.0,653.97,494.49
2018,4,22,10,45,345.0,378.5,1.5,18.55,672.5,705.67,530.69
2018,4,22,11,0,391.0,378.0,1.5,18.6,718.0,758.13,566.72
2018,4,22,11,15,333.5,406.5,1.5,18.6,700.5,740.75,552.2
2018,4,22,11,30,276.0,435.0,1.5,18.6,683.0,719.87,535.93
2018,4,22,11,45,210.0,447.0,1.5,18.55,636.5,656.91,490.96
2018,4,22,12,0,144.0,459.0,1.5,18.5,590.0,605.44,453.47
2018,4,22,12,15,144.5,459.5,1.5,18.5,591.5,607.03,454.99
2018,4,22,12,30,145.0,460.0,1.5,18.5,593.0,607.73,455.49
2018,4,22,12,45,127.0,452.5,1.5,18.5,568.0,581.02,436.31
2018,4,22,13,0,109.0,445.0,1.5,18.5,543.0,539.53,406.88
2018,4,22,13,15,209.0,423.0,1.5,18.45,607.5,625.69,471.66
2018,4,22,13,30,309.0,401.0,1.5,18.4,672.0,706.58,530.23
2018,4,22,13,45,285.5,398.5,1.55,18.4,643.5,673.83,506.95
2018,4,22,14,0,262.0,396.0,1.6,18.4,615.0,640.87,484.38
2018,4,22,14,15,194.0,387.0,1.6,18.25,546.0,551.27,420.22
2018,4,22,14,30,126.0,378.0,1.6,18.1,477.0,477.4,366.19
2018,4,22,14,45,134.0,360.5,1.6,18.0,461.5,460.15,354.96
2018,4,22,15,0,142.0,343.0,1.6,17.9,446.0,441.88,342.46
2018,4,22,15,15,137.0,321.0,1.5,17.7,415.5,408.87,318.33
2018,4,22,15,30,132.0,299.0,1.4,17.5,385.0,376.04,294.14
2018,4,22,15,45,181.0,273.0,1.3,17.25,381.5,373.01,293.22
2018,4,22,16,0,230.0,247.0,1.2,17.0,378.0,364.75,287.55
2018,4,22,16,15,132.0,212.5,1.1,16.6,286.0,267.88,212.05
2018,4,22,16,30,34.0,178.0,1.0,16.2,194.0,177.62,140.82
2018,4,22,16,45,22.0,155.5,0.9,15.75,165.5,146.85,116.63
2018,4,22,17,0,10.0,133.0,0.8,15.3,137.0,121.02,96.01
2018,4,22,17,15,6.0,110.5,0.8,14.9,113.0,99.0,78.15
2018,4,22,17,30,2.0,88.0,0.8,14.5,89.0,77.69,60.57
2018,4,22,17,45,1.0,64.0,0.8,14.05,64.5,56.31,42.49
2018,4,22,18,0,0.0,40.0,0.8,13.6,40.0,35.29,24.45
2018,4,22,18,15,0.0,25.0,0.8,13.6,25.0,22.02,12.79
2018,4,22,18,30,0.0,10.0,0.8,13.6,10.0,8.78,1.2
2018,4,22,18,45,1.5,6.0,0.9,13.3,6.0,5.46,0.0
2018,4,22,19,0,3.0,2.0,1.0,13.0,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,1.05,12.95,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,23,5,15,1.5,0.5,1.7,8.55,0.5,0.0,0.0
2018,4,23,5,30,3.0,1.0,1.8,8.8,1.0,0.0,0.0
2018,4,23,5,45,3.0,4.5,1.9,9.05,4.5,4.09,0.0
2018,4,23,6,0,3.0,8.0,2.0,9.3,8.0,7.16,0.0
2018,4,23,6,15,1.5,12.0,2.1,9.65,12.0,10.54,3.59
2018,4,23,6,30,0.0,16.0,2.2,10.0,16.0,14.06,6.46
2018,4,23,6,45,0.0,23.0,2.3,10.4,23.0,20.23,11.95
2018,4,23,7,0,0.0,30.0,2.4,10.8,30.0,26.41,17.37
2018,4,23,7,15,2.0,45.0,2.55,11.2,46.0,40.2,29.22
2018,4,23,7,30,4.0,60.0,2.7,11.6,62.0,54.26,41.18
2018,4,23,7,45,8.0,90.5,2.8,12.0,94.5,83.12,65.56
2018,4,23,8,0,12.0,121.0,2.9,12.4,127.0,112.63,90.13
2018,4,23,8,15,7.5,135.5,3.0,12.8,139.5,124.23,99.4
2018,4,23,8,30,3.0,150.0,3.1,13.2,152.0,135.38,108.13
2018,4,23,8,45,1.5,113.0,3.15,13.65,114.0,101.3,79.4
2018,4,23,9,0,0.0,76.0,3.2,14.1,76.0,67.34,50.85
2018,4,23,9,15,0.0,80.5,3.25,14.6,80.5,71.38,53.98
2018,4,23,9,30,0.0,85.0,3.3,15.1,85.0,75.42,57.06
2018,4,23,9,45,12.0,161.5,3.35,15.6,171.0,154.08,121.3
2018,4,23,10,0,24.0,238.0,3.4,16.1,257.0,242.85,191.86
2018,4,23,10,15,40.5,296.0,3.35,16.25,329.0,314.81,247.95
2018,4,23,10,30,57.0,354.0,3.3,16.4,401.0,388.69,304.37
2018,4,23,10,45,33.5,273.5,3.25,16.55,301.5,289.7,226.99
2018,4,23,11,0,10.0,193.0,3.2,16.7,202.0,183.49,142.89
2018,4,23,11,15,5.5,149.0,3.1,16.6,154.0,139.05,107.47
2018,4,23,11,30,1.0,105.0,3.0,16.5,106.0,94.79,71.74
2018,4,23,11,45,1.0,104.0,2.9,16.4,105.0,93.94,71.09
2018,4,23,12,0,1.0,103.0,2.8,16.3,104.0,93.06,70.39
2018,4,23,12,15,9.5,179.5,2.7,16.25,188.0,171.41,133.51
2018,4,23,12,30,18.0,256.0,2.6,16.2,272.0,261.21,204.15
2018,4,23,12,45,19.0,272.0,2.55,16.15,289.0,266.82,208.28
2018,4,23,13,0,20.0,288.0,2.5,16.1,306.0,282.6,220.57
2018,4,23,13,15,14.0,242.0,2.55,16.0,254.5,233.22,182.17
2018,4,23,13,30,8.0,196.0,2.6,15.9,203.0,184.45,143.9
2018,4,23,13,45,4.0,139.0,2.65,15.8,142.5,128.2,99.13
2018,4,23,14,0,0.0,82.0,2.7,15.7,82.0,72.91,54.36
2018,4,23,14,15,0.5,91.0,2.85,15.6,91.5,81.35,61.44
2018,4,23,14,30,1.0,100.0,3.0,15.5,101.0,89.8,68.48
2018,4,23,14,45,36.5,160.5,3.1,15.45,187.0,177.83,141.29
2018,4,23,15,0,72.0,221.0,3.2,15.4,273.0,260.37,208.22
2018,4,23,15,15,92.0,233.5,3.25,15.3,296.0,291.19,233.17
2018,4,23,15,30,112.0,246.0,3.3,15.2,319.0,311.04,249.47
2018,4,23,15,45,58.0,184.0,3.35,15.15,221.5,205.13,164.35
2018,4,23,16,0,4.0,122.0,3.4,15.1,124.0,110.72,86.88
2018,4,23,16,15,2.0,78.5,3.35,14.9,79.5,70.5,53.81
2018,4,23,16,30,0.0,35.0,3.3,14.7,35.0,30.88,20.61
2018,4,23,16,45,1.0,35.0,3.2,14.55,35.5,31.26,21.04
2018,4,23,17,0,2.0,35.0,3.1,14.4,36.0,31.52,21.33
2018,4,23,17,15,1.0,26.0,3.1,14.2,26.5,23.16,14.25
2018,4,23,17,30,0.0,17.0,3.1,14.0,17.0,14.95,7.23
2018,4,23,17,45,0.0,14.0,3.05,13.85,14.0,12.3,4.93
2018,4,23,18,0,0.0,11.0,3.0,13.7,11.0,9.66,2.59
2018,4,23,18,15,0.0,8.0,3.0,13.7,8.0,7.02,0.22
2018,4,23,18,30,0.0,5.0,3.0,13.7,5.0,4.38,0.0
2018,4,23,18,45,0.0,3.0,3.1,13.45,3.0,2.73,0.0
2018,4,23,19,0,0.0,1.0,3.2,13.2,1.0,0.0,0.0
2018,4,23,19,15,0.0,0.5,3.15,13.2,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
