Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,4,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,5,15,26.5,4.5,1.5,12.85,5.0,0.0,0.0
2018,5,4,5,30,53.0,9.0,1.7,13.3,10.0,8.19,0.0
2018,5,4,5,45,164.5,24.0,1.9,13.8,40.0,18.94,2.85
2018,5,4,6,0,276.0,39.0,2.1,14.3,70.0,30.41,20.18
2018,5,4,6,15,369.5,50.5,2.2,14.9,115.0,42.28,31.46
2018,5,4,6,30,463.0,62.0,2.3,15.5,160.0,85.31,49.9
2018,5,4,6,45,523.0,70.5,2.4,16.15,210.5,133.01,83.39
2018,5,4,7,0,583.0,79.0,2.5,16.8,261.0,188.07,127.89
2018,5,4,7,15,626.0,85.0,2.65,17.5,313.5,243.48,175.63
2018,5,4,7,30,669.0,91.0,2.8,18.2,366.0,303.46,227.51
2018,5,4,7,45,700.0,96.0,2.9,18.9,418.0,362.19,277.92
2018,5,4,8,0,731.0,101.0,3.0,19.6,470.0,423.38,328.93
2018,5,4,8,15,754.5,105.5,3.0,20.2,520.5,483.24,377.32
2018,5,4,8,30,778.0,110.0,3.0,20.8,571.0,543.01,424.0
2018,5,4,8,45,795.0,113.5,3.05,21.45,617.5,598.51,466.01
2018,5,4,9,0,812.0,117.0,3.1,22.1,664.0,653.62,506.38
2018,5,4,9,15,825.5,120.0,3.05,22.6,706.0,705.12,542.83
2018,5,4,9,30,839.0,123.0,3.0,23.1,748.0,755.3,576.93
2018,5,4,9,45,849.5,124.5,2.95,23.6,784.0,800.05,605.24
2018,5,4,10,0,860.0,126.0,2.9,24.1,820.0,836.47,627.39
2018,5,4,10,15,848.5,138.0,2.85,24.5,844.5,874.96,650.92
2018,5,4,10,30,837.0,150.0,2.8,24.9,869.0,903.27,667.31
2018,5,4,10,45,759.5,202.5,2.8,25.25,868.0,913.3,672.06
2018,5,4,11,0,682.0,255.0,2.8,25.6,867.0,911.19,668.29
2018,5,4,11,15,766.0,207.5,2.8,25.85,906.0,958.01,698.64
2018,5,4,11,30,850.0,160.0,2.8,26.1,945.0,996.84,722.32
2018,5,4,11,45,870.0,148.0,2.85,26.35,958.0,1002.11,724.78
2018,5,4,12,0,890.0,136.0,2.9,26.6,971.0,1015.78,733.05
2018,5,4,12,15,890.0,135.5,2.9,26.7,970.5,1017.26,733.52
2018,5,4,12,30,890.0,135.0,2.9,26.8,970.0,1015.09,731.88
2018,5,4,12,45,887.5,134.5,2.95,26.9,961.5,1006.81,726.9
2018,5,4,13,0,885.0,134.0,3.0,27.0,953.0,994.94,719.74
2018,5,4,13,15,881.0,134.0,3.0,27.05,937.5,978.57,709.51
2018,5,4,13,30,877.0,134.0,3.0,27.1,922.0,958.76,697.15
2018,5,4,13,45,870.5,132.5,3.05,27.1,898.0,931.89,680.72
2018,5,4,14,0,864.0,131.0,3.1,27.1,874.0,901.93,662.22
2018,5,4,14,15,855.5,129.5,3.05,27.05,844.0,867.32,640.01
2018,5,4,14,30,847.0,128.0,3.0,27.0,814.0,830.08,615.95
2018,5,4,14,45,835.5,125.5,2.95,26.9,777.0,792.68,591.76
2018,5,4,15,0,824.0,123.0,2.9,26.8,740.0,746.94,561.6
2018,5,4,15,15,809.5,120.5,2.85,26.65,698.0,697.37,527.31
2018,5,4,15,30,795.0,118.0,2.8,26.5,656.0,646.62,491.0
2018,5,4,15,45,776.0,115.0,2.7,26.3,610.0,591.73,450.69
2018,5,4,16,0,757.0,112.0,2.6,26.1,564.0,536.69,409.18
2018,5,4,16,15,733.0,108.0,2.45,25.75,514.5,477.66,363.64
2018,5,4,16,30,709.0,104.0,2.3,25.4,465.0,419.99,317.78
2018,5,4,16,45,676.5,99.0,2.15,25.05,413.5,359.44,268.52
2018,5,4,17,0,644.0,94.0,2.0,24.7,362.0,301.54,220.19
2018,5,4,17,15,594.5,88.5,1.85,24.05,309.0,241.67,170.37
2018,5,4,17,30,545.0,83.0,1.7,23.4,256.0,187.17,125.17
2018,5,4,17,45,466.0,75.5,1.55,22.75,204.0,132.47,82.95
2018,5,4,18,0,387.0,68.0,1.4,22.1,152.0,85.53,50.78
2018,5,4,18,15,250.0,54.0,1.4,22.1,102.5,44.21,28.77
2018,5,4,18,30,113.0,40.0,1.4,22.1,53.0,31.9,20.87
2018,5,4,18,45,78.5,25.0,1.35,21.1,32.0,20.23,5.83
2018,5,4,19,0,44.0,10.0,1.3,20.1,11.0,9.1,0.0
2018,5,4,19,15,22.0,5.0,1.3,19.95,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.95,18.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.85,17.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,5,5,5,15,2.0,4.0,0.25,16.95,4.0,0.0,0.0
2018,5,5,5,30,4.0,8.0,0.2,17.2,8.0,7.28,0.0
2018,5,5,5,45,12.0,23.0,0.2,17.5,24.0,19.67,4.71
2018,5,5,6,0,20.0,38.0,0.2,17.8,40.0,32.08,21.46
2018,5,5,6,15,44.0,58.5,0.3,18.15,67.0,48.61,36.6
2018,5,5,6,30,68.0,79.0,0.4,18.5,94.0,70.77,51.23
2018,5,5,6,45,198.5,94.0,0.5,18.9,153.5,107.4,75.35
2018,5,5,7,0,329.0,109.0,0.6,19.3,213.0,162.13,115.14
2018,5,5,7,15,335.0,127.0,0.75,19.85,249.5,201.14,148.27
2018,5,5,7,30,341.0,145.0,0.9,20.4,286.0,241.8,182.61
2018,5,5,7,45,286.0,178.5,1.1,21.0,307.5,273.67,210.29
2018,5,5,8,0,231.0,212.0,1.3,21.6,329.0,299.11,231.38
2018,5,5,8,15,260.0,231.0,1.4,22.05,375.5,346.47,267.88
2018,5,5,8,30,289.0,250.0,1.5,22.5,422.0,396.61,305.72
2018,5,5,8,45,240.5,275.0,1.6,22.95,426.0,408.41,313.7
2018,5,5,9,0,192.0,300.0,1.7,23.4,430.0,408.09,312.36
2018,5,5,9,15,218.5,318.0,1.65,23.55,474.5,454.37,346.1
2018,5,5,9,30,245.0,336.0,1.6,23.7,519.0,510.66,386.03
2018,5,5,9,45,153.5,348.0,1.6,23.9,464.5,454.34,342.65
2018,5,5,10,0,62.0,360.0,1.6,24.1,410.0,388.88,292.46
2018,5,5,10,15,43.0,335.0,1.6,24.2,370.5,351.42,264.52
2018,5,5,10,30,24.0,310.0,1.6,24.3,331.0,312.48,235.09
2018,5,5,10,45,24.0,323.0,1.55,24.35,344.5,326.34,245.07
2018,5,5,11,0,24.0,336.0,1.5,24.4,358.0,340.12,254.71
2018,5,5,11,15,21.0,315.0,1.4,24.4,334.5,306.9,229.89
2018,5,5,11,30,18.0,294.0,1.3,24.4,311.0,284.83,213.41
2018,5,5,11,45,14.5,257.0,1.25,24.4,270.5,247.25,185.41
2018,5,5,12,0,11.0,220.0,1.2,24.4,230.0,209.71,157.25
2018,5,5,12,15,12.0,233.0,1.15,24.4,244.0,222.76,167.16
2018,5,5,12,30,13.0,246.0,1.1,24.4,258.0,235.73,176.8
2018,5,5,12,45,14.0,253.0,1.05,24.35,266.0,243.06,182.25
2018,5,5,13,0,15.0,260.0,1.0,24.3,274.0,250.27,187.65
2018,5,5,13,15,23.5,302.5,1.0,24.25,324.0,308.01,230.62
2018,5,5,13,30,32.0,345.0,1.0,24.2,374.0,356.41,265.9
2018,5,5,13,45,89.0,375.5,0.95,24.1,453.0,436.7,325.08
2018,5,5,14,0,146.0,406.0,0.9,24.0,532.0,524.79,387.71
2018,5,5,14,15,186.5,397.5,0.9,23.95,552.5,545.05,402.5
2018,5,5,14,30,227.0,389.0,0.9,23.9,573.0,561.97,415.46
2018,5,5,14,45,198.5,370.5,0.9,23.85,526.5,511.6,380.29
2018,5,5,15,0,170.0,352.0,0.9,23.8,480.0,462.83,346.28
2018,5,5,15,15,164.5,333.0,0.9,23.75,451.0,431.56,324.75
2018,5,5,15,30,159.0,314.0,0.9,23.7,422.0,400.38,302.81
2018,5,5,15,45,112.0,277.0,0.9,23.65,350.5,327.62,249.4
2018,5,5,16,0,65.0,240.0,0.9,23.6,279.0,254.51,194.83
2018,5,5,16,15,37.0,198.5,0.85,23.4,220.5,198.07,152.11
2018,5,5,16,30,9.0,157.0,0.8,23.2,162.0,143.05,109.67
2018,5,5,16,45,6.5,136.5,0.75,23.0,140.0,123.08,94.37
2018,5,5,17,0,4.0,116.0,0.7,22.8,118.0,103.54,79.1
2018,5,5,17,15,2.0,97.5,0.65,22.4,98.5,86.31,65.54
2018,5,5,17,30,0.0,79.0,0.6,22.0,79.0,69.47,52.07
2018,5,5,17,45,0.0,63.0,0.55,21.55,63.0,55.43,40.6
2018,5,5,18,0,0.0,47.0,0.5,21.1,47.0,41.49,28.96
2018,5,5,18,15,0.0,35.5,0.5,21.1,35.5,31.31,20.22
2018,5,5,18,30,0.0,24.0,0.5,21.1,24.0,21.14,12.1
2018,5,5,18,45,1.5,15.0,0.55,20.55,15.0,13.2,2.47
2018,5,5,19,0,3.0,6.0,0.6,20.0,6.0,5.46,0.0
2018,5,5,19,15,1.5,3.0,0.6,19.85,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.65,19.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,15,21.0,5.5,0.6,15.6,6.0,0.0,0.0
2018,5,6,5,30,42.0,11.0,0.6,16.0,12.0,10.01,0.0
2018,5,6,5,45,111.5,27.5,0.65,16.35,38.5,22.14,7.45
2018,5,6,6,0,181.0,44.0,0.7,16.7,65.0,34.05,23.29
2018,5,6,6,15,183.0,61.0,0.7,17.2,91.5,48.93,37.04
2018,5,6,6,30,185.0,78.0,0.7,17.7,118.0,77.62,52.92
2018,5,6,6,45,122.5,82.5,0.75,18.25,112.0,88.04,62.93
2018,5,6,7,0,60.0,87.0,0.8,18.8,106.0,88.39,66.04
2018,5,6,7,15,55.0,117.0,0.85,19.35,137.0,117.41,90.27
2018,5,6,7,30,50.0,147.0,0.9,19.9,168.0,146.3,113.78
2018,5,6,7,45,77.5,177.0,0.95,20.45,214.5,187.33,145.91
2018,5,6,8,0,105.0,207.0,1.0,21.0,261.0,235.5,183.23
2018,5,6,8,15,82.5,197.5,1.0,21.4,242.5,219.3,170.29
2018,5,6,8,30,60.0,188.0,1.0,21.8,224.0,203.61,157.72
2018,5,6,8,45,42.5,188.0,1.05,22.15,214.5,196.89,151.99
2018,5,6,9,0,25.0,188.0,1.1,22.5,205.0,188.2,144.53
2018,5,6,9,15,222.0,231.5,1.1,22.75,397.0,381.15,294.08
2018,5,6,9,30,419.0,275.0,1.1,23.0,589.0,588.61,443.97
2018,5,6,9,45,589.5,225.5,1.15,23.25,691.0,697.06,519.95
2018,5,6,10,0,760.0,176.0,1.2,23.5,793.0,812.01,598.55
2018,5,6,10,15,768.0,179.5,1.35,23.7,822.5,845.04,619.43
2018,5,6,10,30,776.0,183.0,1.5,23.9,852.0,879.52,642.11
2018,5,6,10,45,737.0,204.5,1.6,24.1,853.5,892.48,650.13
2018,5,6,11,0,698.0,226.0,1.7,24.3,855.0,895.42,651.95
2018,5,6,11,15,459.0,262.5,1.8,24.45,679.0,715.54,528.87
2018,5,6,11,30,220.0,299.0,1.9,24.6,503.0,516.79,386.9
2018,5,6,11,45,122.0,274.5,2.0,24.75,388.0,389.11,293.8
2018,5,6,12,0,24.0,250.0,2.1,24.9,273.0,258.98,194.7
2018,5,6,12,15,68.0,269.0,2.1,25.0,333.0,332.11,251.09
2018,5,6,12,30,112.0,288.0,2.1,25.1,393.0,393.77,297.37
2018,5,6,12,45,97.0,287.5,2.15,25.2,378.0,377.73,284.86
2018,5,6,13,0,82.0,287.0,2.2,25.3,363.0,361.36,272.46
2018,5,6,13,15,133.0,221.5,2.2,25.3,342.5,352.53,268.47
2018,5,6,13,30,184.0,156.0,2.2,25.3,322.0,341.36,262.64
2018,5,6,13,45,501.5,156.0,2.2,25.35,592.5,630.22,478.66
2018,5,6,14,0,819.0,156.0,2.2,25.4,863.0,892.41,656.09
2018,5,6,14,15,760.0,174.5,2.2,25.35,813.0,834.84,616.31
2018,5,6,14,30,701.0,193.0,2.2,25.3,763.0,782.17,581.71
2018,5,6,14,45,620.5,202.5,2.15,25.3,690.5,700.75,525.07
2018,5,6,15,0,540.0,212.0,2.1,25.3,618.0,622.94,469.99
2018,5,6,15,15,296.0,190.5,2.05,25.2,411.0,402.43,308.61
2018,5,6,15,30,52.0,169.0,2.0,25.1,204.0,188.27,143.7
2018,5,6,15,45,29.5,131.0,1.95,24.95,150.5,136.83,104.01
2018,5,6,16,0,7.0,93.0,1.9,24.8,97.0,86.29,63.99
2018,5,6,16,15,21.5,138.0,1.8,24.5,149.0,135.35,103.43
2018,5,6,16,30,36.0,183.0,1.7,24.2,201.0,180.38,139.09
2018,5,6,16,45,121.5,159.0,1.6,23.9,211.5,191.38,146.94
2018,5,6,17,0,207.0,135.0,1.5,23.6,222.0,190.71,144.03
2018,5,6,17,15,340.5,113.5,1.45,22.95,233.5,193.86,141.17
2018,5,6,17,30,474.0,92.0,1.4,22.3,245.0,177.84,120.95
2018,5,6,17,45,300.0,85.5,1.35,21.65,176.0,115.41,76.61
2018,5,6,18,0,126.0,79.0,1.3,21.0,107.0,75.67,52.52
2018,5,6,18,15,99.0,59.5,1.3,21.0,78.0,49.36,34.33
2018,5,6,18,30,72.0,40.0,1.3,21.0,49.0,33.01,22.05
2018,5,6,18,45,58.5,26.0,1.45,19.7,31.0,21.01,8.06
2018,5,6,19,0,45.0,12.0,1.6,18.4,13.0,10.91,0.0
2018,5,6,19,15,22.5,6.0,1.75,18.2,6.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,7,5,15,19.5,6.0,1.1,11.9,6.5,0.0,0.0
2018,5,7,5,30,39.0,12.0,1.3,12.3,13.0,10.91,0.0
2018,5,7,5,45,125.5,29.5,1.5,12.75,43.0,23.66,9.72
2018,5,7,6,0,212.0,47.0,1.7,13.2,73.0,36.42,25.76
2018,5,7,6,15,270.0,61.5,1.8,13.75,111.0,48.75,37.43
2018,5,7,6,30,328.0,76.0,1.9,14.3,149.0,85.66,55.27
2018,5,7,6,45,417.5,87.0,2.0,14.85,205.0,131.13,86.9
2018,5,7,7,0,507.0,98.0,2.1,15.4,261.0,187.55,131.13
2018,5,7,7,15,553.0,106.5,2.2,15.95,313.5,243.8,178.96
2018,5,7,7,30,599.0,115.0,2.3,16.5,366.0,302.63,229.28
2018,5,7,7,45,630.0,122.0,2.45,17.1,417.0,359.14,277.52
2018,5,7,8,0,661.0,129.0,2.6,17.7,468.0,418.25,326.68
2018,5,7,8,15,588.0,161.0,2.6,18.1,485.0,451.63,354.75
2018,5,7,8,30,515.0,193.0,2.6,18.5,502.0,472.42,371.51
2018,5,7,8,45,557.0,197.5,2.65,18.95,555.5,531.09,416.49
2018,5,7,9,0,599.0,202.0,2.7,19.4,609.0,595.97,464.72
2018,5,7,9,15,694.0,178.0,2.7,19.7,678.0,669.61,519.34
2018,5,7,9,30,789.0,154.0,2.7,20.0,747.0,746.21,574.85
2018,5,7,9,45,800.5,157.0,2.7,20.35,783.5,791.16,605.01
2018,5,7,10,0,812.0,160.0,2.7,20.7,820.0,834.25,632.7
2018,5,7,10,15,820.5,162.0,2.7,20.95,850.0,871.7,656.44
2018,5,7,10,30,829.0,164.0,2.7,21.2,880.0,906.62,678.27
2018,5,7,10,45,819.0,173.5,2.65,21.5,896.5,929.39,691.28
2018,5,7,11,0,809.0,183.0,2.6,21.8,913.0,948.36,701.81
2018,5,7,11,15,745.5,223.5,2.6,21.95,905.5,950.64,702.2
2018,5,7,11,30,682.0,264.0,2.6,22.1,898.0,940.88,694.3
2018,5,7,11,45,668.0,275.0,2.55,22.3,900.0,945.66,695.91
2018,5,7,12,0,654.0,286.0,2.5,22.5,902.0,947.1,695.23
2018,5,7,12,15,756.5,225.0,2.45,22.55,938.0,989.77,723.88
2018,5,7,12,30,859.0,164.0,2.4,22.6,974.0,1020.32,742.61
2018,5,7,12,45,864.5,158.0,2.35,22.7,967.5,1002.33,730.04
2018,5,7,13,0,870.0,152.0,2.3,22.8,961.0,993.27,723.85
2018,5,7,13,15,864.0,152.0,2.25,22.8,944.5,975.25,712.15
2018,5,7,13,30,858.0,152.0,2.2,22.8,928.0,964.11,705.09
2018,5,7,13,45,849.5,151.5,2.15,22.75,903.5,936.26,687.27
2018,5,7,14,0,841.0,151.0,2.1,22.7,879.0,905.45,667.65
2018,5,7,14,15,831.0,150.0,2.05,22.6,848.5,870.07,645.09
2018,5,7,14,30,821.0,149.0,2.0,22.5,818.0,832.22,620.76
2018,5,7,14,45,807.5,147.0,2.0,22.4,781.0,788.39,592.62
2018,5,7,15,0,794.0,145.0,2.0,22.3,744.0,742.82,562.35
2018,5,7,15,15,779.0,142.0,1.95,22.2,702.0,693.75,527.89
2018,5,7,15,30,764.0,139.0,1.9,22.1,660.0,644.47,492.48
2018,5,7,15,45,743.5,135.0,1.85,22.0,613.5,588.87,451.64
2018,5,7,16,0,723.0,131.0,1.8,21.9,567.0,533.35,409.77
2018,5,7,16,15,698.0,126.0,1.75,21.65,517.5,475.04,364.83
2018,5,7,16,30,673.0,121.0,1.7,21.4,468.0,417.94,319.43
2018,5,7,16,45,640.0,115.0,1.6,21.2,416.5,358.37,270.75
2018,5,7,17,0,607.0,109.0,1.5,21.0,365.0,301.6,223.18
2018,5,7,17,15,561.0,101.5,1.35,20.5,313.0,243.16,174.26
2018,5,7,17,30,515.0,94.0,1.2,20.0,261.0,189.75,129.71
2018,5,7,17,45,453.5,84.0,1.0,19.45,211.5,135.06,86.57
2018,5,7,18,0,392.0,74.0,0.8,18.9,162.0,90.07,55.11
2018,5,7,18,15,310.0,60.0,0.8,18.9,118.5,49.16,36.99
2018,5,7,18,30,228.0,46.0,0.8,18.9,75.0,35.59,24.53
2018,5,7,18,45,137.5,29.5,0.8,17.75,44.5,23.15,10.3
2018,5,7,19,0,47.0,13.0,0.8,16.6,14.0,11.82,0.0
2018,5,7,19,15,23.5,6.5,0.8,16.4,7.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,5,8,5,15,31.5,6.5,1.1,12.0,7.5,0.0,0.0
2018,5,8,5,30,63.0,13.0,1.3,12.5,15.0,11.82,0.0
2018,5,8,5,45,171.0,28.5,1.45,13.0,47.0,22.41,9.78
2018,5,8,6,0,279.0,44.0,1.6,13.5,79.0,34.16,23.87
2018,5,8,6,15,338.0,56.5,1.7,14.0,118.5,45.53,34.6
2018,5,8,6,30,397.0,69.0,1.8,14.5,158.0,84.93,52.11
2018,5,8,6,45,479.0,77.0,1.85,15.0,212.5,132.82,85.53
2018,5,8,7,0,561.0,85.0,1.9,15.5,267.0,188.84,129.87
2018,5,8,7,15,598.5,92.0,2.0,16.05,317.0,242.19,175.99
2018,5,8,7,30,636.0,99.0,2.1,16.6,367.0,299.47,225.64
2018,5,8,7,45,649.0,110.0,2.2,17.2,414.5,354.85,273.46
2018,5,8,8,0,662.0,121.0,2.3,17.8,462.0,410.76,320.25
2018,5,8,8,15,715.5,117.5,2.4,18.25,519.5,473.08,370.66
2018,5,8,8,30,769.0,114.0,2.5,18.7,577.0,539.86,423.17
2018,5,8,8,45,757.5,128.5,2.55,19.15,614.5,588.35,460.03
2018,5,8,9,0,746.0,143.0,2.6,19.6,652.0,634.23,493.77
2018,5,8,9,15,691.0,177.0,2.6,20.0,671.0,665.75,515.14
2018,5,8,9,30,636.0,211.0,2.6,20.4,690.0,689.81,530.42
2018,5,8,9,45,688.5,200.0,2.6,20.75,741.5,747.98,571.62
2018,5,8,10,0,741.0,189.0,2.6,21.1,793.0,807.34,612.52
2018,5,8,10,15,783.0,175.0,2.55,21.4,834.0,851.33,640.49
2018,5,8,10,30,825.0,161.0,2.5,21.7,875.0,899.0,670.36
2018,5,8,10,45,853.5,150.0,2.45,22.0,906.0,936.18,692.74
2018,5,8,11,0,882.0,139.0,2.4,22.3,937.0,961.88,707.4
2018,5,8,11,15,884.5,139.5,2.35,22.5,951.5,980.9,717.99
2018,5,8,11,30,887.0,140.0,2.3,22.7,966.0,996.44,726.37
2018,5,8,11,45,888.0,141.5,2.25,22.9,974.0,1007.94,732.21
2018,5,8,12,0,889.0,143.0,2.2,23.1,982.0,1015.84,735.84
2018,5,8,12,15,886.5,144.5,2.2,23.25,981.5,1016.69,735.81
2018,5,8,12,30,884.0,146.0,2.2,23.4,981.0,1013.93,733.66
2018,5,8,12,45,878.5,148.0,2.15,23.55,972.0,1005.13,727.24
2018,5,8,13,0,873.0,150.0,2.1,23.7,963.0,992.85,718.76
2018,5,8,13,15,840.5,163.5,2.05,23.75,936.0,973.77,706.34
2018,5,8,13,30,808.0,177.0,2.0,23.8,909.0,940.99,685.19
2018,5,8,13,45,771.5,189.0,2.0,23.85,873.5,900.83,659.81
2018,5,8,14,0,735.0,201.0,2.0,23.9,838.0,864.95,637.14
2018,5,8,14,15,699.5,207.0,1.95,23.85,796.5,817.27,605.72
2018,5,8,14,30,664.0,213.0,1.9,23.8,755.0,768.96,572.88
2018,5,8,14,45,675.0,197.5,1.85,23.75,727.5,736.13,551.24
2018,5,8,15,0,686.0,182.0,1.8,23.7,700.0,700.14,526.87
2018,5,8,15,15,726.5,158.5,1.75,23.55,680.0,673.73,509.28
2018,5,8,15,30,767.0,135.0,1.7,23.4,660.0,640.72,486.33
2018,5,8,15,45,718.5,138.0,1.7,23.25,603.0,575.82,439.1
2018,5,8,16,0,670.0,141.0,1.7,23.1,546.0,512.97,392.37
2018,5,8,16,15,646.0,133.0,1.6,22.85,496.5,455.13,347.98
2018,5,8,16,30,622.0,125.0,1.5,22.6,447.0,398.56,303.23
2018,5,8,16,45,635.5,112.0,1.4,22.35,410.5,353.21,265.26
2018,5,8,17,0,649.0,99.0,1.3,22.1,374.0,305.33,223.8
2018,5,8,17,15,607.5,92.0,1.15,21.4,322.0,246.18,174.26
2018,5,8,17,30,566.0,85.0,1.0,20.7,270.0,191.42,128.48
2018,5,8,17,45,508.0,76.5,0.9,20.05,220.0,137.75,86.14
2018,5,8,18,0,450.0,68.0,0.8,19.4,170.0,91.14,53.81
2018,5,8,18,15,364.5,56.0,0.8,19.4,125.0,46.59,34.72
2018,5,8,18,30,279.0,44.0,0.8,19.4,80.0,34.1,23.28
2018,5,8,18,45,172.5,29.0,0.85,18.0,48.0,22.77,10.6
2018,5,8,19,0,66.0,14.0,0.9,16.6,16.0,12.73,0.0
2018,5,8,19,15,33.0,7.0,0.9,16.4,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.55,13.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.35,13.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.55,12.35,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,9,5,15,37.0,7.0,0.6,12.4,8.0,0.0,0.0
2018,5,9,5,30,74.0,14.0,0.6,12.9,16.0,12.73,0.0
2018,5,9,5,45,183.0,29.0,0.6,13.35,48.5,22.79,10.76
2018,5,9,6,0,292.0,44.0,0.6,13.8,81.0,34.14,23.94
2018,5,9,6,15,377.0,55.0,0.6,14.5,126.0,44.79,33.96
2018,5,9,6,30,462.0,66.0,0.6,15.2,171.0,88.83,52.84
2018,5,9,6,45,521.5,74.0,0.6,15.85,221.5,135.76,85.54
2018,5,9,7,0,581.0,82.0,0.6,16.5,272.0,189.93,128.68
2018,5,9,7,15,623.0,88.5,0.6,17.2,324.5,245.12,175.21
2018,5,9,7,30,665.0,95.0,0.6,17.9,377.0,304.74,225.3
2018,5,9,7,45,696.5,100.0,0.55,18.6,429.0,363.08,273.36
2018,5,9,8,0,728.0,105.0,0.5,19.3,481.0,423.93,321.58
2018,5,9,8,15,750.5,109.5,0.5,19.8,531.0,482.04,366.5
2018,5,9,8,30,773.0,114.0,0.5,20.3,581.0,541.45,410.62
2018,5,9,8,45,790.5,117.0,0.5,20.8,627.0,596.11,449.73
2018,5,9,9,0,808.0,120.0,0.5,21.3,673.0,650.43,487.22
2018,5,9,9,15,823.5,122.0,0.5,21.7,715.5,701.74,521.57
2018,5,9,9,30,839.0,124.0,0.5,22.1,758.0,751.91,553.95
2018,5,9,9,45,852.5,124.5,0.5,22.45,795.5,792.32,577.94
2018,5,9,10,0,866.0,125.0,0.5,22.8,833.0,835.47,603.43
2018,5,9,10,15,873.5,127.0,0.45,23.1,863.0,872.85,623.98
2018,5,9,10,30,881.0,129.0,0.4,23.4,893.0,907.49,642.53
2018,5,9,10,45,885.5,130.0,0.35,23.7,915.5,935.55,656.78
2018,5,9,11,0,890.0,131.0,0.3,24.0,938.0,960.38,669.02
2018,5,9,11,15,892.5,132.5,0.3,24.2,953.0,980.46,679.69
2018,5,9,11,30,895.0,134.0,0.3,24.4,968.0,997.04,688.35
2018,5,9,11,45,896.0,135.0,0.3,24.65,976.0,1008.13,693.71
2018,5,9,12,0,897.0,136.0,0.3,24.9,984.0,1015.59,697.09
2018,5,9,12,15,899.0,134.0,0.35,25.0,984.0,1017.51,698.91
2018,5,9,12,30,901.0,132.0,0.4,25.1,984.0,1015.78,698.79
2018,5,9,12,45,902.0,130.0,0.4,25.25,977.0,1009.38,694.79
2018,5,9,13,0,903.0,128.0,0.4,25.4,970.0,999.29,688.76
2018,5,9,13,15,898.5,127.5,0.45,25.45,954.0,981.78,679.84
2018,5,9,13,30,894.0,127.0,0.5,25.5,938.0,960.8,668.93
2018,5,9,13,45,886.0,127.0,0.55,25.55,914.0,933.79,654.33
2018,5,9,14,0,878.0,127.0,0.6,25.6,890.0,903.72,637.78
2018,5,9,14,15,869.0,126.0,0.65,25.55,859.5,868.96,618.37
2018,5,9,14,30,860.0,125.0,0.7,25.5,829.0,831.57,597.03
2018,5,9,14,45,848.5,123.5,0.75,25.45,792.5,789.33,572.21
2018,5,9,15,0,837.0,122.0,0.8,25.4,756.0,749.61,548.63
2018,5,9,15,15,823.0,119.5,0.8,25.25,714.0,700.16,516.24
2018,5,9,15,30,809.0,117.0,0.8,25.1,672.0,649.45,481.87
2018,5,9,15,45,791.0,114.0,0.85,25.0,626.0,594.86,444.11
2018,5,9,16,0,773.0,111.0,0.9,24.9,580.0,539.98,404.74
2018,5,9,16,15,750.0,107.5,0.85,24.8,530.5,482.15,361.1
2018,5,9,16,30,727.0,104.0,0.8,24.7,481.0,424.02,315.87
2018,5,9,16,45,696.5,99.0,0.8,24.6,429.5,363.62,267.84
2018,5,9,17,0,666.0,94.0,0.8,24.5,378.0,305.61,220.27
2018,5,9,17,15,618.5,88.5,0.75,23.9,324.5,245.38,170.9
2018,5,9,17,30,571.0,83.0,0.7,23.3,271.0,190.23,125.7
2018,5,9,17,45,520.0,74.0,0.65,22.7,222.0,136.84,83.87
2018,5,9,18,0,469.0,65.0,0.6,22.1,173.0,89.62,51.28
2018,5,9,18,15,385.5,54.5,0.6,22.1,128.0,47.08,34.76
2018,5,9,18,30,302.0,44.0,0.6,22.1,83.0,34.11,23.06
2018,5,9,18,45,193.5,29.5,0.75,20.65,50.5,23.16,11.2
2018,5,9,19,0,85.0,15.0,0.9,19.2,18.0,13.64,0.0
2018,5,9,19,15,42.5,7.5,0.9,18.8,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,10,5,15,4.5,6.0,1.3,14.05,6.0,0.0,0.0
2018,5,10,5,30,9.0,12.0,1.5,14.5,12.0,10.91,0.0
2018,5,10,5,45,44.5,29.0,1.65,14.9,34.0,23.99,12.07
2018,5,10,6,0,80.0,46.0,1.8,15.3,56.0,37.44,26.63
2018,5,10,6,15,192.5,62.5,1.85,15.8,102.5,50.47,38.72
2018,5,10,6,30,305.0,79.0,1.9,16.3,149.0,86.34,56.24
2018,5,10,6,45,409.5,86.5,1.9,16.8,206.0,129.42,85.18
2018,5,10,7,0,514.0,94.0,1.9,17.3,263.0,187.36,129.66
2018,5,10,7,15,540.5,104.5,2.05,18.1,310.0,238.09,173.14
2018,5,10,7,30,567.0,115.0,2.2,18.9,357.0,291.53,218.94
2018,5,10,7,45,616.5,117.5,2.35,19.7,411.5,348.75,266.66
2018,5,10,8,0,666.0,120.0,2.5,20.5,466.0,410.64,317.09
2018,5,10,8,15,690.5,125.5,2.65,21.25,515.0,467.34,362.48
2018,5,10,8,30,715.0,131.0,2.8,22.0,564.0,525.24,407.37
2018,5,10,8,45,734.0,134.0,2.95,22.7,609.0,578.28,447.47
2018,5,10,9,0,753.0,137.0,3.1,23.4,654.0,630.59,485.93
2018,5,10,9,15,758.5,145.0,3.15,23.95,693.0,678.27,519.74
2018,5,10,9,30,764.0,153.0,3.2,24.5,732.0,724.14,551.39
2018,5,10,9,45,758.5,165.0,3.25,25.0,763.0,763.28,577.48
2018,5,10,10,0,753.0,177.0,3.3,25.5,794.0,803.08,603.2
2018,5,10,10,15,767.0,177.0,3.35,25.85,825.0,837.49,625.01
2018,5,10,10,30,781.0,177.0,3.4,26.2,856.0,873.59,647.84
2018,5,10,10,45,787.5,178.5,3.4,26.5,878.5,902.09,665.22
2018,5,10,11,0,794.0,180.0,3.4,26.8,901.0,927.77,680.69
2018,5,10,11,15,797.5,181.0,3.45,26.95,915.5,947.16,692.72
2018,5,10,11,30,801.0,182.0,3.5,27.1,930.0,963.35,702.74
2018,5,10,11,45,802.0,183.0,3.5,27.3,937.5,973.85,708.64
2018,5,10,12,0,803.0,184.0,3.5,27.5,945.0,980.96,712.47
2018,5,10,12,15,791.5,191.0,3.45,27.5,941.0,978.25,710.24
2018,5,10,12,30,780.0,198.0,3.4,27.5,937.0,972.1,705.96
2018,5,10,12,45,772.5,201.0,3.4,27.5,928.0,962.73,700.05
2018,5,10,13,0,765.0,204.0,3.4,27.5,919.0,950.16,692.17
2018,5,10,13,15,720.0,221.0,3.3,27.35,885.0,920.46,672.83
2018,5,10,13,30,675.0,238.0,3.2,27.2,851.0,881.27,646.94
2018,5,10,13,45,623.0,259.0,3.1,27.05,814.0,837.99,617.08
2018,5,10,14,0,571.0,280.0,3.0,26.9,777.0,792.19,585.35
2018,5,10,14,15,472.0,298.0,2.85,26.7,699.5,706.64,525.19
2018,5,10,14,30,373.0,316.0,2.7,26.5,622.0,624.89,466.87
2018,5,10,14,45,274.0,325.5,2.55,26.25,545.0,532.38,400.17
2018,5,10,15,0,175.0,335.0,2.4,26.0,468.0,447.5,337.69
2018,5,10,15,15,91.5,245.0,2.25,25.7,314.5,295.51,225.13
2018,5,10,15,30,8.0,155.0,2.1,25.4,161.0,143.21,107.9
2018,5,10,15,45,5.5,120.0,1.9,25.05,124.0,109.86,82.33
2018,5,10,16,0,3.0,85.0,1.7,24.7,87.0,76.96,56.5
2018,5,10,16,15,1.5,55.5,1.6,24.35,56.5,49.81,34.91
2018,5,10,16,30,0.0,26.0,1.5,24.0,26.0,22.93,13.18
2018,5,10,16,45,3.5,42.5,1.4,23.6,44.0,38.84,26.31
2018,5,10,17,0,7.0,59.0,1.3,23.2,62.0,54.37,39.11
2018,5,10,17,15,12.5,80.5,1.3,22.8,85.0,74.33,55.43
2018,5,10,17,30,18.0,102.0,1.3,22.4,108.0,92.54,70.21
2018,5,10,17,45,9.0,66.5,1.25,22.0,69.5,59.69,43.64
2018,5,10,18,0,0.0,31.0,1.2,21.6,31.0,27.3,17.14
2018,5,10,18,15,0.0,24.0,1.2,21.6,24.0,21.12,12.61
2018,5,10,18,30,0.0,17.0,1.2,21.6,17.0,14.94,7.0
2018,5,10,18,45,2.5,11.5,1.15,20.95,11.5,10.11,1.87
2018,5,10,19,0,5.0,6.0,1.1,20.3,6.0,5.46,0.0
2018,5,10,19,15,2.5,3.0,1.1,20.1,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.95,18.8,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,11,5,15,50.5,8.0,0.8,14.85,10.0,0.0,0.0
2018,5,11,5,30,101.0,16.0,0.9,15.4,20.0,14.55,0.0
2018,5,11,5,45,173.0,30.0,1.0,15.95,48.0,23.5,12.13
2018,5,11,6,0,245.0,44.0,1.1,16.5,76.0,33.94,23.58
2018,5,11,6,15,335.0,54.5,1.1,17.0,120.0,44.09,33.03
2018,5,11,6,30,425.0,65.0,1.1,17.5,164.0,85.11,50.6
2018,5,11,6,45,487.5,75.0,1.05,17.95,215.5,131.83,83.23
2018,5,11,7,0,550.0,85.0,1.0,18.4,267.0,186.16,126.25
2018,5,11,7,15,600.5,90.5,0.9,19.15,321.0,240.63,171.49
2018,5,11,7,30,651.0,96.0,0.8,19.9,375.0,300.54,221.12
2018,5,11,7,45,677.5,102.0,0.75,20.7,425.0,356.96,267.53
2018,5,11,8,0,704.0,108.0,0.7,21.5,475.0,415.35,313.75
2018,5,11,8,15,727.0,112.0,0.85,22.55,523.5,471.77,357.56
2018,5,11,8,30,750.0,116.0,1.0,23.6,572.0,529.58,400.86
2018,5,11,8,45,756.0,123.5,1.15,24.65,613.5,580.4,437.66
2018,5,11,9,0,762.0,131.0,1.3,25.7,655.0,629.86,472.28
2018,5,11,9,15,789.5,128.0,1.35,26.15,700.0,682.4,508.7
2018,5,11,9,30,817.0,125.0,1.4,26.6,745.0,734.86,544.1
2018,5,11,9,45,831.0,124.5,1.5,27.05,781.0,778.91,572.0
2018,5,11,10,0,845.0,124.0,1.6,27.5,817.0,815.38,594.64
2018,5,11,10,15,853.0,124.5,1.6,27.75,846.0,850.92,616.0
2018,5,11,10,30,861.0,125.0,1.6,28.0,875.0,883.83,635.45
2018,5,11,10,45,866.5,126.0,1.65,28.2,897.5,912.16,652.57
2018,5,11,11,0,872.0,127.0,1.7,28.4,920.0,937.4,667.74
2018,5,11,11,15,874.5,128.0,1.7,28.55,934.5,956.59,678.65
2018,5,11,11,30,877.0,129.0,1.7,28.7,949.0,972.37,687.52
2018,5,11,11,45,877.5,130.0,1.75,28.85,956.5,982.73,693.75
2018,5,11,12,0,878.0,131.0,1.8,29.0,964.0,989.55,697.93
2018,5,11,12,15,874.0,134.0,1.8,29.05,963.0,990.34,698.14
2018,5,11,12,30,870.0,137.0,1.8,29.1,962.0,987.57,696.32
2018,5,11,12,45,863.5,138.5,1.85,29.15,952.0,977.46,690.7
2018,5,11,13,0,857.0,140.0,1.9,29.2,942.0,963.96,683.09
2018,5,11,13,15,851.0,140.5,1.9,29.15,926.0,946.69,672.87
2018,5,11,13,30,845.0,141.0,1.9,29.1,910.0,926.21,660.69
2018,5,11,13,45,836.0,142.0,1.9,29.1,887.0,900.38,645.02
2018,5,11,14,0,827.0,143.0,1.9,29.1,864.0,879.93,632.82
2018,5,11,14,15,816.5,142.5,1.85,29.0,834.0,845.27,611.12
2018,5,11,14,30,806.0,142.0,1.8,28.9,804.0,808.23,587.86
2018,5,11,14,45,792.5,140.5,1.75,28.8,767.5,765.73,560.8
2018,5,11,15,0,779.0,139.0,1.7,28.7,731.0,721.53,531.76
2018,5,11,15,15,624.0,182.0,1.65,28.55,639.5,622.36,461.72
2018,5,11,15,30,469.0,225.0,1.6,28.4,548.0,527.93,393.94
2018,5,11,15,45,358.5,239.5,1.5,28.2,476.5,443.27,332.52
2018,5,11,16,0,248.0,254.0,1.4,28.0,405.0,375.49,282.31
2018,5,11,16,15,178.0,230.5,1.35,27.75,334.5,299.48,226.16
2018,5,11,16,30,108.0,207.0,1.3,27.5,264.0,235.81,178.51
2018,5,11,16,45,175.5,188.0,1.25,27.25,269.0,236.26,178.13
2018,5,11,17,0,243.0,169.0,1.2,27.0,274.0,230.61,171.47
2018,5,11,17,15,130.0,140.0,1.1,26.4,195.5,157.49,116.7
2018,5,11,17,30,17.0,111.0,1.0,25.8,117.0,99.85,74.93
2018,5,11,17,45,9.0,93.0,0.95,25.25,96.0,81.62,60.81
2018,5,11,18,0,1.0,75.0,0.9,24.7,75.0,64.53,47.26
2018,5,11,18,15,0.5,56.5,0.9,24.7,56.5,48.37,35.53
2018,5,11,18,30,0.0,38.0,0.9,24.7,38.0,32.96,21.91
2018,5,11,18,45,2.5,24.0,0.95,23.7,24.0,21.02,10.14
2018,5,11,19,0,5.0,10.0,1.0,22.7,10.0,9.1,0.0
2018,5,11,19,15,2.5,5.0,1.0,22.55,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,12,5,15,37.5,8.0,0.7,18.05,9.5,0.0,0.0
2018,5,12,5,30,75.0,16.0,0.8,18.6,19.0,14.55,0.0
2018,5,12,5,45,170.0,31.0,0.85,19.15,50.5,24.26,12.87
2018,5,12,6,0,265.0,46.0,0.9,19.7,82.0,35.51,24.61
2018,5,12,6,15,343.0,58.0,0.95,20.15,125.5,46.86,34.99
2018,5,12,6,30,421.0,70.0,1.0,20.6,169.0,87.37,51.95
2018,5,12,6,45,477.0,79.5,1.05,21.1,218.0,134.28,84.63
2018,5,12,7,0,533.0,89.0,1.1,21.6,267.0,186.2,125.4
2018,5,12,7,15,575.5,96.0,1.15,22.35,318.0,238.89,169.04
2018,5,12,7,30,618.0,103.0,1.2,23.1,369.0,296.12,216.48
2018,5,12,7,45,650.5,108.0,1.3,23.8,419.5,351.94,262.47
2018,5,12,8,0,683.0,113.0,1.4,24.5,470.0,410.44,309.32
2018,5,12,8,15,707.0,117.5,1.45,25.15,519.0,466.64,353.0
2018,5,12,8,30,731.0,122.0,1.5,25.8,568.0,523.92,395.98
2018,5,12,8,45,751.0,124.5,1.55,26.5,613.5,577.66,434.95
2018,5,12,9,0,771.0,127.0,1.6,27.2,659.0,631.0,472.4
2018,5,12,9,15,786.5,129.5,1.55,27.55,700.5,680.92,506.3
2018,5,12,9,30,802.0,132.0,1.5,27.9,742.0,729.81,538.45
2018,5,12,9,45,814.0,133.5,1.5,28.3,778.0,773.71,565.73
2018,5,12,10,0,826.0,135.0,1.5,28.7,814.0,815.74,591.04
2018,5,12,10,15,834.0,137.0,1.5,28.95,843.5,852.8,613.14
2018,5,12,10,30,842.0,139.0,1.5,29.2,873.0,879.4,628.37
2018,5,12,10,45,847.5,140.0,1.5,29.5,895.5,907.19,644.25
2018,5,12,11,0,853.0,141.0,1.5,29.8,918.0,931.95,658.12
2018,5,12,11,15,857.0,141.5,1.5,29.95,933.5,951.68,669.24
2018,5,12,11,30,861.0,142.0,1.5,30.1,949.0,968.12,678.4
2018,5,12,11,45,862.5,143.0,1.55,30.25,957.0,979.24,685.07
2018,5,12,12,0,864.0,144.0,1.6,30.4,965.0,986.9,689.76
2018,5,12,12,15,864.5,143.0,1.6,30.5,964.5,988.22,690.16
2018,5,12,12,30,865.0,142.0,1.6,30.6,964.0,986.06,688.59
2018,5,12,12,45,864.5,141.0,1.65,30.7,957.0,979.43,685.09
2018,5,12,13,0,864.0,140.0,1.7,30.8,950.0,969.31,679.56
2018,5,12,13,15,860.5,139.0,1.7,30.8,934.5,952.9,669.86
2018,5,12,13,30,857.0,138.0,1.7,30.8,919.0,933.16,658.2
2018,5,12,13,45,851.0,137.0,1.7,30.8,896.5,907.93,643.14
2018,5,12,14,0,845.0,136.0,1.7,30.8,874.0,879.68,626.18
2018,5,12,14,15,836.5,134.5,1.65,30.75,844.0,845.98,605.28
2018,5,12,14,30,828.0,133.0,1.6,30.7,814.0,816.0,586.75
2018,5,12,14,45,817.0,131.0,1.6,30.65,778.5,774.24,560.85
2018,5,12,15,0,806.0,129.0,1.6,30.6,743.0,730.55,533.24
2018,5,12,15,15,792.5,126.5,1.55,30.45,702.5,682.93,501.07
2018,5,12,15,30,779.0,124.0,1.5,30.3,662.0,634.1,467.32
2018,5,12,15,45,761.0,120.0,1.45,30.15,616.5,580.18,429.15
2018,5,12,16,0,743.0,116.0,1.4,30.0,571.0,526.05,389.76
2018,5,12,16,15,720.0,112.0,1.35,29.85,522.5,468.68,346.86
2018,5,12,16,30,697.0,108.0,1.3,29.7,474.0,412.76,303.68
2018,5,12,16,45,658.0,104.0,1.3,29.5,421.0,352.0,256.04
2018,5,12,17,0,619.0,100.0,1.3,29.3,368.0,294.63,209.84
2018,5,12,17,15,586.5,92.5,1.15,28.6,319.5,239.49,164.69
2018,5,12,17,30,554.0,85.0,1.0,27.9,271.0,187.66,122.27
2018,5,12,17,45,497.0,77.0,0.9,27.15,222.0,135.61,82.48
2018,5,12,18,0,440.0,69.0,0.8,26.4,173.0,90.45,52.16
2018,5,12,18,15,362.5,58.0,0.8,26.4,129.5,47.8,34.78
2018,5,12,18,30,285.0,47.0,0.8,26.4,86.0,36.29,24.53
2018,5,12,18,45,183.5,32.0,0.9,25.05,53.0,25.04,13.35
2018,5,12,19,0,82.0,17.0,1.0,23.7,20.0,15.46,0.0
2018,5,12,19,15,41.0,8.5,1.0,23.45,10.0,7.73,0.0
2018,5,12,19,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,5,15,26.5,8.0,0.65,18.6,9.0,7.28,0.0
2018,5,13,5,30,53.0,16.0,0.7,19.0,18.0,14.55,0.0
2018,5,13,5,45,132.0,34.0,0.8,19.45,49.5,27.2,15.44
2018,5,13,6,0,211.0,52.0,0.9,19.9,81.0,40.01,28.46
2018,5,13,6,15,289.5,66.0,0.9,20.3,124.0,52.47,39.82
2018,5,13,6,30,368.0,80.0,0.9,20.7,167.0,91.51,57.22
2018,5,13,6,45,432.5,89.0,0.95,21.15,216.0,134.24,86.47
2018,5,13,7,0,497.0,98.0,1.0,21.6,265.0,184.61,125.48
2018,5,13,7,15,543.5,104.5,1.05,22.35,315.5,238.01,169.21
2018,5,13,7,30,590.0,111.0,1.1,23.1,366.0,294.15,215.33
2018,5,13,7,45,627.5,115.0,1.1,23.85,417.0,349.3,260.16
2018,5,13,8,0,665.0,119.0,1.1,24.6,468.0,407.72,306.2
2018,5,13,8,15,691.0,123.0,1.25,25.35,517.0,463.43,349.47
2018,5,13,8,30,717.0,127.0,1.4,26.1,566.0,520.45,392.38
2018,5,13,8,45,738.0,130.0,1.5,26.85,612.0,574.5,431.63
2018,5,13,9,0,759.0,133.0,1.6,27.6,658.0,628.24,469.47
2018,5,13,9,15,772.5,136.5,1.5,28.0,698.5,677.17,502.14
2018,5,13,9,30,786.0,140.0,1.4,28.4,739.0,724.94,532.87
2018,5,13,9,45,796.0,142.5,1.35,28.75,774.0,767.62,559.22
2018,5,13,10,0,806.0,145.0,1.3,29.1,809.0,808.35,583.13
2018,5,13,10,15,814.5,147.5,1.2,29.4,839.0,845.65,603.88
2018,5,13,10,30,823.0,150.0,1.1,29.7,869.0,880.47,622.59
2018,5,13,10,45,829.5,151.0,1.05,30.0,891.5,909.33,637.97
2018,5,13,11,0,836.0,152.0,1.0,30.3,914.0,935.23,651.38
2018,5,13,11,15,839.5,152.5,1.0,30.5,929.0,954.72,661.92
2018,5,13,11,30,843.0,153.0,1.0,30.7,944.0,959.9,663.9
2018,5,13,11,45,845.0,153.0,1.05,30.9,951.5,970.35,670.22
2018,5,13,12,0,847.0,153.0,1.1,31.1,959.0,977.43,674.51
2018,5,13,12,15,846.0,153.5,1.15,31.2,958.5,978.66,675.68
2018,5,13,12,30,845.0,154.0,1.2,31.3,958.0,976.48,674.95
2018,5,13,12,45,841.5,155.5,1.3,31.35,950.5,969.42,672.28
2018,5,13,13,0,838.0,157.0,1.4,31.4,943.0,970.31,674.53
2018,5,13,13,15,780.5,185.5,1.45,31.4,908.5,931.86,651.94
2018,5,13,13,30,723.0,214.0,1.5,31.4,874.0,898.22,632.52
2018,5,13,13,45,722.5,208.0,1.5,31.35,853.5,874.69,618.76
2018,5,13,14,0,722.0,202.0,1.5,31.3,833.0,848.27,603.03
2018,5,13,14,15,666.0,217.0,1.55,31.2,784.0,792.71,567.99
2018,5,13,14,30,610.0,232.0,1.6,31.1,735.0,737.59,532.32
2018,5,13,14,45,586.5,228.0,1.6,31.0,694.5,691.13,502.1
2018,5,13,15,0,563.0,224.0,1.6,30.9,654.0,644.39,471.01
2018,5,13,15,15,627.5,190.5,1.55,30.8,645.0,631.06,463.19
2018,5,13,15,30,692.0,157.0,1.5,30.7,636.0,609.71,449.02
2018,5,13,15,45,712.5,139.0,1.45,30.55,603.5,568.88,420.19
2018,5,13,16,0,733.0,121.0,1.4,30.4,571.0,524.22,387.75
2018,5,13,16,15,712.5,116.0,1.4,30.2,523.5,468.19,346.11
2018,5,13,16,30,692.0,111.0,1.4,30.0,476.0,412.85,303.62
2018,5,13,16,45,665.0,104.5,1.35,29.85,425.5,354.62,257.55
2018,5,13,17,0,638.0,98.0,1.3,29.7,375.0,298.45,211.86
2018,5,13,17,15,600.0,91.0,1.2,28.95,324.5,241.29,165.42
2018,5,13,17,30,562.0,84.0,1.1,28.2,274.0,188.08,122.19
2018,5,13,17,45,508.5,75.5,0.95,27.4,225.0,135.64,81.95
2018,5,13,18,0,455.0,67.0,0.8,26.6,176.0,89.63,50.94
2018,5,13,18,15,377.0,56.5,0.8,26.6,132.0,46.79,33.92
2018,5,13,18,30,299.0,46.0,0.8,26.6,88.0,35.51,23.9
2018,5,13,18,45,196.0,31.5,0.85,25.3,54.5,24.63,13.28
2018,5,13,19,0,93.0,17.0,0.9,24.0,21.0,15.46,0.0
2018,5,13,19,15,46.5,8.5,0.95,23.9,10.5,7.73,0.0
2018,5,13,19,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
