Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,5,15,28.0,8.0,0.65,17.9,9.0,7.28,0.0
2018,5,14,5,30,56.0,16.0,0.8,18.4,18.0,14.55,0.0
2018,5,14,5,45,116.5,31.0,0.9,18.95,44.5,25.0,14.04
2018,5,14,6,0,177.0,46.0,1.0,19.5,71.0,35.2,24.47
2018,5,14,6,15,215.0,63.5,1.0,20.05,106.5,51.6,39.14
2018,5,14,6,30,253.0,81.0,1.0,20.6,142.0,84.81,55.87
2018,5,14,6,45,314.5,95.0,1.0,21.15,189.0,123.12,82.57
2018,5,14,7,0,376.0,109.0,1.0,21.7,236.0,169.92,118.51
2018,5,14,7,15,378.5,130.0,1.05,22.4,276.5,214.88,156.25
2018,5,14,7,30,381.0,151.0,1.1,23.1,317.0,260.0,193.71
2018,5,14,7,45,392.0,171.0,1.1,23.85,360.0,307.45,231.72
2018,5,14,8,0,403.0,191.0,1.1,24.6,403.0,355.72,269.17
2018,5,14,8,15,407.0,211.5,1.1,25.35,443.5,401.66,303.66
2018,5,14,8,30,411.0,232.0,1.1,26.1,484.0,447.32,336.73
2018,5,14,8,45,424.0,247.0,1.1,26.8,524.5,492.94,368.84
2018,5,14,9,0,437.0,262.0,1.1,27.5,565.0,538.81,400.15
2018,5,14,9,15,424.5,284.5,0.95,28.0,593.5,574.02,422.05
2018,5,14,9,30,412.0,307.0,0.8,28.5,622.0,606.91,441.45
2018,5,14,9,45,459.5,304.0,0.7,29.0,670.5,660.29,475.37
2018,5,14,10,0,507.0,301.0,0.6,29.5,719.0,715.45,509.09
2018,5,14,10,15,620.5,252.5,0.7,29.8,782.5,786.44,556.89
2018,5,14,10,30,734.0,204.0,0.8,30.1,846.0,859.1,604.36
2018,5,14,10,45,795.5,171.0,0.9,30.35,883.5,897.17,627.38
2018,5,14,11,0,857.0,138.0,1.0,30.6,921.0,930.31,647.7
2018,5,14,11,15,859.5,139.0,1.05,30.75,935.5,949.12,658.72
2018,5,14,11,30,862.0,140.0,1.1,30.9,950.0,964.57,667.93
2018,5,14,11,45,863.0,141.0,1.1,31.1,957.5,975.18,673.35
2018,5,14,12,0,864.0,142.0,1.1,31.3,965.0,982.33,676.82
2018,5,14,12,15,818.0,169.0,1.1,31.35,948.0,977.16,673.42
2018,5,14,12,30,772.0,196.0,1.1,31.4,931.0,957.0,661.22
2018,5,14,12,45,767.5,195.5,1.05,31.5,921.5,947.32,654.66
2018,5,14,13,0,763.0,195.0,1.0,31.6,912.0,934.46,646.14
2018,5,14,13,15,809.0,166.0,1.0,31.6,915.0,938.43,649.08
2018,5,14,13,30,855.0,137.0,1.0,31.6,918.0,927.87,643.07
2018,5,14,13,45,850.0,135.5,1.0,31.6,896.0,903.19,628.67
2018,5,14,14,0,845.0,134.0,1.0,31.6,874.0,875.46,612.51
2018,5,14,14,15,777.0,162.0,1.0,31.5,825.0,827.61,583.91
2018,5,14,14,30,709.0,190.0,1.0,31.4,776.0,776.45,552.38
2018,5,14,14,45,728.0,172.0,1.0,31.3,751.0,745.87,534.12
2018,5,14,15,0,747.0,154.0,1.0,31.2,726.0,709.57,511.46
2018,5,14,15,15,768.5,135.5,1.05,31.05,696.0,673.3,488.8
2018,5,14,15,30,790.0,117.0,1.1,30.9,666.0,632.67,462.3
2018,5,14,15,45,690.0,138.0,1.1,30.8,594.0,553.75,406.81
2018,5,14,16,0,590.0,159.0,1.1,30.7,522.0,481.78,355.21
2018,5,14,16,15,637.0,134.5,1.1,30.45,497.0,448.04,330.3
2018,5,14,16,30,684.0,110.0,1.1,30.2,472.0,407.87,298.85
2018,5,14,16,45,609.0,111.5,1.1,30.0,409.0,339.48,246.32
2018,5,14,17,0,534.0,113.0,1.1,29.8,346.0,278.55,198.78
2018,5,14,17,15,521.0,102.5,1.0,29.1,305.5,230.89,159.58
2018,5,14,17,30,508.0,92.0,0.9,28.4,265.0,184.3,121.08
2018,5,14,17,45,356.5,89.0,0.8,27.7,200.5,124.44,79.35
2018,5,14,18,0,205.0,86.0,0.7,27.0,136.0,85.59,56.44
2018,5,14,18,15,159.0,67.5,0.7,27.0,100.5,54.3,40.18
2018,5,14,18,30,113.0,49.0,0.7,27.0,65.0,38.67,26.5
2018,5,14,18,45,75.5,32.0,0.75,25.6,41.0,25.7,14.31
2018,5,14,19,0,38.0,15.0,0.8,24.2,17.0,12.38,0.0
2018,5,14,19,15,19.0,7.5,0.8,23.9,8.5,6.82,0.0
2018,5,14,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.45,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,1.3,19.35,4.5,4.09,0.0
2018,5,15,5,30,0.0,9.0,1.5,19.7,9.0,7.91,0.0
2018,5,15,5,45,0.0,18.5,1.65,20.05,18.5,16.29,7.26
2018,5,15,6,0,0.0,28.0,1.8,20.4,28.0,24.67,15.43
2018,5,15,6,15,2.0,39.5,1.95,20.9,40.0,34.87,24.59
2018,5,15,6,30,4.0,51.0,2.1,21.4,52.0,45.32,32.04
2018,5,15,6,45,6.0,69.5,2.2,21.85,71.5,61.83,45.63
2018,5,15,7,0,8.0,88.0,2.3,22.3,91.0,78.72,59.35
2018,5,15,7,15,15.0,113.0,2.45,22.75,119.5,102.86,78.63
2018,5,15,7,30,22.0,138.0,2.6,23.2,148.0,128.07,98.56
2018,5,15,7,45,70.0,180.0,2.7,23.65,216.0,185.95,143.67
2018,5,15,8,0,118.0,222.0,2.8,24.1,284.0,252.25,194.97
2018,5,15,8,15,182.5,243.5,2.8,24.4,350.5,311.8,240.6
2018,5,15,8,30,247.0,265.0,2.8,24.7,417.0,382.78,294.42
2018,5,15,8,45,317.5,271.5,2.85,25.0,482.5,445.9,341.87
2018,5,15,9,0,388.0,278.0,2.9,25.3,548.0,515.1,393.12
2018,5,15,9,15,468.0,262.0,2.9,25.55,606.5,582.52,442.49
2018,5,15,9,30,548.0,246.0,2.9,25.8,665.0,648.83,490.31
2018,5,15,9,45,678.0,193.0,2.9,26.05,736.5,726.14,546.26
2018,5,15,10,0,808.0,140.0,2.9,26.3,808.0,802.86,599.05
2018,5,15,10,15,815.0,142.5,2.9,26.45,836.5,838.84,621.63
2018,5,15,10,30,822.0,145.0,2.9,26.6,865.0,872.25,642.6
2018,5,15,10,45,826.5,146.5,2.9,26.8,886.5,899.69,659.36
2018,5,15,11,0,831.0,148.0,2.9,27.0,908.0,914.54,667.82
2018,5,15,11,15,814.5,162.0,2.9,27.1,917.5,938.1,682.39
2018,5,15,11,30,798.0,176.0,2.9,27.2,927.0,948.05,688.03
2018,5,15,11,45,784.0,186.5,2.95,27.3,929.0,953.16,691.1
2018,5,15,12,0,770.0,197.0,3.0,27.4,931.0,954.63,691.96
2018,5,15,12,15,549.5,320.0,2.95,27.4,844.0,868.7,631.4
2018,5,15,12,30,329.0,443.0,2.9,27.4,757.0,763.36,554.84
2018,5,15,12,45,321.5,444.0,2.9,27.4,748.5,754.53,549.54
2018,5,15,13,0,314.0,445.0,2.9,27.4,740.0,744.15,542.54
2018,5,15,13,15,335.0,430.0,2.85,27.3,740.5,743.46,543.05
2018,5,15,13,30,356.0,415.0,2.8,27.2,741.0,740.55,542.01
2018,5,15,13,45,295.5,421.0,2.75,27.1,687.0,682.51,501.3
2018,5,15,14,0,235.0,427.0,2.7,27.0,633.0,616.39,454.96
2018,5,15,14,15,231.5,411.0,2.6,26.75,608.5,589.38,437.05
2018,5,15,14,30,228.0,395.0,2.5,26.5,584.0,561.75,418.31
2018,5,15,14,45,152.0,361.5,2.4,26.3,485.0,461.11,345.73
2018,5,15,15,0,76.0,328.0,2.3,26.1,386.0,358.51,270.33
2018,5,15,15,15,43.5,272.5,2.15,25.75,305.5,279.92,212.24
2018,5,15,15,30,11.0,217.0,2.0,25.4,225.0,200.74,152.27
2018,5,15,15,45,7.5,174.0,1.9,25.1,179.0,159.23,120.82
2018,5,15,16,0,4.0,131.0,1.8,24.8,133.0,118.4,89.27
2018,5,15,16,15,2.0,78.0,1.65,24.5,79.0,70.05,51.11
2018,5,15,16,30,0.0,25.0,1.5,24.2,25.0,22.05,12.42
2018,5,15,16,45,0.0,30.0,1.35,23.95,30.0,26.46,16.14
2018,5,15,17,0,0.0,35.0,1.2,23.7,35.0,30.86,19.86
2018,5,15,17,15,1.0,61.0,1.05,23.4,61.5,54.15,39.13
2018,5,15,17,30,2.0,87.0,0.9,23.1,88.0,76.72,57.72
2018,5,15,17,45,17.5,81.0,0.8,22.85,85.5,72.81,53.9
2018,5,15,18,0,33.0,75.0,0.7,22.6,83.0,66.44,48.17
2018,5,15,18,15,16.5,56.0,0.7,22.6,60.0,47.69,35.38
2018,5,15,18,30,0.0,37.0,0.7,22.6,37.0,32.39,21.81
2018,5,15,18,45,2.5,24.5,0.6,22.1,24.5,21.6,11.54
2018,5,15,19,0,5.0,12.0,0.5,21.6,12.0,10.77,0.0
2018,5,15,19,15,2.5,6.0,0.45,21.5,6.0,5.46,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.45,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.55,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,16,5,15,1.0,3.0,0.9,19.25,3.0,2.73,0.0
2018,5,16,5,30,2.0,6.0,1.0,19.5,6.0,5.37,0.0
2018,5,16,5,45,1.0,11.0,1.1,19.75,11.0,9.66,2.1
2018,5,16,6,0,0.0,16.0,1.2,20.0,16.0,14.06,6.41
2018,5,16,6,15,0.0,19.0,1.25,20.2,19.0,16.7,8.92
2018,5,16,6,30,0.0,22.0,1.3,20.4,22.0,19.35,10.63
2018,5,16,6,45,0.0,40.0,1.35,20.65,40.0,35.26,24.0
2018,5,16,7,0,0.0,58.0,1.4,20.9,58.0,51.22,37.25
2018,5,16,7,15,7.0,92.5,1.45,21.15,95.5,83.24,63.29
2018,5,16,7,30,14.0,127.0,1.5,21.4,133.0,116.04,89.58
2018,5,16,7,45,47.5,172.0,1.55,21.7,196.5,170.4,132.34
2018,5,16,8,0,81.0,217.0,1.6,22.0,260.0,228.5,177.46
2018,5,16,8,15,64.5,219.5,1.6,22.35,256.0,228.6,177.06
2018,5,16,8,30,48.0,222.0,1.6,22.7,252.0,226.51,174.92
2018,5,16,8,45,50.5,243.5,1.65,23.05,277.0,251.03,193.31
2018,5,16,9,0,53.0,265.0,1.7,23.4,302.0,275.86,211.59
2018,5,16,9,15,79.5,302.0,1.7,23.7,361.0,331.85,253.43
2018,5,16,9,30,106.0,339.0,1.7,24.0,420.0,397.79,301.59
2018,5,16,9,45,103.0,353.5,1.75,24.35,435.5,407.14,307.32
2018,5,16,10,0,100.0,368.0,1.8,24.7,451.0,423.36,318.24
2018,5,16,10,15,73.0,362.0,1.85,24.9,423.5,399.27,299.53
2018,5,16,10,30,46.0,356.0,1.9,25.1,396.0,373.1,279.39
2018,5,16,10,45,53.5,370.5,1.95,25.3,418.5,395.75,295.77
2018,5,16,11,0,61.0,385.0,2.0,25.5,441.0,418.58,311.96
2018,5,16,11,15,45.5,321.0,2.0,25.65,363.0,344.01,257.26
2018,5,16,11,30,30.0,257.0,2.0,25.8,285.0,269.01,201.71
2018,5,16,11,45,47.0,315.5,2.0,25.9,360.0,342.04,256.11
2018,5,16,12,0,64.0,374.0,2.0,26.0,435.0,415.65,309.24
2018,5,16,12,15,134.5,424.0,2.05,26.05,552.5,545.16,402.46
2018,5,16,12,30,205.0,474.0,2.1,26.1,670.0,661.83,483.59
2018,5,16,12,45,256.0,462.5,2.1,26.15,705.0,708.8,515.83
2018,5,16,13,0,307.0,451.0,2.1,26.2,740.0,742.44,539.48
2018,5,16,13,15,224.5,445.5,2.05,26.1,655.0,643.64,470.77
2018,5,16,13,30,142.0,440.0,2.0,26.0,570.0,557.28,409.9
2018,5,16,13,45,169.5,426.5,2.0,25.95,578.0,564.27,416.61
2018,5,16,14,0,197.0,413.0,2.0,25.9,586.0,569.23,421.26
2018,5,16,14,15,136.5,374.0,1.95,25.75,492.0,473.57,352.99
2018,5,16,14,30,76.0,335.0,1.9,25.6,398.0,372.66,279.78
2018,5,16,14,45,113.5,343.0,1.9,25.45,432.5,413.5,311.4
2018,5,16,15,0,151.0,351.0,1.9,25.3,467.0,442.03,333.12
2018,5,16,15,15,115.0,309.0,1.8,25.05,394.5,369.62,280.04
2018,5,16,15,30,79.0,267.0,1.7,24.8,322.0,294.46,224.41
2018,5,16,15,45,104.0,262.5,1.6,24.6,330.0,305.53,233.67
2018,5,16,16,0,129.0,258.0,1.5,24.4,338.0,307.67,235.59
2018,5,16,16,15,110.5,219.0,1.45,24.1,283.5,254.61,195.49
2018,5,16,16,30,92.0,180.0,1.4,23.8,229.0,203.83,156.64
2018,5,16,16,45,80.5,133.5,1.35,23.55,173.0,151.5,115.73
2018,5,16,17,0,69.0,87.0,1.3,23.3,117.0,100.89,75.32
2018,5,16,17,15,34.5,59.0,1.2,23.0,74.0,61.71,44.24
2018,5,16,17,30,0.0,31.0,1.1,22.7,31.0,27.3,17.12
2018,5,16,17,45,0.0,39.5,1.0,22.4,39.5,34.82,23.44
2018,5,16,18,0,0.0,48.0,0.9,22.1,48.0,42.36,29.67
2018,5,16,18,15,0.0,37.0,0.9,22.1,37.0,32.62,22.57
2018,5,16,18,30,0.0,26.0,0.9,22.1,26.0,22.9,13.85
2018,5,16,18,45,2.0,18.0,0.85,21.55,18.0,15.84,7.09
2018,5,16,19,0,4.0,10.0,0.8,21.0,10.0,8.96,0.0
2018,5,16,19,15,2.0,5.0,0.8,20.9,5.0,4.55,0.0
2018,5,16,19,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.0,5.0,0.95,18.6,5.0,4.55,0.0
2018,5,17,5,30,4.0,10.0,1.1,18.9,10.0,8.96,0.0
2018,5,17,5,45,2.0,21.0,1.25,19.2,21.0,18.5,9.32
2018,5,17,6,0,0.0,32.0,1.4,19.5,32.0,28.22,18.59
2018,5,17,6,15,2.0,46.5,1.4,19.85,47.0,40.84,29.93
2018,5,17,6,30,4.0,61.0,1.4,20.2,62.0,53.66,39.17
2018,5,17,6,45,81.0,93.5,1.4,20.5,121.0,90.99,66.73
2018,5,17,7,0,158.0,126.0,1.4,20.8,180.0,139.86,103.59
2018,5,17,7,15,155.5,145.5,1.45,21.15,206.0,167.59,126.75
2018,5,17,7,30,153.0,165.0,1.5,21.5,232.0,195.03,149.47
2018,5,17,7,45,116.0,191.5,1.55,21.85,246.0,215.25,166.51
2018,5,17,8,0,79.0,218.0,1.6,22.2,260.0,228.33,177.01
2018,5,17,8,15,107.0,245.5,1.6,22.45,308.5,272.35,210.78
2018,5,17,8,30,135.0,273.0,1.6,22.7,357.0,323.91,249.71
2018,5,17,8,45,139.0,295.0,1.65,22.9,387.0,355.4,272.92
2018,5,17,9,0,143.0,317.0,1.7,23.1,417.0,387.09,296.0
2018,5,17,9,15,105.5,325.5,1.75,23.2,401.5,371.3,283.2
2018,5,17,9,30,68.0,334.0,1.8,23.3,386.0,357.66,271.94
2018,5,17,9,45,100.0,364.5,1.85,23.35,445.0,414.9,314.46
2018,5,17,10,0,132.0,395.0,1.9,23.4,504.0,483.05,363.78
2018,5,17,10,15,143.5,415.0,1.95,23.35,537.5,517.98,388.36
2018,5,17,10,30,155.0,435.0,2.0,23.3,571.0,553.15,413.11
2018,5,17,10,45,135.0,439.5,2.05,23.25,560.0,545.28,406.69
2018,5,17,11,0,115.0,444.0,2.1,23.2,549.0,535.77,399.37
2018,5,17,11,15,80.5,412.5,2.15,23.15,486.5,464.98,348.23
2018,5,17,11,30,46.0,381.0,2.2,23.1,424.0,403.36,303.03
2018,5,17,11,45,59.0,398.5,2.25,23.05,454.5,433.74,325.85
2018,5,17,12,0,72.0,416.0,2.3,23.0,485.0,464.02,348.04
2018,5,17,12,15,130.0,442.5,2.3,22.95,567.0,558.37,416.87
2018,5,17,12,30,188.0,469.0,2.3,22.9,649.0,639.84,474.87
2018,5,17,12,45,135.5,456.5,2.3,22.9,585.5,575.64,428.11
2018,5,17,13,0,83.0,444.0,2.3,22.9,522.0,499.93,373.47
2018,5,17,13,15,85.0,439.0,2.3,22.9,518.0,495.07,370.7
2018,5,17,13,30,87.0,434.0,2.3,22.9,514.0,489.7,367.19
2018,5,17,13,45,79.0,410.5,2.3,22.9,481.5,456.93,343.77
2018,5,17,14,0,71.0,387.0,2.3,22.9,449.0,424.34,320.45
2018,5,17,14,15,94.0,391.5,2.25,22.9,471.0,444.88,336.45
2018,5,17,14,30,117.0,396.0,2.2,22.9,493.0,472.05,356.8
2018,5,17,14,45,92.0,368.0,2.2,22.9,442.5,412.16,312.94
2018,5,17,15,0,67.0,340.0,2.2,22.9,392.0,362.64,276.5
2018,5,17,15,15,82.5,325.0,2.2,22.85,385.5,355.16,271.99
2018,5,17,15,30,98.0,310.0,2.2,22.8,379.0,346.1,265.97
2018,5,17,15,45,133.5,291.5,2.15,22.75,378.5,349.18,269.11
2018,5,17,16,0,169.0,273.0,2.1,22.7,378.0,342.6,264.53
2018,5,17,16,15,246.0,241.0,2.0,22.5,380.0,344.13,265.79
2018,5,17,16,30,323.0,209.0,1.9,22.3,382.0,332.62,255.86
2018,5,17,16,45,320.0,187.0,1.85,22.15,343.5,290.89,222.23
2018,5,17,17,0,317.0,165.0,1.8,22.0,305.0,249.23,187.98
2018,5,17,17,15,312.5,141.5,1.65,21.75,265.0,206.11,151.97
2018,5,17,17,30,308.0,118.0,1.5,21.5,225.0,163.57,116.22
2018,5,17,17,45,291.0,98.5,1.35,21.25,186.0,123.3,83.6
2018,5,17,18,0,274.0,79.0,1.2,21.0,147.0,84.12,54.27
2018,5,17,18,15,263.5,63.5,1.2,21.0,116.5,50.81,34.63
2018,5,17,18,30,253.0,48.0,1.2,21.0,86.0,36.77,25.76
2018,5,17,18,45,179.5,34.0,1.05,20.6,56.0,26.45,15.81
2018,5,17,19,0,106.0,20.0,0.9,20.2,26.0,15.77,0.0
2018,5,17,19,15,53.0,10.0,0.9,20.1,13.0,9.1,0.0
2018,5,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.1,20.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,18,5,15,3.5,6.0,1.3,20.3,6.0,5.46,0.0
2018,5,18,5,30,7.0,12.0,1.4,20.4,12.0,10.77,0.0
2018,5,18,5,45,3.5,23.5,1.55,20.55,23.5,20.72,11.13
2018,5,18,6,0,0.0,35.0,1.7,20.7,35.0,30.87,20.76
2018,5,18,6,15,0.5,49.5,1.75,20.85,49.5,43.24,31.88
2018,5,18,6,30,1.0,64.0,1.8,21.0,64.0,55.9,41.01
2018,5,18,6,45,8.5,87.5,1.85,21.2,90.5,77.1,58.27
2018,5,18,7,0,16.0,111.0,1.9,21.4,117.0,99.55,76.32
2018,5,18,7,15,26.5,138.0,1.95,21.55,149.0,127.14,98.3
2018,5,18,7,30,37.0,165.0,2.0,21.7,181.0,156.52,121.54
2018,5,18,7,45,23.0,163.5,2.0,21.9,174.0,152.36,118.17
2018,5,18,8,0,9.0,162.0,2.0,22.1,167.0,146.92,113.6
2018,5,18,8,15,7.0,168.5,2.0,22.25,172.5,152.59,117.72
2018,5,18,8,30,5.0,175.0,2.0,22.4,178.0,158.0,121.56
2018,5,18,8,45,7.5,192.0,2.05,22.55,197.0,175.21,134.7
2018,5,18,9,0,10.0,209.0,2.1,22.7,216.0,192.73,147.96
2018,5,18,9,15,24.5,256.0,2.1,22.85,274.5,250.99,192.68
2018,5,18,9,30,39.0,303.0,2.1,23.0,333.0,307.23,234.92
2018,5,18,9,45,37.5,317.5,2.1,23.15,347.5,322.21,245.34
2018,5,18,10,0,36.0,332.0,2.1,23.3,362.0,337.01,255.73
2018,5,18,10,15,38.0,351.0,2.1,23.5,383.5,358.84,271.3
2018,5,18,10,30,40.0,370.0,2.1,23.7,405.0,380.75,286.78
2018,5,18,10,45,53.0,396.0,2.1,23.9,444.0,419.28,314.55
2018,5,18,11,0,66.0,422.0,2.1,24.1,483.0,458.36,342.31
2018,5,18,11,15,81.5,436.5,2.1,24.2,513.0,488.91,364.0
2018,5,18,11,30,97.0,451.0,2.1,24.3,543.0,519.6,385.66
2018,5,18,11,45,83.5,444.5,2.1,24.4,524.0,501.81,372.23
2018,5,18,12,0,70.0,438.0,2.1,24.5,505.0,483.26,358.56
2018,5,18,12,15,102.0,447.0,2.1,24.55,544.5,523.25,387.89
2018,5,18,12,30,134.0,456.0,2.1,24.6,584.0,574.44,424.3
2018,5,18,12,45,91.0,433.0,2.1,24.6,519.5,497.76,369.11
2018,5,18,13,0,48.0,410.0,2.1,24.6,455.0,433.17,322.25
2018,5,18,13,15,53.5,393.0,2.05,24.5,442.5,420.52,313.94
2018,5,18,13,30,59.0,376.0,2.0,24.4,430.0,407.46,305.07
2018,5,18,13,45,30.5,243.0,1.95,24.3,271.0,253.06,191.08
2018,5,18,14,0,2.0,110.0,1.9,24.2,112.0,99.84,73.38
2018,5,18,14,15,1.0,87.5,1.85,24.05,88.5,78.7,57.07
2018,5,18,14,30,0.0,65.0,1.8,23.9,65.0,57.75,40.58
2018,5,18,14,45,0.0,61.0,1.75,23.75,61.0,54.15,37.83
2018,5,18,15,0,0.0,57.0,1.7,23.6,57.0,50.56,35.07
2018,5,18,15,15,0.0,68.0,1.65,23.45,68.0,60.31,42.99
2018,5,18,15,30,0.0,79.0,1.6,23.3,79.0,70.06,50.94
2018,5,18,15,45,0.0,99.0,1.55,23.15,99.0,87.83,65.33
2018,5,18,16,0,0.0,119.0,1.5,23.0,119.0,105.54,79.69
2018,5,18,16,15,0.5,120.5,1.45,22.85,121.0,106.99,81.13
2018,5,18,16,30,1.0,122.0,1.4,22.7,123.0,108.34,82.52
2018,5,18,16,45,0.5,96.5,1.3,22.55,97.0,85.53,64.44
2018,5,18,17,0,0.0,71.0,1.2,22.4,71.0,62.78,46.19
2018,5,18,17,15,0.0,60.0,1.1,22.15,60.0,53.0,38.38
2018,5,18,17,30,0.0,49.0,1.0,21.9,49.0,43.24,30.45
2018,5,18,17,45,5.5,52.5,0.95,21.7,54.0,47.1,33.48
2018,5,18,18,0,11.0,56.0,0.9,21.5,59.0,50.14,35.8
2018,5,18,18,15,5.5,43.5,0.9,21.5,45.0,38.46,26.25
2018,5,18,18,30,0.0,31.0,0.9,21.5,31.0,27.33,17.72
2018,5,18,18,45,4.0,21.0,0.85,21.0,21.0,18.5,9.45
2018,5,18,19,0,8.0,11.0,0.8,20.5,11.0,9.87,0.0
2018,5,18,19,15,4.0,5.5,0.8,20.4,5.5,5.0,0.0
2018,5,18,19,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.15,19.35,5.5,5.0,0.0
2018,5,19,5,30,6.0,11.0,1.2,19.5,11.0,9.86,0.0
2018,5,19,5,45,3.0,21.0,1.25,19.65,21.0,18.5,9.48
2018,5,19,6,0,0.0,31.0,1.3,19.8,31.0,27.33,17.85
2018,5,19,6,15,0.5,42.5,1.35,19.95,42.5,37.51,27.06
2018,5,19,6,30,1.0,54.0,1.4,20.1,54.0,47.72,34.36
2018,5,19,6,45,21.5,86.5,1.45,20.2,94.0,77.7,58.44
2018,5,19,7,0,42.0,119.0,1.5,20.3,134.0,111.03,84.98
2018,5,19,7,15,23.5,115.0,1.5,20.5,123.5,107.01,82.29
2018,5,19,7,30,5.0,111.0,1.5,20.7,113.0,99.32,76.35
2018,5,19,7,45,16.5,149.5,1.55,20.9,158.0,137.75,107.0
2018,5,19,8,0,28.0,188.0,1.6,21.1,203.0,179.64,139.9
2018,5,19,8,15,15.5,144.0,1.65,21.3,152.5,135.05,104.06
2018,5,19,8,30,3.0,100.0,1.7,21.5,102.0,90.29,67.91
2018,5,19,8,45,1.5,76.5,1.75,21.75,77.5,68.68,50.31
2018,5,19,9,0,0.0,53.0,1.8,22.0,53.0,46.94,32.56
2018,5,19,9,15,5.0,107.0,1.8,22.25,111.0,98.49,73.9
2018,5,19,9,30,10.0,161.0,1.8,22.5,169.0,150.83,114.97
2018,5,19,9,45,20.5,241.0,1.85,22.75,258.0,237.34,181.57
2018,5,19,10,0,31.0,321.0,1.9,23.0,347.0,322.35,245.06
2018,5,19,10,15,41.0,349.5,1.95,23.2,385.0,359.66,272.13
2018,5,19,10,30,51.0,378.0,2.0,23.4,423.0,397.66,299.6
2018,5,19,10,45,79.5,408.5,2.0,23.55,480.5,454.64,341.0
2018,5,19,11,0,108.0,439.0,2.0,23.7,538.0,523.45,389.9
2018,5,19,11,15,171.0,427.0,2.05,23.85,587.0,573.72,426.64
2018,5,19,11,30,234.0,415.0,2.1,24.0,636.0,635.59,470.95
2018,5,19,11,45,372.0,374.0,2.15,24.15,729.0,740.95,546.33
2018,5,19,12,0,510.0,333.0,2.2,24.3,822.0,837.46,613.63
2018,5,19,12,15,422.0,375.5,2.2,24.4,780.0,794.56,581.34
2018,5,19,12,30,334.0,418.0,2.2,24.5,738.0,740.11,542.41
2018,5,19,12,45,361.5,393.0,2.25,24.55,737.0,739.39,543.76
2018,5,19,13,0,389.0,368.0,2.3,24.6,736.0,746.73,549.96
2018,5,19,13,15,293.5,395.5,2.35,24.6,670.5,667.75,493.95
2018,5,19,13,30,198.0,423.0,2.4,24.6,605.0,590.39,438.48
2018,5,19,13,45,332.5,359.5,2.4,24.6,656.5,653.0,487.04
2018,5,19,14,0,467.0,296.0,2.4,24.6,708.0,708.18,528.65
2018,5,19,14,15,408.5,327.0,2.4,24.5,678.5,672.5,502.29
2018,5,19,14,30,350.0,358.0,2.4,24.4,649.0,630.76,472.31
2018,5,19,14,45,356.5,335.0,2.45,24.3,620.5,599.03,451.3
2018,5,19,15,0,363.0,312.0,2.5,24.2,592.0,565.72,428.7
2018,5,19,15,15,302.5,314.0,2.5,24.1,539.0,508.23,386.65
2018,5,19,15,30,242.0,316.0,2.5,24.0,486.0,454.89,347.21
2018,5,19,15,45,253.0,285.5,2.5,23.85,453.0,418.98,321.44
2018,5,19,16,0,264.0,255.0,2.5,23.7,420.0,381.63,293.81
2018,5,19,16,15,318.0,219.0,2.45,23.55,401.5,358.9,276.48
2018,5,19,16,30,372.0,183.0,2.4,23.4,383.0,333.8,256.04
2018,5,19,16,45,477.0,144.5,2.35,23.25,374.5,315.01,238.31
2018,5,19,17,0,582.0,106.0,2.3,23.1,366.0,286.04,210.27
2018,5,19,17,15,465.5,111.5,2.15,22.85,302.5,221.03,158.43
2018,5,19,17,30,349.0,117.0,2.0,22.6,239.0,171.19,120.33
2018,5,19,17,45,294.0,101.0,1.9,22.35,192.0,125.65,85.11
2018,5,19,18,0,239.0,85.0,1.8,22.1,145.0,87.36,57.98
2018,5,19,18,15,241.0,68.5,1.8,22.1,117.0,54.4,37.51
2018,5,19,18,30,243.0,52.0,1.8,22.1,89.0,39.75,28.21
2018,5,19,18,45,180.0,36.5,1.6,21.6,58.5,28.35,17.51
2018,5,19,19,0,117.0,21.0,1.4,21.1,28.0,16.54,0.0
2018,5,19,19,15,58.5,10.5,1.35,21.0,14.0,9.55,0.0
2018,5,19,19,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.35,20.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.45,20.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.65,20.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.7,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.65,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.55,19.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.5,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.4,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,20,5,15,6.0,6.5,1.5,19.55,7.0,5.91,0.0
2018,5,20,5,30,12.0,13.0,1.6,19.8,14.0,11.67,0.0
2018,5,20,5,45,38.0,30.5,1.7,20.05,36.0,25.61,15.34
2018,5,20,6,0,64.0,48.0,1.8,20.3,58.0,39.41,28.15
2018,5,20,6,15,136.5,64.0,1.85,20.65,95.5,51.11,38.72
2018,5,20,6,30,209.0,80.0,1.9,21.0,133.0,80.4,53.85
2018,5,20,6,45,298.5,94.0,1.9,21.35,188.5,118.98,79.97
2018,5,20,7,0,388.0,108.0,1.9,21.7,244.0,169.85,118.2
2018,5,20,7,15,288.5,131.0,1.95,22.15,241.0,189.56,139.55
2018,5,20,7,30,189.0,154.0,2.0,22.6,238.0,197.69,150.22
2018,5,20,7,45,120.0,183.0,2.0,23.05,238.5,208.78,160.79
2018,5,20,8,0,51.0,212.0,2.0,23.5,239.0,210.48,162.57
2018,5,20,8,15,99.5,245.5,1.9,23.9,305.0,268.02,206.53
2018,5,20,8,30,148.0,279.0,1.8,24.3,371.0,335.26,256.97
2018,5,20,8,45,229.0,290.5,1.75,24.7,445.0,403.26,307.49
2018,5,20,9,0,310.0,302.0,1.7,25.1,519.0,484.28,366.41
2018,5,20,9,15,290.5,328.0,1.65,25.35,541.0,511.78,384.52
2018,5,20,9,30,271.0,354.0,1.6,25.6,563.0,536.87,400.77
2018,5,20,9,45,276.5,371.0,1.5,25.9,593.0,570.34,422.71
2018,5,20,10,0,282.0,388.0,1.4,26.2,623.0,603.32,443.73
2018,5,20,10,15,319.5,388.5,1.4,26.4,663.5,646.72,473.16
2018,5,20,10,30,357.0,389.0,1.4,26.6,704.0,691.11,502.74
2018,5,20,10,45,507.5,319.0,1.4,26.75,779.5,778.63,563.64
2018,5,20,11,0,658.0,249.0,1.4,26.9,855.0,863.74,621.16
2018,5,20,11,15,712.0,221.5,1.4,27.05,887.0,900.49,643.81
2018,5,20,11,30,766.0,194.0,1.4,27.2,919.0,928.63,660.43
2018,5,20,11,45,755.0,199.0,1.45,27.3,918.5,930.93,661.7
2018,5,20,12,0,744.0,204.0,1.5,27.4,918.0,929.86,661.25
2018,5,20,12,15,726.0,212.0,1.5,27.45,908.5,929.71,660.98
2018,5,20,12,30,708.0,220.0,1.5,27.5,899.0,918.82,654.03
2018,5,20,12,45,566.5,303.5,1.5,27.55,844.0,858.44,612.71
2018,5,20,13,0,425.0,387.0,1.5,27.6,789.0,797.72,569.95
2018,5,20,13,15,451.5,368.5,1.5,27.55,789.5,797.65,571.68
2018,5,20,13,30,478.0,350.0,1.5,27.5,790.0,794.63,570.9
2018,5,20,13,45,527.5,314.0,1.55,27.5,789.0,792.35,571.77
2018,5,20,14,0,577.0,278.0,1.6,27.5,788.0,786.88,570.44
2018,5,20,14,15,580.0,266.0,1.6,27.4,764.0,759.53,553.17
2018,5,20,14,30,583.0,254.0,1.6,27.3,740.0,729.76,534.26
2018,5,20,14,45,477.0,286.5,1.55,27.15,673.0,653.23,480.81
2018,5,20,15,0,371.0,319.0,1.5,27.0,606.0,577.55,427.44
2018,5,20,15,15,444.5,274.5,1.5,26.8,600.5,575.09,428.13
2018,5,20,15,30,518.0,230.0,1.5,26.6,595.0,558.17,417.67
2018,5,20,15,45,481.0,223.5,1.45,26.4,545.0,502.55,377.49
2018,5,20,16,0,444.0,217.0,1.4,26.2,495.0,449.28,338.47
2018,5,20,16,15,443.5,197.0,1.4,25.9,455.5,404.48,305.23
2018,5,20,16,30,443.0,177.0,1.4,25.6,416.0,358.95,270.26
2018,5,20,16,45,298.0,159.5,1.35,25.3,313.5,257.7,193.7
2018,5,20,17,0,153.0,142.0,1.3,25.0,211.0,175.39,131.62
2018,5,20,17,15,85.0,122.5,1.25,24.6,160.0,130.19,97.35
2018,5,20,17,30,17.0,103.0,1.2,24.2,109.0,93.19,70.09
2018,5,20,17,45,49.0,95.5,1.2,23.8,109.0,88.83,65.37
2018,5,20,18,0,81.0,88.0,1.2,23.4,109.0,79.09,56.63
2018,5,20,18,15,64.5,68.5,1.2,23.4,83.0,56.07,39.96
2018,5,20,18,30,48.0,49.0,1.2,23.4,57.0,40.17,28.43
2018,5,20,18,45,32.5,33.0,1.2,22.9,37.5,27.52,16.83
2018,5,20,19,0,17.0,17.0,1.2,22.4,18.0,15.0,0.0
2018,5,20,19,15,8.5,8.5,1.2,22.3,9.0,7.73,0.0
2018,5,20,19,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,5,15,0.0,6.0,0.65,19.3,6.0,5.46,0.0
2018,5,21,5,30,0.0,12.0,0.8,19.7,12.0,10.55,0.0
2018,5,21,5,45,4.5,28.5,0.95,20.15,29.0,24.95,14.9
2018,5,21,6,0,9.0,45.0,1.1,20.6,46.0,38.81,27.64
2018,5,21,6,15,30.5,66.0,1.15,21.0,73.0,55.17,42.18
2018,5,21,6,30,52.0,87.0,1.2,21.4,100.0,76.81,56.38
2018,5,21,6,45,90.5,107.5,1.2,21.8,136.5,103.02,75.74
2018,5,21,7,0,129.0,128.0,1.2,22.2,173.0,135.32,100.38
2018,5,21,7,15,76.5,139.0,1.25,22.65,167.0,140.56,106.78
2018,5,21,7,30,24.0,150.0,1.3,23.1,161.0,139.41,107.24
2018,5,21,7,45,83.5,187.5,1.35,23.5,231.5,196.68,151.29
2018,5,21,8,0,143.0,225.0,1.4,23.9,302.0,264.08,202.76
2018,5,21,8,15,175.5,245.5,1.45,24.25,349.0,308.18,236.08
2018,5,21,8,30,208.0,266.0,1.5,24.6,396.0,355.56,271.53
2018,5,21,8,45,140.5,283.5,1.5,24.95,374.0,344.4,262.06
2018,5,21,9,0,73.0,301.0,1.5,25.3,352.0,320.61,242.86
2018,5,21,9,15,45.5,279.5,1.5,25.55,312.0,286.54,216.62
2018,5,21,9,30,18.0,258.0,1.5,25.8,272.0,244.17,183.92
2018,5,21,9,45,17.0,252.0,1.5,26.05,265.5,239.01,179.7
2018,5,21,10,0,16.0,246.0,1.5,26.3,259.0,233.66,175.25
2018,5,21,10,15,33.0,299.5,1.45,26.4,328.0,305.14,228.35
2018,5,21,10,30,50.0,353.0,1.4,26.5,397.0,372.34,276.76
2018,5,21,10,45,149.0,398.5,1.4,26.65,534.5,516.16,380.38
2018,5,21,11,0,248.0,444.0,1.4,26.8,672.0,664.56,481.96
2018,5,21,11,15,236.0,457.0,1.35,26.75,677.0,662.0,478.05
2018,5,21,11,30,224.0,470.0,1.3,26.7,682.0,667.72,480.91
2018,5,21,11,45,200.5,478.0,1.25,26.65,669.0,656.22,472.03
2018,5,21,12,0,177.0,486.0,1.2,26.6,656.0,643.22,462.34
2018,5,21,12,15,179.5,486.5,1.15,26.5,659.0,646.69,464.57
2018,5,21,12,30,182.0,487.0,1.1,26.4,662.0,649.06,465.96
2018,5,21,12,45,178.0,482.0,1.05,26.3,652.0,638.76,458.87
2018,5,21,13,0,174.0,477.0,1.0,26.2,642.0,627.5,451.29
2018,5,21,13,15,307.5,418.5,0.95,26.15,704.5,701.64,504.35
2018,5,21,13,30,441.0,360.0,0.9,26.1,767.0,769.37,550.97
2018,5,21,13,45,456.0,337.0,0.85,26.05,749.0,749.57,537.78
2018,5,21,14,0,471.0,314.0,0.8,26.0,731.0,727.13,523.82
2018,5,21,14,15,293.5,353.0,0.8,26.0,610.0,591.04,430.12
2018,5,21,14,30,116.0,392.0,0.8,26.0,489.0,465.72,341.23
2018,5,21,14,45,66.0,292.5,0.75,25.95,347.0,320.08,238.28
2018,5,21,15,0,16.0,193.0,0.7,25.9,205.0,183.98,137.48
2018,5,21,15,15,8.0,124.5,0.7,25.75,130.5,116.18,86.22
2018,5,21,15,30,0.0,56.0,0.7,25.6,56.0,49.61,34.1
2018,5,21,15,45,0.0,62.5,0.65,25.4,62.5,55.36,38.9
2018,5,21,16,0,0.0,69.0,0.6,25.2,69.0,61.1,43.64
2018,5,21,16,15,0.5,82.5,0.65,24.95,83.0,73.32,53.62
2018,5,21,16,30,1.0,96.0,0.7,24.7,97.0,85.44,63.54
2018,5,21,16,45,0.5,61.5,0.7,24.45,62.0,54.55,38.91
2018,5,21,17,0,0.0,27.0,0.7,24.2,27.0,23.8,13.98
2018,5,21,17,15,0.0,21.0,0.65,23.85,21.0,18.49,9.7
2018,5,21,17,30,0.0,15.0,0.6,23.5,15.0,13.19,5.35
2018,5,21,17,45,0.0,12.0,0.55,23.2,12.0,10.54,3.17
2018,5,21,18,0,0.0,9.0,0.5,22.9,9.0,7.9,0.96
2018,5,21,18,15,0.0,7.5,0.5,22.9,7.5,6.58,0.0
2018,5,21,18,30,0.0,6.0,0.5,22.9,6.0,5.26,0.0
2018,5,21,18,45,0.0,5.0,0.5,22.25,5.0,4.38,0.0
2018,5,21,19,0,0.0,4.0,0.5,21.6,4.0,3.5,0.0
2018,5,21,19,15,0.0,2.0,0.5,21.45,2.0,1.82,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,18.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,22,5,15,30.5,9.0,0.75,19.05,11.0,8.19,0.0
2018,5,22,5,30,61.0,18.0,0.9,19.4,22.0,14.82,0.0
2018,5,22,5,45,100.5,33.0,1.05,19.8,46.0,26.62,16.36
2018,5,22,6,0,140.0,48.0,1.2,20.2,70.0,38.11,27.11
2018,5,22,6,15,291.5,59.5,1.3,20.6,127.0,46.8,35.05
2018,5,22,6,30,443.0,71.0,1.4,21.0,184.0,89.74,53.31
2018,5,22,6,45,518.0,76.0,1.45,21.4,237.0,134.19,82.77
2018,5,22,7,0,593.0,81.0,1.5,21.8,290.0,187.6,123.95
2018,5,22,7,15,631.0,85.5,1.55,22.2,340.0,239.72,167.85
2018,5,22,7,30,669.0,90.0,1.6,22.6,390.0,295.66,215.23
2018,5,22,7,45,698.0,94.0,1.7,23.0,440.0,351.28,262.1
2018,5,22,8,0,727.0,98.0,1.8,23.4,490.0,410.58,310.63
2018,5,22,8,15,747.5,102.0,1.8,23.8,538.0,465.79,354.52
2018,5,22,8,30,768.0,106.0,1.8,24.2,586.0,521.6,397.38
2018,5,22,8,45,784.5,108.0,1.8,24.6,630.0,573.43,435.98
2018,5,22,9,0,801.0,110.0,1.8,25.0,674.0,624.84,473.04
2018,5,22,9,15,808.5,115.0,1.85,25.25,713.0,672.37,506.75
2018,5,22,9,30,816.0,120.0,1.9,25.5,752.0,718.17,538.43
2018,5,22,9,45,709.5,182.0,1.9,25.8,749.5,732.49,544.96
2018,5,22,10,0,603.0,244.0,1.9,26.1,747.0,733.55,542.3
2018,5,22,10,15,688.5,208.5,1.9,26.25,802.0,793.05,583.75
2018,5,22,10,30,774.0,173.0,1.9,26.4,857.0,849.7,620.48
2018,5,22,10,45,669.5,227.0,1.9,26.6,829.5,834.9,608.5
2018,5,22,11,0,565.0,281.0,1.9,26.8,802.0,806.71,586.66
2018,5,22,11,15,713.5,208.0,1.95,26.9,877.0,886.25,641.77
2018,5,22,11,30,862.0,135.0,2.0,27.0,952.0,949.86,681.79
2018,5,22,11,45,865.5,134.5,2.0,27.15,960.5,961.38,687.78
2018,5,22,12,0,869.0,134.0,2.0,27.3,969.0,969.52,692.25
2018,5,22,12,15,846.5,146.0,2.0,27.35,959.5,960.85,686.48
2018,5,22,12,30,824.0,158.0,2.0,27.4,950.0,960.35,686.16
2018,5,22,12,45,798.5,169.0,2.0,27.45,931.5,941.8,674.39
2018,5,22,13,0,773.0,180.0,2.0,27.5,913.0,920.19,660.88
2018,5,22,13,15,721.5,204.5,2.0,27.55,880.5,891.03,642.55
2018,5,22,13,30,670.0,229.0,2.0,27.6,848.0,854.21,618.97
2018,5,22,13,45,722.5,197.0,2.0,27.6,849.5,853.98,619.96
2018,5,22,14,0,775.0,165.0,2.0,27.6,851.0,844.4,614.33
2018,5,22,14,15,668.5,199.0,1.95,27.55,777.0,768.71,563.99
2018,5,22,14,30,562.0,233.0,1.9,27.5,703.0,692.0,510.67
2018,5,22,14,45,366.0,284.5,1.9,27.45,585.5,565.01,420.05
2018,5,22,15,0,170.0,336.0,1.9,27.4,468.0,439.51,328.06
2018,5,22,15,15,158.0,321.5,1.85,27.3,439.0,408.67,306.61
2018,5,22,15,30,146.0,307.0,1.8,27.2,410.0,378.44,284.84
2018,5,22,15,45,156.5,293.5,1.8,27.05,397.5,363.14,274.24
2018,5,22,16,0,167.0,280.0,1.8,26.9,385.0,346.38,262.22
2018,5,22,16,15,276.0,230.0,1.7,26.7,387.0,347.39,263.22
2018,5,22,16,30,385.0,180.0,1.6,26.5,389.0,335.93,253.18
2018,5,22,16,45,290.5,173.5,1.5,26.3,322.5,266.85,200.18
2018,5,22,17,0,196.0,167.0,1.4,26.1,256.0,210.24,157.13
2018,5,22,17,15,277.0,136.0,1.3,25.7,244.5,191.67,139.23
2018,5,22,17,30,358.0,105.0,1.2,25.3,233.0,162.64,111.63
2018,5,22,17,45,400.0,87.5,1.05,24.9,208.5,128.7,81.96
2018,5,22,18,0,442.0,70.0,0.9,24.5,184.0,90.95,52.89
2018,5,22,18,15,358.0,61.0,0.9,24.5,140.0,50.49,32.87
2018,5,22,18,30,274.0,52.0,0.9,24.5,96.0,39.71,27.98
2018,5,22,18,45,164.5,37.0,0.8,23.35,61.0,28.61,17.87
2018,5,22,19,0,55.0,22.0,0.7,22.2,26.0,17.91,2.98
2018,5,22,19,15,31.5,11.5,0.7,22.05,13.5,10.46,0.0
2018,5,22,19,30,8.0,1.0,0.7,21.9,1.0,0.0,0.0
2018,5,22,19,45,4.0,0.5,0.75,21.7,0.5,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.35,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,5,15,5.0,9.0,1.35,19.65,9.5,8.19,0.0
2018,5,23,5,30,10.0,18.0,1.5,19.9,19.0,15.8,0.75
2018,5,23,5,45,56.0,36.5,1.65,20.15,45.0,30.13,19.29
2018,5,23,6,0,102.0,55.0,1.8,20.4,71.0,44.55,32.6
2018,5,23,6,15,185.5,70.0,1.8,20.85,112.5,55.72,42.7
2018,5,23,6,30,269.0,85.0,1.8,21.3,154.0,88.16,58.12
2018,5,23,6,45,323.0,100.0,1.85,21.75,201.0,126.46,84.86
2018,5,23,7,0,377.0,115.0,1.9,22.2,248.0,172.65,120.56
2018,5,23,7,15,401.5,131.5,1.85,22.75,293.5,219.0,158.72
2018,5,23,7,30,426.0,148.0,1.8,23.3,339.0,268.02,199.01
2018,5,23,7,45,467.5,156.5,1.75,23.85,389.5,318.79,239.8
2018,5,23,8,0,509.0,165.0,1.7,24.4,440.0,373.54,282.84
2018,5,23,8,15,481.0,193.0,1.6,24.8,472.5,415.92,315.7
2018,5,23,8,30,453.0,221.0,1.5,25.2,505.0,454.5,344.26
2018,5,23,8,45,439.0,244.5,1.45,25.65,536.5,493.48,372.06
2018,5,23,9,0,425.0,268.0,1.4,26.1,568.0,530.09,397.15
2018,5,23,9,15,439.0,280.0,1.3,26.4,605.5,572.95,426.21
2018,5,23,9,30,453.0,292.0,1.2,26.7,643.0,615.74,454.29
2018,5,23,9,45,411.5,325.0,1.15,27.05,655.0,635.09,464.88
2018,5,23,10,0,370.0,358.0,1.1,27.4,667.0,643.17,467.81
2018,5,23,10,15,517.5,292.5,1.05,27.6,741.0,726.82,525.73
2018,5,23,10,30,665.0,227.0,1.0,27.8,815.0,811.25,581.82
2018,5,23,10,45,754.0,183.5,0.95,28.05,866.5,861.44,611.84
2018,5,23,11,0,843.0,140.0,0.9,28.3,918.0,908.52,638.66
2018,5,23,11,15,739.5,209.0,0.9,28.45,899.5,910.18,638.23
2018,5,23,11,30,636.0,278.0,0.9,28.6,881.0,890.28,623.57
2018,5,23,11,45,466.0,370.0,0.9,28.75,814.0,823.0,576.66
2018,5,23,12,0,296.0,462.0,0.9,28.9,747.0,743.08,521.43
2018,5,23,12,15,255.0,472.0,0.85,28.95,717.5,714.28,502.04
2018,5,23,12,30,214.0,482.0,0.8,29.0,688.0,673.65,474.51
2018,5,23,12,45,281.0,458.0,0.8,29.05,726.0,722.69,508.35
2018,5,23,13,0,348.0,434.0,0.8,29.1,764.0,758.84,532.74
2018,5,23,13,15,402.5,403.5,0.75,29.1,779.5,782.01,547.96
2018,5,23,13,30,457.0,373.0,0.7,29.1,795.0,794.38,556.52
2018,5,23,13,45,513.0,329.5,0.7,29.1,793.0,791.56,556.63
2018,5,23,14,0,569.0,286.0,0.7,29.1,791.0,783.61,553.65
2018,5,23,14,15,407.0,281.0,0.65,29.05,636.0,625.17,448.66
2018,5,23,14,30,245.0,276.0,0.6,29.0,481.0,466.09,340.02
2018,5,23,14,45,218.5,265.5,0.55,28.95,442.5,425.31,312.58
2018,5,23,15,0,192.0,255.0,0.5,28.9,404.0,385.8,284.65
2018,5,23,15,15,418.0,214.5,0.45,28.85,517.0,499.73,367.92
2018,5,23,15,30,644.0,174.0,0.4,28.8,630.0,588.41,428.58
2018,5,23,15,45,667.0,156.5,0.35,28.75,602.0,552.5,402.1
2018,5,23,16,0,690.0,139.0,0.3,28.7,574.0,512.67,373.44
2018,5,23,16,15,672.0,133.0,0.25,28.65,528.5,459.74,334.5
2018,5,23,16,30,654.0,127.0,0.2,28.6,483.0,407.32,294.87
2018,5,23,16,45,623.5,121.0,0.2,28.6,433.5,350.94,251.6
2018,5,23,17,0,593.0,115.0,0.2,28.6,384.0,297.04,209.08
2018,5,23,17,15,458.5,118.5,0.2,28.15,311.0,224.86,155.61
2018,5,23,17,30,324.0,122.0,0.2,27.7,238.0,169.73,116.27
2018,5,23,17,45,244.5,107.0,0.25,27.25,186.5,123.66,83.29
2018,5,23,18,0,165.0,92.0,0.3,26.8,135.0,87.24,59.13
2018,5,23,18,15,129.5,73.5,0.3,26.8,102.5,60.74,42.54
2018,5,23,18,30,94.0,55.0,0.3,26.8,70.0,44.67,31.84
2018,5,23,18,45,64.5,38.5,0.3,25.9,47.0,31.71,20.25
2018,5,23,19,0,35.0,22.0,0.3,25.0,24.0,18.54,4.13
2018,5,23,19,15,19.0,11.5,0.3,24.8,12.5,10.46,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.6,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.35,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
