Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,21,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,6,3,4,45,5.0,1.0,0.7,18.45,1.0,0.0,0.0
2018,6,3,5,0,10.0,2.0,0.7,18.5,2.0,0.0,0.0
2018,6,3,5,15,96.0,14.5,0.9,18.9,21.5,13.19,0.0
2018,6,3,5,30,182.0,27.0,1.1,19.3,41.0,21.23,8.64
2018,6,3,5,45,280.5,38.5,1.3,19.7,78.0,29.89,19.57
2018,6,3,6,0,379.0,50.0,1.5,20.1,115.0,39.54,28.52
2018,6,3,6,15,448.0,58.5,1.5,20.55,160.0,45.11,33.68
2018,6,3,6,30,517.0,67.0,1.5,21.0,205.0,87.11,49.48
2018,6,3,6,45,567.0,72.5,1.5,21.5,254.0,132.45,79.3
2018,6,3,7,0,617.0,78.0,1.5,22.0,303.0,183.54,119.11
2018,6,3,7,15,653.5,83.5,1.55,22.7,354.0,236.79,163.57
2018,6,3,7,30,690.0,89.0,1.6,23.4,405.0,293.65,211.37
2018,6,3,7,45,718.0,92.0,1.7,24.15,455.0,350.45,258.74
2018,6,3,8,0,746.0,95.0,1.8,24.9,505.0,406.92,304.69
2018,6,3,8,15,766.5,98.5,1.8,25.3,553.0,462.0,348.47
2018,6,3,8,30,787.0,102.0,1.8,25.7,601.0,517.67,391.19
2018,6,3,8,45,803.0,104.5,1.8,26.15,645.5,570.06,430.06
2018,6,3,9,0,819.0,107.0,1.8,26.6,690.0,621.97,467.31
2018,6,3,9,15,830.5,110.0,1.8,26.85,730.5,668.18,499.86
2018,6,3,9,30,842.0,113.0,1.8,27.1,771.0,714.68,531.7
2018,6,3,9,45,850.0,115.5,1.8,27.35,805.5,756.39,558.36
2018,6,3,10,0,858.0,118.0,1.8,27.6,840.0,795.91,582.91
2018,6,3,10,15,863.5,120.5,1.8,27.8,869.0,831.0,604.37
2018,6,3,10,30,869.0,123.0,1.8,28.0,898.0,863.35,623.89
2018,6,3,10,45,872.0,125.5,1.8,28.15,919.5,890.62,640.13
2018,6,3,11,0,875.0,128.0,1.8,28.3,941.0,914.74,654.33
2018,6,3,11,15,842.0,148.0,1.8,28.45,941.0,918.7,655.74
2018,6,3,11,30,809.0,168.0,1.8,28.6,941.0,929.26,661.63
2018,6,3,11,45,734.5,196.0,1.8,28.75,902.5,894.34,638.67
2018,6,3,12,0,660.0,224.0,1.8,28.9,864.0,862.91,618.34
2018,6,3,12,15,639.0,244.5,1.75,29.0,864.0,864.53,618.39
2018,6,3,12,30,618.0,265.0,1.7,29.1,864.0,863.02,615.84
2018,6,3,12,45,583.0,261.0,1.65,29.15,823.0,822.55,588.92
2018,6,3,13,0,548.0,257.0,1.6,29.2,782.0,780.04,560.86
2018,6,3,13,15,646.5,228.5,1.6,29.25,839.0,835.44,599.23
2018,6,3,13,30,745.0,200.0,1.6,29.3,896.0,878.8,627.08
2018,6,3,13,45,766.5,185.0,1.55,29.3,886.5,867.58,619.42
2018,6,3,14,0,788.0,170.0,1.5,29.3,877.0,852.24,609.77
2018,6,3,14,15,755.5,178.5,1.45,29.25,839.0,810.13,583.05
2018,6,3,14,30,723.0,187.0,1.4,29.2,801.0,770.5,557.33
2018,6,3,14,45,687.5,193.5,1.3,29.1,758.0,722.54,524.81
2018,6,3,15,0,652.0,200.0,1.2,29.0,715.0,674.65,491.96
2018,6,3,15,15,627.5,197.0,1.15,28.95,672.0,625.98,458.71
2018,6,3,15,30,603.0,194.0,1.1,28.9,629.0,577.47,424.91
2018,6,3,15,45,624.5,178.0,1.05,28.85,604.0,544.7,401.72
2018,6,3,16,0,646.0,162.0,1.0,28.8,579.0,508.28,375.0
2018,6,3,16,15,559.0,169.5,1.0,28.7,510.5,436.62,322.56
2018,6,3,16,30,472.0,177.0,1.0,28.6,442.0,369.74,272.95
2018,6,3,16,45,459.5,164.5,1.0,28.45,402.5,324.75,238.04
2018,6,3,17,0,447.0,152.0,1.0,28.3,363.0,280.48,202.65
2018,6,3,17,15,446.0,136.0,0.9,27.9,325.5,237.17,167.02
2018,6,3,17,30,445.0,120.0,0.8,27.5,288.0,193.63,131.01
2018,6,3,17,45,340.5,111.0,0.75,27.05,228.0,140.88,93.12
2018,6,3,18,0,236.0,102.0,0.7,26.6,168.0,101.62,67.98
2018,6,3,18,15,157.5,83.5,0.7,26.6,124.0,67.7,47.39
2018,6,3,18,30,79.0,65.0,0.7,26.6,80.0,52.07,38.32
2018,6,3,18,45,49.5,46.0,0.65,25.7,54.5,37.54,25.61
2018,6,3,19,0,20.0,27.0,0.6,24.8,29.0,23.27,12.02
2018,6,3,19,15,11.5,15.0,0.6,24.55,16.0,13.64,0.0
2018,6,3,19,30,3.0,3.0,0.6,24.3,3.0,2.73,0.0
2018,6,3,19,45,1.5,1.5,0.6,24.05,1.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,4,4,45,5.5,1.0,0.9,16.8,1.0,0.0,0.0
2018,6,4,5,0,11.0,2.0,0.9,16.8,2.0,0.0,0.0
2018,6,4,5,15,106.5,16.0,1.1,17.2,23.5,14.55,0.0
2018,6,4,5,30,202.0,30.0,1.3,17.6,45.0,23.65,10.56
2018,6,4,5,45,310.5,40.5,1.45,17.95,84.0,33.08,22.44
2018,6,4,6,0,419.0,51.0,1.6,18.3,123.0,40.54,29.62
2018,6,4,6,15,491.5,59.5,1.6,18.75,171.0,45.88,34.62
2018,6,4,6,30,564.0,68.0,1.6,19.2,219.0,90.58,51.26
2018,6,4,6,45,613.5,74.0,1.6,19.65,270.5,139.09,83.35
2018,6,4,7,0,663.0,80.0,1.6,20.1,322.0,193.29,125.95
2018,6,4,7,15,698.5,85.0,1.7,20.7,374.5,248.57,172.64
2018,6,4,7,30,734.0,90.0,1.8,21.3,427.0,307.28,222.67
2018,6,4,7,45,759.5,94.5,1.85,21.9,478.5,367.08,273.06
2018,6,4,8,0,785.0,99.0,1.9,22.5,530.0,426.21,321.61
2018,6,4,8,15,804.0,103.0,1.9,22.9,579.5,483.17,367.19
2018,6,4,8,30,823.0,107.0,1.9,23.3,629.0,540.49,411.45
2018,6,4,8,45,837.0,110.5,1.95,23.7,674.5,594.5,452.06
2018,6,4,9,0,851.0,114.0,2.0,24.1,720.0,647.78,490.88
2018,6,4,9,15,865.5,115.0,1.95,24.4,762.0,695.33,524.27
2018,6,4,9,30,880.0,116.0,1.9,24.7,804.0,743.57,557.09
2018,6,4,9,45,890.5,116.5,1.8,24.95,840.0,786.77,583.93
2018,6,4,10,0,901.0,117.0,1.7,25.2,876.0,827.84,608.48
2018,6,4,10,15,907.5,118.0,1.7,25.4,905.0,863.74,630.34
2018,6,4,10,30,914.0,119.0,1.7,25.6,934.0,896.83,650.2
2018,6,4,10,45,918.0,120.0,1.7,25.85,956.0,924.75,666.48
2018,6,4,11,0,922.0,121.0,1.7,26.1,978.0,949.41,680.64
2018,6,4,11,15,924.5,121.5,1.75,26.25,993.0,968.85,692.41
2018,6,4,11,30,927.0,122.0,1.8,26.4,1008.0,984.79,702.07
2018,6,4,11,45,928.5,121.5,1.8,26.55,1015.5,995.29,707.78
2018,6,4,12,0,930.0,121.0,1.8,26.7,1023.0,1002.19,711.38
2018,6,4,12,15,931.0,119.5,1.85,26.8,1023.0,1004.07,712.77
2018,6,4,12,30,932.0,118.0,1.9,26.9,1023.0,1002.33,712.05
2018,6,4,12,45,932.0,116.0,1.9,27.0,1015.5,995.53,707.68
2018,6,4,13,0,932.0,114.0,1.9,27.1,1008.0,985.09,701.17
2018,6,4,13,15,930.0,112.5,1.95,27.15,993.0,969.63,692.34
2018,6,4,13,30,928.0,111.0,2.0,27.2,978.0,950.6,681.31
2018,6,4,13,45,924.5,109.0,2.0,27.2,956.0,926.28,666.51
2018,6,4,14,0,921.0,107.0,2.0,27.2,934.0,898.63,649.59
2018,6,4,14,15,915.5,104.5,2.0,27.15,905.0,865.64,629.27
2018,6,4,14,30,910.0,102.0,2.0,27.1,876.0,829.7,606.91
2018,6,4,14,45,902.5,100.5,2.0,27.05,841.5,790.45,582.15
2018,6,4,15,0,895.0,99.0,2.0,27.0,807.0,748.77,555.51
2018,6,4,15,15,885.0,96.5,1.95,26.95,767.0,702.22,523.83
2018,6,4,15,30,875.0,94.0,1.9,26.9,727.0,653.9,489.43
2018,6,4,15,45,862.0,91.5,1.85,26.8,682.5,602.28,451.87
2018,6,4,16,0,849.0,89.0,1.8,26.7,638.0,549.67,412.51
2018,6,4,16,15,831.5,86.0,1.7,26.5,589.5,493.68,369.42
2018,6,4,16,30,814.0,83.0,1.6,26.3,541.0,436.79,324.35
2018,6,4,16,45,791.0,80.0,1.5,26.15,490.5,378.55,276.91
2018,6,4,17,0,768.0,77.0,1.4,26.0,440.0,321.56,229.22
2018,6,4,17,15,736.5,73.0,1.3,25.45,388.0,262.95,180.1
2018,6,4,17,30,705.0,69.0,1.2,24.9,336.0,207.18,133.33
2018,6,4,17,45,660.5,64.5,1.05,24.35,285.0,149.38,87.4
2018,6,4,18,0,616.0,60.0,0.9,23.8,234.0,99.04,52.41
2018,6,4,18,15,551.0,54.0,0.9,23.8,186.0,52.12,29.92
2018,6,4,18,30,486.0,48.0,0.9,23.8,138.0,37.41,26.38
2018,6,4,18,45,386.0,39.0,0.9,22.15,97.0,31.15,20.71
2018,6,4,19,0,286.0,30.0,0.9,20.5,56.0,24.72,13.62
2018,6,4,19,15,162.0,18.0,0.9,20.15,31.0,15.06,0.0
2018,6,4,19,30,38.0,6.0,0.9,19.8,6.0,5.46,0.0
2018,6,4,19,45,19.0,3.0,0.95,19.5,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.15,18.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.4,17.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,5,4,45,0.0,0.5,0.8,15.25,0.5,0.0,0.0
2018,6,5,5,0,0.0,1.0,0.8,15.3,1.0,0.0,0.0
2018,6,5,5,15,0.0,7.5,0.85,15.7,7.5,6.82,0.0
2018,6,5,5,30,0.0,14.0,0.9,16.1,14.0,12.31,2.94
2018,6,5,5,45,0.0,29.5,0.95,16.5,29.5,26.02,16.62
2018,6,5,6,0,0.0,45.0,1.0,16.9,45.0,39.18,28.65
2018,6,5,6,15,31.5,65.0,0.9,17.15,73.5,54.62,42.54
2018,6,5,6,30,63.0,85.0,0.8,17.4,102.0,75.65,56.15
2018,6,5,6,45,172.0,106.5,0.75,17.6,166.5,109.72,78.96
2018,6,5,7,0,281.0,128.0,0.7,17.8,231.0,160.72,116.1
2018,6,5,7,15,200.5,156.5,0.65,18.2,235.5,184.09,138.89
2018,6,5,7,30,120.0,185.0,0.6,18.6,240.0,197.64,152.61
2018,6,5,7,45,215.5,200.5,0.55,18.95,313.5,254.84,196.0
2018,6,5,8,0,311.0,216.0,0.5,19.3,387.0,324.67,248.81
2018,6,5,8,15,394.0,215.5,0.55,19.9,452.5,386.51,295.3
2018,6,5,8,30,477.0,215.0,0.6,20.5,518.0,453.41,344.93
2018,6,5,8,45,416.5,253.5,0.65,21.05,532.0,479.95,363.54
2018,6,5,9,0,356.0,292.0,0.7,21.6,546.0,494.88,373.27
2018,6,5,9,15,364.0,310.5,0.75,22.0,583.0,535.71,401.92
2018,6,5,9,30,372.0,329.0,0.8,22.4,620.0,576.27,429.55
2018,6,5,9,45,400.5,333.0,0.8,22.8,659.0,624.47,461.84
2018,6,5,10,0,429.0,337.0,0.8,23.2,698.0,667.91,490.28
2018,6,5,10,15,460.0,337.5,0.85,23.5,737.0,710.52,518.58
2018,6,5,10,30,491.0,338.0,0.9,23.8,776.0,753.2,546.55
2018,6,5,10,45,667.0,251.5,0.9,24.05,862.5,842.04,607.36
2018,6,5,11,0,843.0,165.0,0.9,24.3,949.0,927.92,660.97
2018,6,5,11,15,810.5,187.5,0.85,24.55,951.5,935.4,662.42
2018,6,5,11,30,778.0,210.0,0.8,24.8,954.0,938.1,662.04
2018,6,5,11,45,600.0,315.5,0.8,25.05,892.0,885.68,625.49
2018,6,5,12,0,422.0,421.0,0.8,25.3,830.0,821.83,580.07
2018,6,5,12,15,378.5,437.5,0.8,25.4,804.5,790.4,559.63
2018,6,5,12,30,335.0,454.0,0.8,25.5,779.0,764.38,541.96
2018,6,5,12,45,373.5,435.5,0.8,25.6,795.5,780.57,553.64
2018,6,5,13,0,412.0,417.0,0.8,25.7,812.0,801.62,567.74
2018,6,5,13,15,473.0,382.5,0.85,25.7,829.5,819.15,581.3
2018,6,5,13,30,534.0,348.0,0.9,25.7,847.0,832.43,592.18
2018,6,5,13,45,711.5,237.0,1.0,25.7,886.0,873.0,624.48
2018,6,5,14,0,889.0,126.0,1.1,25.7,925.0,888.83,636.65
2018,6,5,14,15,760.5,189.0,1.15,25.55,857.5,823.31,596.18
2018,6,5,14,30,632.0,252.0,1.2,25.4,790.0,758.31,552.75
2018,6,5,14,45,580.5,262.0,1.2,25.25,740.5,703.69,516.55
2018,6,5,15,0,529.0,272.0,1.2,25.1,691.0,649.35,479.73
2018,6,5,15,15,564.0,239.5,1.2,25.0,666.0,618.82,460.17
2018,6,5,15,30,599.0,207.0,1.2,24.9,641.0,586.6,438.46
2018,6,5,15,45,712.5,153.0,1.2,24.8,637.5,573.36,429.99
2018,6,5,16,0,826.0,99.0,1.2,24.7,634.0,547.25,410.84
2018,6,5,16,15,808.0,95.5,1.2,24.6,585.5,491.12,368.03
2018,6,5,16,30,790.0,92.0,1.2,24.5,537.0,435.15,324.11
2018,6,5,16,45,768.0,87.5,1.15,24.45,487.0,377.17,277.04
2018,6,5,17,0,746.0,83.0,1.1,24.4,437.0,320.39,229.64
2018,6,5,17,15,714.5,78.0,1.05,23.95,385.0,262.12,180.87
2018,6,5,17,30,683.0,73.0,1.0,23.5,333.0,204.05,132.31
2018,6,5,17,45,639.5,68.0,0.95,23.0,282.5,149.78,89.07
2018,6,5,18,0,596.0,63.0,0.9,22.5,232.0,100.33,54.42
2018,6,5,18,15,532.0,56.0,0.9,22.5,184.5,53.77,31.47
2018,6,5,18,30,468.0,49.0,0.9,22.5,137.0,38.15,27.19
2018,6,5,18,45,370.5,40.0,0.95,20.95,96.5,31.95,21.53
2018,6,5,19,0,273.0,31.0,1.0,19.4,56.0,25.57,14.53
2018,6,5,19,15,154.5,18.5,1.0,19.15,31.0,14.67,0.0
2018,6,5,19,30,36.0,6.0,1.0,18.9,6.0,5.46,0.0
2018,6,5,19,45,18.0,3.0,1.05,18.6,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,6,6,4,45,10.0,1.5,0.75,15.1,1.5,0.0,0.0
2018,6,6,5,0,20.0,3.0,0.7,15.2,3.0,0.0,0.0
2018,6,6,5,15,102.0,15.0,0.85,15.8,22.0,13.64,0.0
2018,6,6,5,30,184.0,27.0,1.0,16.4,41.0,21.21,9.23
2018,6,6,5,45,291.0,38.5,1.15,17.0,79.5,31.1,20.9
2018,6,6,6,0,398.0,50.0,1.3,17.6,118.0,39.52,28.85
2018,6,6,6,15,355.5,66.5,1.25,18.15,142.5,49.79,38.14
2018,6,6,6,30,313.0,83.0,1.2,18.7,167.0,84.64,55.02
2018,6,6,6,45,470.0,81.5,1.15,19.25,238.0,126.64,79.47
2018,6,6,7,0,627.0,80.0,1.1,19.8,309.0,185.38,120.91
2018,6,6,7,15,657.5,86.5,1.2,20.6,359.0,238.51,165.57
2018,6,6,7,30,688.0,93.0,1.3,21.4,409.0,294.55,213.04
2018,6,6,7,45,709.5,98.5,1.4,22.15,457.5,349.1,258.94
2018,6,6,8,0,731.0,104.0,1.5,22.9,506.0,406.73,305.94
2018,6,6,8,15,747.0,109.5,1.55,23.4,552.5,460.72,348.96
2018,6,6,8,30,763.0,115.0,1.6,23.9,599.0,514.87,390.66
2018,6,6,8,45,773.5,120.5,1.6,24.35,642.0,565.77,428.47
2018,6,6,9,0,784.0,126.0,1.6,24.8,685.0,615.76,464.36
2018,6,6,9,15,793.5,131.0,1.55,25.1,724.5,663.46,497.45
2018,6,6,9,30,803.0,136.0,1.5,25.4,764.0,709.68,528.48
2018,6,6,9,45,809.0,140.0,1.5,25.65,797.5,750.61,555.6
2018,6,6,10,0,815.0,144.0,1.5,25.9,831.0,789.34,579.68
2018,6,6,10,15,819.5,148.0,1.45,26.1,859.0,824.46,600.62
2018,6,6,10,30,824.0,152.0,1.4,26.3,887.0,856.93,619.56
2018,6,6,10,45,649.0,234.0,1.35,26.55,822.0,809.14,585.2
2018,6,6,11,0,474.0,316.0,1.3,26.8,757.0,744.21,537.61
2018,6,6,11,15,365.0,351.0,1.3,26.95,694.0,687.82,497.84
2018,6,6,11,30,256.0,386.0,1.3,27.1,631.0,617.49,448.02
2018,6,6,11,45,344.5,353.0,1.3,27.3,685.5,681.96,493.78
2018,6,6,12,0,433.0,320.0,1.3,27.5,740.0,737.17,531.56
2018,6,6,12,15,363.5,339.0,1.35,27.55,692.0,690.82,499.04
2018,6,6,12,30,294.0,358.0,1.4,27.6,644.0,632.65,459.24
2018,6,6,12,45,414.0,328.0,1.4,27.65,727.5,724.87,524.07
2018,6,6,13,0,534.0,298.0,1.4,27.7,811.0,803.34,577.14
2018,6,6,13,15,452.0,320.0,1.4,27.75,749.5,740.95,533.84
2018,6,6,13,30,370.0,342.0,1.4,27.8,688.0,678.6,491.3
2018,6,6,13,45,435.0,305.5,1.45,27.8,703.5,692.13,503.38
2018,6,6,14,0,500.0,269.0,1.5,27.8,719.0,700.69,511.37
2018,6,6,14,15,583.5,241.0,1.45,27.8,750.0,729.8,532.11
2018,6,6,14,30,667.0,213.0,1.4,27.8,781.0,749.86,546.33
2018,6,6,14,45,641.5,213.0,1.35,27.75,741.5,705.23,515.75
2018,6,6,15,0,616.0,213.0,1.3,27.7,702.0,660.21,485.09
2018,6,6,15,15,666.5,186.0,1.25,27.6,690.5,641.98,473.45
2018,6,6,15,30,717.0,159.0,1.2,27.5,679.0,617.32,456.57
2018,6,6,15,45,710.0,152.0,1.15,27.45,640.0,570.99,423.29
2018,6,6,16,0,703.0,145.0,1.1,27.4,601.0,523.53,388.46
2018,6,6,16,15,682.5,139.5,1.05,27.3,554.5,469.92,348.29
2018,6,6,16,30,662.0,134.0,1.0,27.2,508.0,417.0,307.5
2018,6,6,16,45,635.0,128.0,1.0,27.1,459.5,362.13,264.39
2018,6,6,17,0,608.0,122.0,1.0,27.0,411.0,309.25,221.71
2018,6,6,17,15,575.5,114.0,0.95,26.4,362.0,255.41,178.07
2018,6,6,17,30,543.0,106.0,0.9,25.8,313.0,204.79,136.95
2018,6,6,17,45,499.5,96.5,0.85,25.25,265.0,152.76,96.5
2018,6,6,18,0,456.0,87.0,0.8,24.7,217.0,107.66,65.0
2018,6,6,18,15,391.5,75.5,0.8,24.7,171.5,65.57,42.52
2018,6,6,18,30,327.0,64.0,0.8,24.7,126.0,48.49,35.68
2018,6,6,18,45,245.0,50.0,0.8,23.1,88.5,38.47,26.8
2018,6,6,19,0,163.0,36.0,0.8,21.5,51.0,28.12,16.52
2018,6,6,19,15,92.0,21.0,0.85,21.2,28.5,17.0,0.0
2018,6,6,19,30,21.0,6.0,0.9,20.9,6.0,5.46,0.0
2018,6,6,19,45,10.5,3.0,1.0,20.6,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.35,19.25,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,7,4,45,3.5,1.5,1.6,15.5,1.5,0.0,0.0
2018,6,7,5,0,7.0,3.0,1.6,15.5,3.0,0.0,0.0
2018,6,7,5,15,58.5,17.0,1.7,15.85,21.5,15.46,0.0
2018,6,7,5,30,110.0,31.0,1.8,16.2,40.0,24.82,11.86
2018,6,7,5,45,179.5,47.5,1.85,16.5,73.5,37.55,26.42
2018,6,7,6,0,249.0,64.0,1.9,16.8,107.0,48.63,36.86
2018,6,7,6,15,323.0,75.5,1.9,17.35,150.5,56.4,44.04
2018,6,7,6,30,397.0,87.0,1.9,17.9,194.0,92.72,59.25
2018,6,7,6,45,448.0,100.5,1.85,18.45,245.0,137.61,89.82
2018,6,7,7,0,499.0,114.0,1.8,19.0,296.0,188.54,129.39
2018,6,7,7,15,537.0,123.0,1.75,19.6,346.0,238.34,170.54
2018,6,7,7,30,575.0,132.0,1.7,20.2,396.0,294.56,217.25
2018,6,7,7,45,603.0,139.5,1.65,20.75,445.0,347.09,260.8
2018,6,7,8,0,631.0,147.0,1.6,21.3,494.0,401.88,305.02
2018,6,7,8,15,652.0,153.5,1.55,21.8,540.5,454.45,346.34
2018,6,7,8,30,673.0,160.0,1.5,22.3,587.0,507.92,386.91
2018,6,7,8,45,693.0,164.5,1.4,22.85,632.0,559.59,424.44
2018,6,7,9,0,713.0,169.0,1.3,23.4,677.0,611.45,460.65
2018,6,7,9,15,737.0,167.5,1.25,23.8,719.0,660.22,494.18
2018,6,7,9,30,761.0,166.0,1.2,24.2,761.0,708.8,526.56
2018,6,7,9,45,785.0,160.0,1.15,24.6,798.5,750.75,553.71
2018,6,7,10,0,809.0,154.0,1.1,25.0,836.0,793.32,579.89
2018,6,7,10,15,817.5,156.0,1.05,25.35,865.5,829.62,600.77
2018,6,7,10,30,826.0,158.0,1.0,25.7,895.0,863.52,619.8
2018,6,7,10,45,832.0,159.0,0.95,26.0,917.5,891.68,635.03
2018,6,7,11,0,838.0,160.0,0.9,26.3,940.0,916.95,648.32
2018,6,7,11,15,842.0,160.0,0.85,26.5,955.0,936.4,658.15
2018,6,7,11,30,846.0,160.0,0.8,26.7,970.0,952.62,666.01
2018,6,7,11,45,848.5,160.5,0.75,26.95,978.5,964.62,671.18
2018,6,7,12,0,851.0,161.0,0.7,27.2,987.0,961.68,667.39
2018,6,7,12,15,854.0,158.5,0.65,27.35,988.0,964.53,667.67
2018,6,7,12,30,857.0,156.0,0.6,27.5,989.0,964.1,665.96
2018,6,7,12,45,859.5,153.0,0.55,27.65,983.5,959.44,661.85
2018,6,7,13,0,862.0,150.0,0.5,27.8,978.0,951.4,655.87
2018,6,7,13,15,857.5,149.5,0.45,27.9,963.0,935.75,645.6
2018,6,7,13,30,853.0,149.0,0.4,28.0,948.0,916.9,633.6
2018,6,7,13,45,846.5,148.5,0.4,28.1,926.0,893.16,619.74
2018,6,7,14,0,840.0,148.0,0.4,28.2,904.0,874.24,608.9
2018,6,7,14,15,814.0,155.0,0.4,28.15,869.0,835.17,585.86
2018,6,7,14,30,788.0,162.0,0.4,28.1,834.0,794.55,561.86
2018,6,7,14,45,795.0,151.5,0.4,28.1,806.0,761.4,542.17
2018,6,7,15,0,802.0,141.0,0.4,28.1,778.0,725.07,519.26
2018,6,7,15,15,763.0,148.5,0.4,28.05,730.0,671.34,483.82
2018,6,7,15,30,724.0,156.0,0.4,28.0,682.0,618.97,448.61
2018,6,7,15,45,733.5,142.0,0.45,27.9,646.5,575.52,419.7
2018,6,7,16,0,743.0,128.0,0.5,27.8,611.0,529.36,387.56
2018,6,7,16,15,692.0,132.0,0.5,27.8,555.0,467.81,342.62
2018,6,7,16,30,641.0,136.0,0.5,27.8,499.0,409.88,299.24
2018,6,7,16,45,631.0,125.5,0.5,27.8,455.0,358.6,259.21
2018,6,7,17,0,621.0,115.0,0.5,27.8,411.0,307.46,217.99
2018,6,7,17,15,498.0,121.0,0.55,27.4,341.0,239.03,166.53
2018,6,7,17,30,375.0,127.0,0.6,27.0,271.0,186.0,127.84
2018,6,7,17,45,334.5,112.5,0.6,26.6,226.5,142.06,94.39
2018,6,7,18,0,294.0,98.0,0.6,26.2,182.0,104.31,67.9
2018,6,7,18,15,295.0,80.5,0.6,26.2,150.5,67.37,44.91
2018,6,7,18,30,296.0,63.0,0.6,26.2,119.0,47.59,34.69
2018,6,7,18,45,233.5,49.5,0.65,24.7,85.5,38.02,26.26
2018,6,7,19,0,171.0,36.0,0.7,23.2,52.0,28.11,16.51
2018,6,7,19,15,97.0,21.5,0.7,22.85,29.5,17.02,0.0
2018,6,7,19,30,23.0,7.0,0.7,22.5,7.0,6.37,0.0
2018,6,7,19,45,11.5,3.5,0.75,22.1,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.55,19.15,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.5,18.75,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,6,8,4,45,1.0,1.0,0.5,18.75,1.0,0.0,0.0
2018,6,8,5,0,2.0,2.0,0.5,18.8,2.0,0.0,0.0
2018,6,8,5,15,4.5,8.5,0.5,19.35,9.0,7.73,0.0
2018,6,8,5,30,7.0,15.0,0.5,19.9,16.0,13.46,3.79
2018,6,8,5,45,55.0,32.0,0.55,20.4,41.5,27.12,17.27
2018,6,8,6,0,103.0,49.0,0.6,20.9,67.0,38.8,27.85
2018,6,8,6,15,73.0,64.5,0.55,21.5,79.5,52.54,39.99
2018,6,8,6,30,43.0,80.0,0.5,22.1,92.0,70.48,51.51
2018,6,8,6,45,22.5,97.5,0.45,22.65,104.0,86.05,64.53
2018,6,8,7,0,2.0,115.0,0.4,23.2,116.0,99.93,76.33
2018,6,8,7,15,11.5,138.0,0.4,23.85,143.5,122.5,93.59
2018,6,8,7,30,21.0,161.0,0.4,24.5,171.0,146.42,111.66
2018,6,8,7,45,31.5,188.0,0.4,25.1,204.5,175.91,133.8
2018,6,8,8,0,42.0,215.0,0.4,25.7,238.0,206.81,156.66
2018,6,8,8,15,105.5,243.0,0.5,26.05,308.0,267.64,201.94
2018,6,8,8,30,169.0,271.0,0.6,26.4,378.0,333.2,250.11
2018,6,8,8,45,303.5,260.0,0.65,26.8,469.5,414.89,309.7
2018,6,8,9,0,438.0,249.0,0.7,27.2,561.0,510.52,377.88
2018,6,8,9,15,578.0,212.5,0.7,27.5,649.5,595.4,437.15
2018,6,8,9,30,718.0,176.0,0.7,27.8,738.0,687.08,499.52
2018,6,8,9,45,724.0,183.5,0.75,28.05,772.0,728.72,526.16
2018,6,8,10,0,730.0,191.0,0.8,28.3,806.0,768.46,551.6
2018,6,8,10,15,601.0,271.5,0.8,28.55,789.5,763.72,544.26
2018,6,8,10,30,472.0,352.0,0.8,28.8,773.0,747.98,530.07
2018,6,8,10,45,468.0,367.0,0.8,29.0,793.5,772.73,545.07
2018,6,8,11,0,464.0,382.0,0.8,29.2,814.0,795.37,558.08
2018,6,8,11,15,470.0,388.0,0.75,29.4,832.0,816.72,569.8
2018,6,8,11,30,476.0,394.0,0.7,29.6,850.0,836.15,580.17
2018,6,8,11,45,456.0,405.5,0.7,29.75,845.0,834.22,577.68
2018,6,8,12,0,436.0,417.0,0.7,29.9,840.0,829.73,573.92
2018,6,8,12,15,430.0,418.0,0.65,30.0,835.5,826.5,570.79
2018,6,8,12,30,424.0,419.0,0.6,30.1,831.0,821.08,566.34
2018,6,8,12,45,427.0,414.5,0.6,30.2,827.0,816.97,563.86
2018,6,8,13,0,430.0,410.0,0.6,30.3,823.0,810.7,560.06
2018,6,8,13,15,437.5,397.0,0.55,30.3,812.0,798.66,552.43
2018,6,8,13,30,445.0,384.0,0.5,30.3,801.0,784.38,543.49
2018,6,8,13,45,446.5,373.5,0.5,30.35,784.0,764.86,531.82
2018,6,8,14,0,448.0,363.0,0.5,30.4,767.0,743.39,518.91
2018,6,8,14,15,455.0,345.5,0.5,30.35,744.5,718.2,503.98
2018,6,8,14,30,462.0,328.0,0.5,30.3,722.0,690.86,487.5
2018,6,8,14,45,504.0,294.5,0.5,30.25,708.5,673.44,477.95
2018,6,8,15,0,546.0,261.0,0.5,30.2,695.0,651.21,464.83
2018,6,8,15,15,584.0,230.5,0.5,30.05,673.5,626.46,449.68
2018,6,8,15,30,622.0,200.0,0.5,29.9,652.0,594.9,429.45
2018,6,8,15,45,617.0,188.0,0.55,29.8,613.0,549.51,399.0
2018,6,8,16,0,612.0,176.0,0.6,29.7,574.0,503.04,366.85
2018,6,8,16,15,607.5,163.5,0.6,29.7,533.5,455.46,332.22
2018,6,8,16,30,603.0,151.0,0.6,29.7,493.0,407.12,295.86
2018,6,8,16,45,600.5,137.5,0.6,29.7,451.5,358.06,257.71
2018,6,8,17,0,598.0,124.0,0.6,29.7,410.0,308.38,217.83
2018,6,8,17,15,526.0,119.5,0.6,29.3,350.0,245.48,169.4
2018,6,8,17,30,454.0,115.0,0.6,28.9,290.0,192.58,128.93
2018,6,8,17,45,334.0,109.0,0.65,28.45,227.5,139.38,91.61
2018,6,8,18,0,214.0,103.0,0.7,28.0,165.0,101.47,68.12
2018,6,8,18,15,159.0,86.0,0.7,28.0,127.0,70.38,48.9
2018,6,8,18,30,104.0,69.0,0.7,28.0,89.0,55.09,40.68
2018,6,8,18,45,99.5,51.5,0.65,26.55,66.0,41.72,29.11
2018,6,8,19,0,95.0,34.0,0.6,25.1,43.0,27.24,15.8
2018,6,8,19,15,56.5,20.0,0.65,24.75,24.5,16.26,0.0
2018,6,8,19,30,18.0,6.0,0.7,24.4,6.0,5.46,0.0
2018,6,8,19,45,9.0,3.0,0.7,24.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.65,18.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,4,45,4.5,1.5,0.6,18.85,1.5,0.0,0.0
2018,6,9,5,0,9.0,3.0,0.6,19.0,3.0,0.0,0.0
2018,6,9,5,15,33.0,15.5,0.7,19.55,17.5,14.1,0.0
2018,6,9,5,30,57.0,28.0,0.8,20.1,32.0,23.22,10.66
2018,6,9,5,45,105.0,45.0,0.9,20.65,60.0,35.59,24.34
2018,6,9,6,0,153.0,62.0,1.0,21.2,88.0,48.32,35.93
2018,6,9,6,15,257.5,74.5,1.05,21.8,136.5,55.37,42.35
2018,6,9,6,30,362.0,87.0,1.1,22.4,185.0,89.78,57.05
2018,6,9,6,45,407.0,98.0,1.1,23.0,229.5,129.68,83.44
2018,6,9,7,0,452.0,109.0,1.1,23.6,274.0,174.8,117.71
2018,6,9,7,15,478.0,121.0,1.1,24.2,319.5,221.23,155.54
2018,6,9,7,30,504.0,133.0,1.1,24.8,365.0,270.32,195.74
2018,6,9,7,45,506.0,150.5,1.1,25.35,406.0,318.06,234.83
2018,6,9,8,0,508.0,168.0,1.1,25.9,447.0,365.44,272.42
2018,6,9,8,15,503.0,187.5,1.05,26.4,485.0,410.8,307.09
2018,6,9,8,30,498.0,207.0,1.0,26.9,523.0,454.77,339.37
2018,6,9,8,45,507.0,221.0,0.95,27.35,563.0,500.31,371.68
2018,6,9,9,0,516.0,235.0,0.9,27.8,603.0,545.54,402.64
2018,6,9,9,15,514.0,251.5,0.9,28.1,636.0,585.24,429.36
2018,6,9,9,30,512.0,268.0,0.9,28.4,669.0,623.35,454.31
2018,6,9,9,45,510.5,284.0,0.85,28.7,699.0,659.68,476.98
2018,6,9,10,0,509.0,300.0,0.8,29.0,729.0,694.24,497.89
2018,6,9,10,15,478.5,326.5,0.8,29.2,741.0,712.98,508.25
2018,6,9,10,30,448.0,353.0,0.8,29.4,753.0,728.03,516.2
2018,6,9,10,45,408.5,382.0,0.75,29.6,754.0,734.04,517.42
2018,6,9,11,0,369.0,411.0,0.7,29.8,755.0,729.91,512.33
2018,6,9,11,15,365.5,420.5,0.7,29.95,766.0,744.09,520.64
2018,6,9,11,30,362.0,430.0,0.7,30.1,777.0,756.53,527.62
2018,6,9,11,45,376.5,426.5,0.65,30.25,790.0,771.62,536.15
2018,6,9,12,0,391.0,423.0,0.6,30.4,803.0,785.13,543.59
2018,6,9,12,15,390.0,428.0,0.6,30.45,807.0,790.36,546.4
2018,6,9,12,30,389.0,433.0,0.6,30.5,811.0,793.64,548.16
2018,6,9,12,45,426.0,412.0,0.55,30.55,823.5,813.35,560.4
2018,6,9,13,0,463.0,391.0,0.5,30.6,836.0,823.62,566.66
2018,6,9,13,15,522.5,346.5,0.5,30.6,842.0,829.57,572.22
2018,6,9,13,30,582.0,302.0,0.5,30.6,848.0,830.77,574.91
2018,6,9,13,45,642.0,261.5,0.45,30.6,851.0,833.32,577.46
2018,6,9,14,0,702.0,221.0,0.4,30.6,854.0,829.69,576.12
2018,6,9,14,15,688.0,220.0,0.35,30.5,824.5,796.02,554.73
2018,6,9,14,30,674.0,219.0,0.3,30.4,795.0,760.59,532.41
2018,6,9,14,45,564.0,255.5,0.3,30.3,724.0,684.79,483.05
2018,6,9,15,0,454.0,292.0,0.3,30.2,653.0,613.04,435.68
2018,6,9,15,15,565.0,235.5,0.25,30.05,662.0,615.68,439.85
2018,6,9,15,30,676.0,179.0,0.2,29.9,671.0,610.1,436.95
2018,6,9,15,45,494.0,216.5,0.2,29.75,564.0,499.98,361.02
2018,6,9,16,0,312.0,254.0,0.2,29.6,457.0,403.4,293.64
2018,6,9,16,15,228.5,246.5,0.2,29.6,389.0,337.03,246.81
2018,6,9,16,30,145.0,239.0,0.2,29.6,321.0,276.4,203.33
2018,6,9,16,45,86.0,158.0,0.2,29.55,205.5,174.04,128.29
2018,6,9,17,0,27.0,77.0,0.2,29.5,90.0,77.42,55.31
2018,6,9,17,15,41.5,65.0,0.2,29.05,82.5,69.35,48.81
2018,6,9,17,30,56.0,53.0,0.2,28.6,75.0,58.88,39.85
2018,6,9,17,45,193.5,76.0,0.25,28.15,135.0,93.07,61.29
2018,6,9,18,0,331.0,99.0,0.3,27.7,195.0,107.39,68.44
2018,6,9,18,15,260.5,84.0,0.3,27.7,150.5,71.77,48.36
2018,6,9,18,30,190.0,69.0,0.3,27.7,106.0,53.53,39.43
2018,6,9,18,45,123.5,50.5,0.35,26.6,72.0,39.8,27.55
2018,6,9,19,0,57.0,32.0,0.4,25.5,38.0,26.62,15.39
2018,6,9,19,15,30.5,18.5,0.4,25.2,21.5,15.62,0.0
2018,6,9,19,30,4.0,5.0,0.4,24.9,5.0,4.55,0.0
2018,6,9,19,45,2.0,2.5,0.45,24.6,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.55,19.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,10,4,45,4.5,1.5,0.55,19.35,1.5,0.0,0.0
2018,6,10,5,0,9.0,3.0,0.6,19.5,3.0,0.0,0.0
2018,6,10,5,15,64.5,16.5,0.65,19.95,21.0,15.01,0.0
2018,6,10,5,30,120.0,30.0,0.7,20.4,39.0,24.11,11.31
2018,6,10,5,45,197.5,45.5,0.8,20.85,74.0,35.14,23.95
2018,6,10,6,0,275.0,61.0,0.9,21.3,109.0,46.39,34.27
2018,6,10,6,15,340.0,74.0,0.95,21.9,152.5,55.32,42.29
2018,6,10,6,30,405.0,87.0,1.0,22.5,196.0,92.0,57.57
2018,6,10,6,45,455.0,96.0,1.0,23.05,243.0,133.46,84.42
2018,6,10,7,0,505.0,105.0,1.0,23.6,290.0,180.62,120.06
2018,6,10,7,15,542.0,113.0,1.05,24.15,338.5,231.48,161.24
2018,6,10,7,30,579.0,121.0,1.1,24.7,387.0,284.11,204.35
2018,6,10,7,45,608.5,127.0,1.1,25.3,435.5,335.86,246.43
2018,6,10,8,0,638.0,133.0,1.1,25.9,484.0,390.01,289.29
2018,6,10,8,15,660.0,138.5,1.1,26.3,530.5,442.31,329.82
2018,6,10,8,30,682.0,144.0,1.1,26.7,577.0,495.59,369.76
2018,6,10,8,45,699.0,148.5,1.15,27.15,620.0,545.79,406.47
2018,6,10,9,0,716.0,153.0,1.2,27.6,663.0,595.89,442.04
2018,6,10,9,15,726.5,158.0,1.2,27.85,701.5,641.79,473.67
2018,6,10,9,30,737.0,163.0,1.2,28.1,740.0,686.51,503.65
2018,6,10,9,45,744.0,168.0,1.25,28.35,773.0,725.2,529.4
2018,6,10,10,0,751.0,173.0,1.3,28.6,806.0,763.38,554.32
2018,6,10,10,15,757.5,176.5,1.35,28.75,834.0,797.64,576.11
2018,6,10,10,30,764.0,180.0,1.4,28.9,862.0,829.58,595.93
2018,6,10,10,45,737.5,199.5,1.45,29.05,871.5,850.27,608.46
2018,6,10,11,0,711.0,219.0,1.5,29.2,881.0,862.98,616.03
2018,6,10,11,15,663.0,250.0,1.5,29.2,875.5,862.9,614.53
2018,6,10,11,30,615.0,281.0,1.5,29.2,870.0,857.94,609.84
2018,6,10,11,45,566.5,291.5,1.5,29.2,837.5,829.53,590.72
2018,6,10,12,0,518.0,302.0,1.5,29.2,805.0,798.18,569.81
2018,6,10,12,15,465.0,327.0,1.5,29.1,779.0,773.75,553.06
2018,6,10,12,30,412.0,352.0,1.5,29.0,753.0,746.78,534.47
2018,6,10,12,45,421.5,357.5,1.5,28.95,765.5,758.28,542.45
2018,6,10,13,0,431.0,363.0,1.5,28.9,778.0,767.57,548.64
2018,6,10,13,15,462.5,355.0,1.5,28.8,794.0,782.19,559.11
2018,6,10,13,30,494.0,347.0,1.5,28.7,810.0,793.79,567.56
2018,6,10,13,45,624.0,265.5,1.45,28.6,837.0,820.95,588.63
2018,6,10,14,0,754.0,184.0,1.4,28.5,864.0,834.23,599.33
2018,6,10,14,15,612.0,245.5,1.4,28.45,786.5,756.79,546.92
2018,6,10,14,30,470.0,307.0,1.4,28.4,709.0,677.78,492.33
2018,6,10,14,45,416.5,321.0,1.35,28.35,666.5,630.84,460.19
2018,6,10,15,0,363.0,335.0,1.3,28.3,624.0,580.36,425.08
2018,6,10,15,15,241.0,303.0,1.3,28.25,491.0,450.47,333.77
2018,6,10,15,30,119.0,271.0,1.3,28.2,358.0,325.92,243.54
2018,6,10,15,45,140.0,243.5,1.25,28.2,339.5,306.21,230.12
2018,6,10,16,0,161.0,216.0,1.2,28.2,321.0,284.41,214.2
2018,6,10,16,15,357.0,185.5,1.15,28.05,395.5,349.86,262.68
2018,6,10,16,30,553.0,155.0,1.1,27.9,470.0,389.36,288.5
2018,6,10,16,45,449.0,156.0,1.05,27.75,396.5,314.49,231.39
2018,6,10,17,0,345.0,157.0,1.0,27.6,323.0,252.97,184.81
2018,6,10,17,15,443.5,130.0,0.95,27.25,318.0,233.04,164.74
2018,6,10,17,30,542.0,103.0,0.9,26.9,313.0,203.32,135.44
2018,6,10,17,45,433.0,98.5,0.85,26.55,250.5,146.0,93.46
2018,6,10,18,0,324.0,94.0,0.8,26.2,188.0,103.11,65.71
2018,6,10,18,15,249.0,80.5,0.8,26.2,144.5,69.23,46.77
2018,6,10,18,30,174.0,67.0,0.8,26.2,101.0,52.07,38.51
2018,6,10,18,45,121.5,50.5,0.75,25.4,71.0,39.81,27.73
2018,6,10,19,0,69.0,34.0,0.7,24.6,41.0,28.11,16.73
2018,6,10,19,15,40.0,20.0,0.7,24.5,23.5,16.77,0.0
2018,6,10,19,30,11.0,6.0,0.7,24.4,6.0,5.46,0.0
2018,6,10,19,45,5.5,3.0,0.75,24.25,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,11,4,45,5.0,1.5,0.55,20.05,1.5,0.0,0.0
2018,6,11,5,0,10.0,3.0,0.5,20.1,3.0,0.0,0.0
2018,6,11,5,15,13.0,12.0,0.55,20.3,12.5,10.91,0.0
2018,6,11,5,30,16.0,21.0,0.6,20.5,22.0,18.47,7.37
2018,6,11,5,45,11.5,37.5,0.65,20.7,38.5,32.01,21.35
2018,6,11,6,0,7.0,54.0,0.7,20.9,55.0,46.09,34.08
2018,6,11,6,15,97.5,74.5,0.75,21.1,100.5,59.59,46.11
2018,6,11,6,30,188.0,95.0,0.8,21.3,146.0,86.53,60.32
2018,6,11,6,45,353.5,97.5,0.8,21.55,218.0,121.99,79.95
2018,6,11,7,0,519.0,100.0,0.8,21.8,290.0,180.32,119.98
2018,6,11,7,15,544.5,110.0,0.85,22.4,336.0,228.85,159.93
2018,6,11,7,30,570.0,120.0,0.9,23.0,382.0,279.91,202.31
2018,6,11,7,45,501.0,151.5,0.95,23.6,401.5,316.01,234.44
2018,6,11,8,0,432.0,183.0,1.0,24.2,421.0,346.07,260.07
2018,6,11,8,15,378.5,222.0,1.05,24.55,444.0,378.56,285.85
2018,6,11,8,30,325.0,261.0,1.1,24.9,467.0,407.77,307.76
2018,6,11,8,45,434.5,242.0,1.15,25.25,539.0,476.61,358.63
2018,6,11,9,0,544.0,223.0,1.2,25.6,611.0,550.67,412.26
2018,6,11,9,15,633.0,195.5,1.2,25.8,672.0,614.23,457.49
2018,6,11,9,30,722.0,168.0,1.2,26.0,733.0,679.95,503.41
2018,6,11,9,45,725.5,175.5,1.2,26.2,765.0,719.88,529.5
2018,6,11,10,0,729.0,183.0,1.2,26.4,797.0,757.72,553.85
2018,6,11,10,15,736.5,186.0,1.2,26.5,825.0,792.22,575.93
2018,6,11,10,30,744.0,189.0,1.2,26.6,853.0,820.37,593.07
2018,6,11,10,45,714.0,211.5,1.2,26.75,862.0,840.75,604.92
2018,6,11,11,0,684.0,234.0,1.2,26.9,871.0,852.58,610.89
2018,6,11,11,15,592.0,288.5,1.15,26.95,846.5,833.29,594.97
2018,6,11,11,30,500.0,343.0,1.1,27.0,822.0,809.41,576.35
2018,6,11,11,45,372.0,406.5,1.1,27.0,764.5,747.46,533.13
2018,6,11,12,0,244.0,470.0,1.1,27.0,707.0,690.82,492.8
2018,6,11,12,15,241.0,444.5,1.1,27.0,679.0,664.65,476.45
2018,6,11,12,30,238.0,419.0,1.1,27.0,651.0,637.04,458.73
2018,6,11,12,45,173.5,410.5,1.05,27.0,579.0,557.66,403.84
2018,6,11,13,0,109.0,402.0,1.0,27.0,507.0,487.36,354.4
2018,6,11,13,15,186.0,424.0,0.95,26.95,600.0,576.6,417.72
2018,6,11,13,30,263.0,446.0,0.9,26.9,693.0,670.92,481.0
2018,6,11,13,45,270.5,436.5,0.8,26.8,685.5,661.36,473.37
2018,6,11,14,0,278.0,427.0,0.7,26.7,678.0,650.28,465.8
2018,6,11,14,15,169.5,340.5,0.65,26.55,492.0,462.28,337.83
2018,6,11,14,30,61.0,254.0,0.6,26.4,306.0,281.33,208.79
2018,6,11,14,45,30.5,175.5,0.5,26.25,201.5,183.19,136.64
2018,6,11,15,0,0.0,97.0,0.4,26.1,97.0,86.22,62.26
2018,6,11,15,15,0.0,103.0,0.55,25.8,103.0,91.51,66.89
2018,6,11,15,30,0.0,109.0,0.7,25.5,109.0,96.79,71.29
2018,6,11,15,45,0.0,103.5,0.8,25.2,103.5,91.84,67.68
2018,6,11,16,0,0.0,98.0,0.9,24.9,98.0,86.92,64.08
2018,6,11,16,15,5.0,107.0,1.0,24.55,110.0,97.26,72.64
2018,6,11,16,30,10.0,116.0,1.1,24.2,122.0,106.97,80.65
2018,6,11,16,45,56.5,136.0,1.15,23.9,164.0,142.13,108.32
2018,6,11,17,0,103.0,156.0,1.2,23.6,206.0,171.26,130.27
2018,6,11,17,15,131.5,154.5,1.2,23.3,210.5,169.4,127.49
2018,6,11,17,30,160.0,153.0,1.2,23.0,215.0,163.39,121.1
2018,6,11,17,45,104.0,130.5,1.25,22.7,168.5,124.52,92.07
2018,6,11,18,0,48.0,108.0,1.3,22.4,122.0,94.01,70.18
2018,6,11,18,15,26.0,85.5,1.3,22.4,93.0,70.98,52.67
2018,6,11,18,30,4.0,63.0,1.3,22.4,64.0,53.45,40.34
2018,6,11,18,45,2.0,46.0,1.3,21.8,46.5,39.38,27.84
2018,6,11,19,0,0.0,29.0,1.3,21.2,29.0,25.22,14.76
2018,6,11,19,15,1.0,17.0,1.35,21.0,17.0,14.91,0.0
2018,6,11,19,30,2.0,5.0,1.4,20.8,5.0,4.55,0.0
2018,6,11,19,45,1.0,2.5,1.45,20.6,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.15,18.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.2,18.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,12,4,45,0.5,0.5,1.6,16.4,0.5,0.0,0.0
2018,6,12,5,0,1.0,1.0,1.6,16.4,1.0,0.0,0.0
2018,6,12,5,15,0.5,3.0,1.7,16.5,3.0,2.73,0.0
2018,6,12,5,30,0.0,5.0,1.8,16.6,5.0,4.38,0.0
2018,6,12,5,45,0.0,10.5,1.85,16.7,10.5,9.21,2.24
2018,6,12,6,0,0.0,16.0,1.9,16.8,16.0,14.06,6.69
2018,6,12,6,15,0.0,29.0,1.95,17.0,29.0,25.53,16.97
2018,6,12,6,30,0.0,42.0,2.0,17.2,42.0,37.03,25.85
2018,6,12,6,45,2.5,51.5,2.05,17.35,52.5,45.75,33.11
2018,6,12,7,0,5.0,61.0,2.1,17.5,63.0,54.78,40.52
2018,6,12,7,15,2.5,51.5,2.05,17.85,52.5,46.06,33.14
2018,6,12,7,30,0.0,42.0,2.0,18.2,42.0,37.06,25.53
2018,6,12,7,45,0.0,54.0,2.0,18.55,54.0,47.71,34.26
2018,6,12,8,0,0.0,66.0,2.0,18.9,66.0,58.38,42.9
2018,6,12,8,15,0.0,58.5,1.95,19.3,58.5,51.75,37.21
2018,6,12,8,30,0.0,51.0,1.9,19.7,51.0,45.12,31.58
2018,6,12,8,45,0.5,79.0,1.85,20.15,79.5,70.32,51.96
2018,6,12,9,0,1.0,107.0,1.8,20.6,108.0,95.6,72.05
2018,6,12,9,15,6.0,159.0,1.75,20.95,164.0,145.32,111.34
2018,6,12,9,30,11.0,211.0,1.7,21.3,220.0,195.79,150.34
2018,6,12,9,45,12.0,223.0,1.65,21.7,233.0,208.02,159.12
2018,6,12,10,0,13.0,235.0,1.6,22.1,246.0,220.33,168.01
2018,6,12,10,15,9.5,202.0,1.55,22.35,210.0,188.38,143.01
2018,6,12,10,30,6.0,169.0,1.5,22.6,174.0,156.13,117.83
2018,6,12,10,45,3.5,146.0,1.45,22.9,149.0,133.53,100.05
2018,6,12,11,0,1.0,123.0,1.4,23.2,124.0,110.79,82.1
2018,6,12,11,15,1.0,111.5,1.35,23.45,112.5,100.54,74.0
2018,6,12,11,30,1.0,100.0,1.3,23.7,101.0,90.29,65.88
2018,6,12,11,45,1.5,103.5,1.25,23.95,105.0,93.96,68.69
2018,6,12,12,0,2.0,107.0,1.2,24.2,109.0,97.63,71.46
2018,6,12,12,15,6.5,151.5,1.2,24.35,158.0,142.06,105.92
2018,6,12,12,30,11.0,196.0,1.2,24.5,207.0,186.64,139.89
2018,6,12,12,45,9.5,189.0,1.15,24.65,198.5,178.76,133.63
2018,6,12,13,0,8.0,182.0,1.1,24.8,190.0,170.84,127.52
2018,6,12,13,15,30.5,252.0,1.1,24.9,281.0,261.43,196.32
2018,6,12,13,30,53.0,322.0,1.1,25.0,372.0,346.53,258.81
2018,6,12,13,45,57.5,355.5,1.1,25.1,408.5,380.31,282.66
2018,6,12,14,0,62.0,389.0,1.1,25.2,445.0,413.47,306.17
2018,6,12,14,15,46.0,354.5,1.1,25.15,395.5,365.12,271.35
2018,6,12,14,30,30.0,320.0,1.1,25.1,346.0,317.82,237.29
2018,6,12,14,45,32.0,315.5,1.05,25.1,342.0,313.17,234.4
2018,6,12,15,0,34.0,311.0,1.0,25.1,338.0,308.2,231.06
2018,6,12,15,15,26.0,266.0,1.0,25.0,286.0,259.16,195.14
2018,6,12,15,30,18.0,221.0,1.0,24.9,234.0,207.98,157.15
2018,6,12,15,45,9.0,174.5,1.0,24.85,181.0,160.15,120.93
2018,6,12,16,0,0.0,128.0,1.0,24.8,128.0,113.45,84.9
2018,6,12,16,15,0.0,130.0,1.0,24.6,130.0,115.06,86.61
2018,6,12,16,30,0.0,132.0,1.0,24.4,132.0,116.6,88.17
2018,6,12,16,45,0.0,128.5,1.0,24.2,128.5,113.25,85.89
2018,6,12,17,0,0.0,125.0,1.0,24.0,125.0,109.84,83.55
2018,6,12,17,15,0.0,90.0,1.0,23.7,90.0,79.41,59.42
2018,6,12,17,30,0.0,55.0,1.0,23.4,55.0,48.56,34.52
2018,6,12,17,45,0.0,41.5,0.95,23.1,41.5,36.59,24.8
2018,6,12,18,0,0.0,28.0,0.9,22.8,28.0,24.65,14.94
2018,6,12,18,15,9.5,20.0,0.9,22.8,22.0,18.21,9.38
2018,6,12,18,30,19.0,12.0,0.9,22.8,16.0,10.8,3.69
2018,6,12,18,45,79.5,21.0,0.7,21.85,30.0,17.39,9.22
2018,6,12,19,0,140.0,30.0,0.5,20.9,44.0,23.22,13.27
2018,6,12,19,15,74.5,16.5,0.5,20.6,23.5,12.92,0.0
2018,6,12,19,30,9.0,3.0,0.5,20.3,3.0,2.73,0.0
