Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,19,45,4.5,1.5,0.45,20.05,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.4,18.85,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,18.65,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.35,18.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.45,17.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,13,4,45,2.0,1.0,0.75,17.6,1.0,0.0,0.0
2018,6,13,5,0,4.0,2.0,0.8,17.7,2.0,0.0,0.0
2018,6,13,5,15,2.0,6.5,1.0,18.25,6.5,5.91,0.0
2018,6,13,5,30,0.0,11.0,1.2,18.8,11.0,9.66,1.2
2018,6,13,5,45,0.0,20.5,1.4,19.3,20.5,18.04,9.65
2018,6,13,6,0,0.0,30.0,1.6,19.8,30.0,26.43,17.27
2018,6,13,6,15,4.5,52.0,1.65,20.3,53.0,45.61,34.18
2018,6,13,6,30,9.0,74.0,1.7,20.8,76.0,64.57,48.05
2018,6,13,6,45,50.0,109.0,1.8,21.35,126.5,97.93,73.57
2018,6,13,7,0,91.0,144.0,1.9,21.9,177.0,137.89,104.06
2018,6,13,7,15,98.5,166.0,1.9,22.35,207.0,165.39,125.91
2018,6,13,7,30,106.0,188.0,1.9,22.8,237.0,194.39,148.87
2018,6,13,7,45,248.0,188.0,1.95,23.2,319.5,254.73,193.79
2018,6,13,8,0,390.0,188.0,2.0,23.6,402.0,332.18,252.79
2018,6,13,8,15,286.0,230.5,2.0,24.0,395.0,342.16,261.68
2018,6,13,8,30,182.0,273.0,2.0,24.4,388.0,340.35,260.25
2018,6,13,8,45,115.5,279.5,2.0,24.75,354.5,319.93,244.2
2018,6,13,9,0,49.0,286.0,2.0,25.1,321.0,287.88,218.78
2018,6,13,9,15,86.5,321.5,1.95,25.45,387.5,348.33,263.82
2018,6,13,9,30,124.0,357.0,1.9,25.8,454.0,418.01,314.29
2018,6,13,9,45,273.5,336.5,1.9,26.15,563.0,523.15,391.69
2018,6,13,10,0,423.0,316.0,1.9,26.5,672.0,639.63,474.46
2018,6,13,10,15,599.0,244.0,1.9,26.8,768.0,733.93,541.11
2018,6,13,10,30,775.0,172.0,1.9,27.1,864.0,829.35,605.68
2018,6,13,10,45,782.0,173.0,1.9,27.35,886.5,857.24,621.79
2018,6,13,11,0,789.0,174.0,1.9,27.6,909.0,882.46,636.72
2018,6,13,11,15,793.5,175.0,1.95,27.8,924.5,902.61,648.99
2018,6,13,11,30,798.0,176.0,2.0,28.0,940.0,919.76,659.4
2018,6,13,11,45,738.0,209.0,2.0,28.25,920.5,910.49,652.37
2018,6,13,12,0,678.0,242.0,2.0,28.5,901.0,891.37,639.31
2018,6,13,12,15,749.5,202.5,2.0,28.6,932.0,915.76,654.87
2018,6,13,12,30,821.0,163.0,2.0,28.7,963.0,945.3,673.18
2018,6,13,12,45,830.0,155.0,2.0,28.85,959.0,931.08,663.58
2018,6,13,13,0,839.0,147.0,2.0,29.0,955.0,925.18,659.8
2018,6,13,13,15,835.5,146.0,2.0,29.0,941.0,910.62,650.89
2018,6,13,13,30,832.0,145.0,2.0,29.0,927.0,892.92,640.11
2018,6,13,13,45,807.0,154.0,2.0,29.0,898.5,871.0,626.66
2018,6,13,14,0,782.0,163.0,2.0,29.0,870.0,838.21,606.15
2018,6,13,14,15,785.0,156.0,2.0,28.9,847.0,811.64,589.94
2018,6,13,14,30,788.0,149.0,2.0,28.8,824.0,782.04,571.58
2018,6,13,14,45,768.5,150.5,2.0,28.75,787.0,740.45,544.76
2018,6,13,15,0,749.0,152.0,2.0,28.7,750.0,697.64,515.7
2018,6,13,15,15,757.0,140.5,2.0,28.55,719.5,660.49,490.63
2018,6,13,15,30,765.0,129.0,2.0,28.4,689.0,620.39,462.74
2018,6,13,15,45,749.5,126.0,1.95,28.25,646.5,571.56,427.36
2018,6,13,16,0,734.0,123.0,1.9,28.1,604.0,522.23,390.74
2018,6,13,16,15,553.5,153.0,1.85,27.9,500.5,420.65,315.23
2018,6,13,16,30,373.0,183.0,1.8,27.7,397.0,333.26,249.77
2018,6,13,16,45,350.0,170.5,1.75,27.5,356.5,289.91,216.03
2018,6,13,17,0,327.0,158.0,1.7,27.3,316.0,247.05,181.94
2018,6,13,17,15,440.5,128.0,1.55,26.95,315.0,231.48,164.6
2018,6,13,17,30,554.0,98.0,1.4,26.6,314.0,202.65,135.17
2018,6,13,17,45,479.5,93.5,1.3,26.25,261.0,149.99,94.98
2018,6,13,18,0,405.0,89.0,1.2,25.9,208.0,107.33,65.99
2018,6,13,18,15,236.0,80.0,1.2,25.9,146.0,69.29,46.78
2018,6,13,18,30,67.0,71.0,1.2,25.9,84.0,56.5,42.33
2018,6,13,18,45,42.0,52.0,1.05,24.85,59.5,43.23,30.72
2018,6,13,19,0,17.0,33.0,0.9,23.8,35.0,28.09,17.01
2018,6,13,19,15,11.5,19.5,0.9,23.65,20.5,16.84,0.0
2018,6,13,19,30,6.0,6.0,0.9,23.5,6.0,5.46,0.0
2018,6,13,19,45,3.0,3.0,0.9,23.3,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.95,20.95,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,45,4.0,1.5,0.8,20.85,1.5,0.0,0.0
2018,6,14,5,0,8.0,3.0,0.8,20.9,3.0,0.0,0.0
2018,6,14,5,15,64.0,17.0,0.95,21.2,21.5,15.46,0.0
2018,6,14,5,30,120.0,31.0,1.1,21.5,40.0,24.85,11.74
2018,6,14,5,45,193.0,45.5,1.2,21.8,73.0,35.13,23.81
2018,6,14,6,0,266.0,60.0,1.3,22.1,106.0,45.6,33.46
2018,6,14,6,15,342.5,71.0,1.3,22.6,150.5,53.09,40.24
2018,6,14,6,30,419.0,82.0,1.3,23.1,195.0,87.25,53.61
2018,6,14,6,45,469.5,91.0,1.3,23.55,242.5,129.26,80.43
2018,6,14,7,0,520.0,100.0,1.3,24.0,290.0,178.87,117.9
2018,6,14,7,15,560.0,106.0,1.35,24.5,339.0,227.28,157.16
2018,6,14,7,30,600.0,112.0,1.4,25.0,388.0,279.85,200.48
2018,6,14,7,45,627.5,117.5,1.45,25.55,435.5,331.44,243.01
2018,6,14,8,0,655.0,123.0,1.5,26.1,483.0,385.17,286.25
2018,6,14,8,15,675.0,128.5,1.5,26.5,529.0,437.27,327.19
2018,6,14,8,30,695.0,134.0,1.5,26.9,575.0,490.14,367.37
2018,6,14,8,45,702.5,142.0,1.45,27.3,615.5,538.76,402.93
2018,6,14,9,0,710.0,150.0,1.4,27.7,656.0,586.43,436.54
2018,6,14,9,15,737.0,148.5,1.35,27.95,700.0,636.2,471.05
2018,6,14,9,30,764.0,147.0,1.3,28.2,744.0,686.27,504.71
2018,6,14,9,45,759.0,159.5,1.25,28.45,775.5,725.6,529.69
2018,6,14,10,0,754.0,172.0,1.2,28.7,807.0,762.02,552.12
2018,6,14,10,15,768.0,170.5,1.15,28.85,837.0,797.88,573.78
2018,6,14,10,30,782.0,169.0,1.1,29.0,867.0,831.81,593.46
2018,6,14,10,45,783.0,172.5,1.0,29.15,886.5,857.05,606.67
2018,6,14,11,0,784.0,176.0,0.9,29.3,906.0,879.36,617.86
2018,6,14,11,15,738.0,203.5,0.9,29.4,900.0,884.39,620.0
2018,6,14,11,30,692.0,231.0,0.9,29.5,894.0,880.22,616.75
2018,6,14,11,45,736.0,209.0,0.85,29.6,919.5,908.2,632.72
2018,6,14,12,0,780.0,187.0,0.8,29.7,945.0,927.37,642.75
2018,6,14,12,15,696.0,232.5,0.8,29.7,909.5,901.17,626.43
2018,6,14,12,30,612.0,278.0,0.8,29.7,874.0,864.17,602.25
2018,6,14,12,45,698.5,229.0,0.75,29.7,905.0,895.86,623.27
2018,6,14,13,0,785.0,180.0,0.7,29.7,936.0,916.35,634.65
2018,6,14,13,15,794.5,172.0,0.7,29.7,928.0,907.29,629.16
2018,6,14,13,30,804.0,164.0,0.7,29.7,920.0,894.72,622.01
2018,6,14,13,45,772.0,176.5,0.65,29.65,889.0,861.6,601.53
2018,6,14,14,0,740.0,189.0,0.6,29.6,858.0,826.65,580.09
2018,6,14,14,15,707.5,196.0,0.6,29.55,820.0,789.12,557.42
2018,6,14,14,30,675.0,203.0,0.6,29.5,782.0,746.35,530.36
2018,6,14,14,45,637.5,209.5,0.6,29.45,739.0,698.84,499.78
2018,6,14,15,0,600.0,216.0,0.6,29.4,696.0,651.63,468.87
2018,6,14,15,15,676.5,176.0,0.55,29.4,692.0,640.18,462.28
2018,6,14,15,30,753.0,136.0,0.5,29.4,688.0,619.63,448.63
2018,6,14,15,45,682.5,150.5,0.5,29.4,627.5,554.91,403.46
2018,6,14,16,0,612.0,165.0,0.5,29.4,567.0,494.45,360.67
2018,6,14,16,15,474.0,185.0,0.5,29.25,482.5,407.76,298.78
2018,6,14,16,30,336.0,205.0,0.5,29.1,398.0,333.47,245.09
2018,6,14,16,45,308.0,183.5,0.5,28.95,348.0,282.94,207.53
2018,6,14,17,0,280.0,162.0,0.5,28.8,298.0,235.28,171.21
2018,6,14,17,15,393.5,135.0,0.45,28.6,302.5,225.07,158.63
2018,6,14,17,30,507.0,108.0,0.4,28.4,307.0,199.97,132.85
2018,6,14,17,45,393.0,102.5,0.4,28.15,243.5,144.66,93.16
2018,6,14,18,0,279.0,97.0,0.4,27.9,180.0,104.1,67.43
2018,6,14,18,15,281.0,81.5,0.4,27.9,151.0,69.71,45.71
2018,6,14,18,30,283.0,66.0,0.4,27.9,122.0,49.6,36.19
2018,6,14,18,45,184.0,51.0,0.35,27.45,83.5,40.38,28.03
2018,6,14,19,0,85.0,36.0,0.3,27.0,45.0,28.78,17.36
2018,6,14,19,15,43.5,20.5,0.35,26.85,25.0,17.26,0.0
2018,6,14,19,30,2.0,5.0,0.4,26.7,5.0,4.55,0.0
2018,6,14,19,45,1.0,2.5,0.45,26.6,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,24.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.35,20.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,6,15,4,45,6.0,1.5,1.6,18.35,1.5,0.0,0.0
2018,6,15,5,0,12.0,3.0,1.6,18.3,3.0,0.0,0.0
2018,6,15,5,15,84.0,16.0,1.7,18.6,22.0,14.55,0.0
2018,6,15,5,30,156.0,29.0,1.8,18.9,41.0,22.75,10.38
2018,6,15,5,45,254.5,41.5,1.85,19.15,78.0,32.14,21.56
2018,6,15,6,0,353.0,54.0,1.9,19.4,115.0,41.27,30.12
2018,6,15,6,15,422.5,63.0,1.85,20.0,159.5,48.6,36.79
2018,6,15,6,30,492.0,72.0,1.8,20.6,204.0,84.18,49.57
2018,6,15,6,45,542.5,78.5,1.8,21.15,252.5,128.22,77.36
2018,6,15,7,0,593.0,85.0,1.8,21.7,301.0,178.12,115.5
2018,6,15,7,15,619.5,91.5,1.85,22.45,347.5,227.96,157.2
2018,6,15,7,30,646.0,98.0,1.9,23.2,394.0,280.3,201.55
2018,6,15,7,45,653.0,107.5,1.95,23.9,436.5,330.75,244.38
2018,6,15,8,0,660.0,117.0,2.0,24.6,479.0,381.07,285.87
2018,6,15,8,15,715.0,113.0,2.0,25.05,538.0,440.73,332.95
2018,6,15,8,30,770.0,109.0,2.0,25.5,597.0,505.76,382.72
2018,6,15,8,45,787.0,111.5,1.95,25.95,641.5,557.73,421.41
2018,6,15,9,0,804.0,114.0,1.9,26.4,686.0,609.4,458.6
2018,6,15,9,15,817.0,115.5,1.9,26.75,726.0,656.88,492.12
2018,6,15,9,30,830.0,117.0,1.9,27.1,766.0,700.08,521.85
2018,6,15,9,45,840.5,118.5,1.85,27.45,801.5,742.32,549.15
2018,6,15,10,0,851.0,120.0,1.8,27.8,837.0,782.63,573.73
2018,6,15,10,15,856.5,122.5,1.75,28.0,865.5,817.66,594.78
2018,6,15,10,30,862.0,125.0,1.7,28.2,894.0,850.02,613.84
2018,6,15,10,45,865.5,127.0,1.65,28.45,916.0,877.36,629.34
2018,6,15,11,0,869.0,129.0,1.6,28.7,938.0,901.63,642.76
2018,6,15,11,15,871.0,130.5,1.55,28.85,953.0,920.9,653.22
2018,6,15,11,30,873.0,132.0,1.5,29.0,968.0,936.88,661.61
2018,6,15,11,45,872.5,134.0,1.5,29.15,976.0,947.63,667.46
2018,6,15,12,0,872.0,136.0,1.5,29.3,984.0,954.99,671.32
2018,6,15,12,15,841.5,153.0,1.5,29.35,972.0,944.16,664.3
2018,6,15,12,30,811.0,170.0,1.5,29.4,960.0,942.02,662.98
2018,6,15,12,45,838.0,154.0,1.5,29.45,965.5,937.24,660.01
2018,6,15,13,0,865.0,138.0,1.5,29.5,971.0,940.84,662.4
2018,6,15,13,15,854.5,141.0,1.5,29.45,954.5,923.27,651.83
2018,6,15,13,30,844.0,144.0,1.5,29.4,938.0,902.68,639.64
2018,6,15,13,45,826.0,151.0,1.5,29.4,913.5,884.78,629.05
2018,6,15,14,0,808.0,158.0,1.5,29.4,889.0,855.75,611.35
2018,6,15,14,15,681.5,219.0,1.45,29.25,822.5,789.56,568.19
2018,6,15,14,30,555.0,280.0,1.4,29.1,756.0,720.53,520.64
2018,6,15,14,45,538.5,276.0,1.4,28.95,723.0,682.82,496.42
2018,6,15,15,0,522.0,272.0,1.4,28.8,690.0,644.4,470.99
2018,6,15,15,15,588.0,227.0,1.35,28.65,676.0,626.86,460.5
2018,6,15,15,30,654.0,182.0,1.3,28.5,662.0,600.06,442.89
2018,6,15,15,45,708.5,148.5,1.2,28.35,639.5,568.8,420.78
2018,6,15,16,0,763.0,115.0,1.1,28.2,617.0,531.29,393.24
2018,6,15,16,15,745.0,111.0,1.05,28.15,571.0,478.21,353.24
2018,6,15,16,30,727.0,107.0,1.0,28.1,525.0,425.38,312.35
2018,6,15,16,45,703.5,102.5,0.95,28.1,476.5,368.49,267.3
2018,6,15,17,0,680.0,98.0,0.9,28.1,428.0,314.68,223.44
2018,6,15,17,15,649.0,92.5,0.85,27.8,379.0,259.64,178.35
2018,6,15,17,30,618.0,87.0,0.8,27.5,330.0,207.44,135.45
2018,6,15,17,45,575.0,80.5,0.75,27.2,281.0,155.65,94.78
2018,6,15,18,0,532.0,74.0,0.7,26.9,232.0,108.67,61.62
2018,6,15,18,15,471.0,66.0,0.7,26.9,186.0,64.88,38.41
2018,6,15,18,30,410.0,58.0,0.7,26.9,140.0,45.21,32.68
2018,6,15,18,45,324.5,47.5,0.7,25.6,101.0,36.53,25.07
2018,6,15,19,0,239.0,37.0,0.7,24.3,62.0,28.86,17.71
2018,6,15,19,15,141.0,22.5,0.75,23.95,35.5,17.75,0.0
2018,6,15,19,30,43.0,8.0,0.8,23.6,9.0,7.28,0.0
2018,6,15,19,45,21.5,4.0,0.8,23.25,4.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.45,19.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,45,1.5,1.0,0.35,19.75,1.0,0.0,0.0
2018,6,16,5,0,3.0,2.0,0.3,19.8,2.0,0.0,0.0
2018,6,16,5,15,1.5,8.5,0.3,20.25,8.5,7.73,0.0
2018,6,16,5,30,0.0,15.0,0.3,20.7,15.0,13.2,3.59
2018,6,16,5,45,0.0,24.5,0.3,21.15,24.5,21.58,12.57
2018,6,16,6,0,0.0,34.0,0.3,21.6,34.0,29.97,20.22
2018,6,16,6,15,20.0,58.0,0.35,22.3,63.5,49.49,37.25
2018,6,16,6,30,40.0,82.0,0.4,23.0,93.0,71.35,52.22
2018,6,16,6,45,113.0,106.0,0.45,23.7,145.5,101.65,73.05
2018,6,16,7,0,186.0,130.0,0.5,24.4,198.0,142.07,101.93
2018,6,16,7,15,274.0,146.5,0.5,24.95,263.5,190.46,137.29
2018,6,16,7,30,362.0,163.0,0.5,25.5,329.0,249.08,181.25
2018,6,16,7,45,310.5,194.0,0.45,26.0,348.0,280.89,207.66
2018,6,16,8,0,259.0,225.0,0.4,26.5,367.0,306.85,228.25
2018,6,16,8,15,184.5,244.0,0.35,26.9,350.0,303.52,226.3
2018,6,16,8,30,110.0,263.0,0.3,27.3,333.0,293.88,218.81
2018,6,16,8,45,126.5,289.0,0.25,27.75,375.0,334.01,247.26
2018,6,16,9,0,143.0,315.0,0.2,28.2,417.0,375.68,275.77
2018,6,16,9,15,199.0,335.5,0.2,28.55,486.0,439.72,320.15
2018,6,16,9,30,255.0,356.0,0.2,28.9,555.0,513.8,370.01
2018,6,16,9,45,286.5,367.0,0.2,29.25,600.5,559.91,399.7
2018,6,16,10,0,318.0,378.0,0.2,29.6,646.0,607.42,430.02
2018,6,16,10,15,354.5,377.0,0.25,29.85,685.5,648.86,456.88
2018,6,16,10,30,391.0,376.0,0.3,30.1,725.0,691.13,484.04
2018,6,16,10,45,397.0,385.0,0.35,30.3,747.0,723.71,504.04
2018,6,16,11,0,403.0,394.0,0.4,30.5,769.0,748.34,519.13
2018,6,16,11,15,444.0,382.0,0.4,30.7,802.0,784.02,541.31
2018,6,16,11,30,485.0,370.0,0.4,30.9,835.0,818.86,562.58
2018,6,16,11,45,625.5,287.5,0.4,31.05,892.5,878.56,601.78
2018,6,16,12,0,766.0,205.0,0.4,31.2,950.0,930.24,633.26
2018,6,16,12,15,784.5,193.5,0.4,31.3,957.5,939.57,637.69
2018,6,16,12,30,803.0,182.0,0.4,31.4,965.0,945.64,640.9
2018,6,16,12,45,774.0,197.5,0.4,31.45,948.0,929.05,630.98
2018,6,16,13,0,745.0,213.0,0.4,31.5,931.0,916.74,623.99
2018,6,16,13,15,701.5,233.0,0.4,31.5,901.5,886.09,606.13
2018,6,16,13,30,658.0,253.0,0.4,31.5,872.0,853.33,586.05
2018,6,16,13,45,671.0,239.0,0.4,31.55,858.0,837.17,577.2
2018,6,16,14,0,684.0,225.0,0.4,31.6,844.0,817.72,566.03
2018,6,16,14,15,644.5,234.5,0.4,31.55,803.5,773.55,538.54
2018,6,16,14,30,605.0,244.0,0.4,31.5,763.0,729.01,510.69
2018,6,16,14,45,652.5,215.0,0.4,31.4,755.0,715.73,504.13
2018,6,16,15,0,700.0,186.0,0.4,31.3,747.0,696.57,493.09
2018,6,16,15,15,668.5,188.0,0.35,31.2,702.5,646.47,459.74
2018,6,16,15,30,637.0,190.0,0.3,31.1,658.0,596.86,426.44
2018,6,16,15,45,593.0,183.5,0.3,31.0,598.0,532.97,383.46
2018,6,16,16,0,549.0,177.0,0.3,30.9,538.0,471.7,341.22
2018,6,16,16,15,435.5,188.0,0.25,30.95,461.0,392.0,284.34
2018,6,16,16,30,322.0,199.0,0.2,31.0,384.0,322.49,234.2
2018,6,16,16,45,386.5,177.5,0.2,31.05,379.5,310.82,223.97
2018,6,16,17,0,451.0,156.0,0.2,31.1,375.0,288.52,204.19
2018,6,16,17,15,431.0,140.5,0.2,30.7,331.0,240.56,166.85
2018,6,16,17,30,411.0,125.0,0.2,30.3,287.0,194.59,130.84
2018,6,16,17,45,368.5,115.0,0.2,29.85,244.5,151.8,98.82
2018,6,16,18,0,326.0,105.0,0.2,29.4,202.0,113.81,72.6
2018,6,16,18,15,227.5,88.0,0.2,29.4,149.5,75.57,50.74
2018,6,16,18,30,129.0,71.0,0.2,29.4,97.0,56.82,41.91
2018,6,16,18,45,108.0,54.0,0.25,28.4,71.5,42.34,29.55
2018,6,16,19,0,87.0,37.0,0.3,27.4,46.0,29.54,18.03
2018,6,16,19,15,53.0,22.5,0.35,27.05,27.0,18.24,0.68
2018,6,16,19,30,19.0,8.0,0.4,26.7,8.0,7.28,0.0
2018,6,16,19,45,9.5,4.0,0.45,26.35,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.6,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,4,45,4.0,1.5,0.6,20.8,1.5,0.0,0.0
2018,6,17,5,0,8.0,3.0,0.6,20.9,3.0,0.0,0.0
2018,6,17,5,15,61.5,16.5,0.7,21.35,21.0,15.01,0.0
2018,6,17,5,30,115.0,30.0,0.8,21.8,39.0,24.1,11.01
2018,6,17,5,45,193.5,45.5,0.85,22.3,73.5,35.15,23.76
2018,6,17,6,0,272.0,61.0,0.9,22.8,108.0,46.41,34.04
2018,6,17,6,15,339.5,73.0,0.9,23.35,151.0,54.6,41.4
2018,6,17,6,30,407.0,85.0,0.9,23.9,194.0,87.62,54.46
2018,6,17,6,45,459.5,93.5,0.9,24.5,241.0,128.67,80.06
2018,6,17,7,0,512.0,102.0,0.9,25.1,288.0,175.72,114.91
2018,6,17,7,15,551.5,108.5,1.0,25.8,337.0,225.77,154.98
2018,6,17,7,30,591.0,115.0,1.1,26.5,386.0,278.06,197.5
2018,6,17,7,45,622.5,119.5,1.15,27.25,434.5,329.59,239.25
2018,6,17,8,0,654.0,124.0,1.2,28.0,483.0,383.72,282.02
2018,6,17,8,15,677.0,129.0,1.15,28.45,530.0,436.67,322.79
2018,6,17,8,30,700.0,134.0,1.1,28.9,577.0,490.7,362.88
2018,6,17,8,45,718.0,137.0,1.1,29.4,620.5,540.82,399.05
2018,6,17,9,0,736.0,140.0,1.1,29.9,664.0,590.99,434.07
2018,6,17,9,15,749.5,143.5,1.1,30.25,703.5,637.81,465.96
2018,6,17,9,30,763.0,147.0,1.1,30.6,743.0,683.65,496.29
2018,6,17,9,45,773.5,149.5,1.05,30.95,777.5,725.08,522.39
2018,6,17,10,0,784.0,152.0,1.0,31.3,812.0,764.78,546.35
2018,6,17,10,15,792.0,153.5,0.95,31.55,840.5,799.55,566.15
2018,6,17,10,30,800.0,155.0,0.9,31.8,869.0,832.01,584.21
2018,6,17,10,45,806.0,156.5,0.85,32.05,891.5,860.23,599.37
2018,6,17,11,0,812.0,158.0,0.8,32.3,914.0,885.69,612.69
2018,6,17,11,15,815.5,159.0,0.7,32.5,929.5,905.5,621.67
2018,6,17,11,30,819.0,160.0,0.6,32.7,945.0,922.2,628.68
2018,6,17,11,45,821.0,161.0,0.5,32.9,953.5,934.31,632.88
2018,6,17,12,0,823.0,162.0,0.4,33.1,962.0,943.17,635.19
2018,6,17,12,15,808.0,170.5,0.4,33.2,957.0,939.88,632.79
2018,6,17,12,30,793.0,179.0,0.4,33.3,952.0,933.23,628.69
2018,6,17,12,45,810.0,167.5,0.35,33.4,952.5,934.49,628.37
2018,6,17,13,0,827.0,156.0,0.3,33.5,953.0,932.13,625.92
2018,6,17,13,15,815.5,160.0,0.35,33.55,936.5,914.89,616.99
2018,6,17,13,30,804.0,164.0,0.4,33.6,920.0,894.71,606.53
2018,6,17,13,45,798.0,163.0,0.5,33.65,899.5,871.82,595.36
2018,6,17,14,0,792.0,162.0,0.6,33.7,879.0,846.11,582.33
2018,6,17,14,15,770.0,167.0,0.65,33.65,847.0,810.13,562.15
2018,6,17,14,30,748.0,172.0,0.7,33.6,815.0,772.54,540.75
2018,6,17,14,45,752.0,162.5,0.75,33.5,787.0,740.02,521.77
2018,6,17,15,0,756.0,153.0,0.8,33.4,759.0,704.67,500.29
2018,6,17,15,15,747.5,148.0,0.85,33.35,722.5,662.25,473.27
2018,6,17,15,30,739.0,143.0,0.9,33.3,686.0,618.3,444.45
2018,6,17,15,45,721.5,139.5,0.95,33.25,643.0,568.82,410.9
2018,6,17,16,0,704.0,136.0,1.0,33.2,600.0,518.89,375.96
2018,6,17,16,15,607.0,150.0,0.95,33.1,529.0,445.76,323.17
2018,6,17,16,30,510.0,164.0,0.9,33.0,458.0,378.0,273.6
2018,6,17,16,45,477.0,157.0,0.9,32.95,412.0,328.3,236.04
2018,6,17,17,0,444.0,150.0,0.9,32.9,366.0,281.42,199.75
2018,6,17,17,15,488.5,128.5,0.9,32.45,341.5,246.43,170.04
2018,6,17,17,30,533.0,107.0,0.9,32.0,317.0,207.93,136.66
2018,6,17,17,45,487.5,98.5,0.85,31.55,269.5,157.02,97.8
2018,6,17,18,0,442.0,90.0,0.8,31.1,222.0,113.11,67.33
2018,6,17,18,15,383.0,78.5,0.8,31.1,177.5,71.65,44.31
2018,6,17,18,30,324.0,67.0,0.8,31.1,133.0,50.44,36.38
2018,6,17,18,45,244.0,53.0,0.7,29.9,95.0,40.52,27.85
2018,6,17,19,0,164.0,39.0,0.6,28.7,57.0,30.27,18.52
2018,6,17,19,15,91.0,23.0,0.6,28.35,32.0,18.67,1.37
2018,6,17,19,30,18.0,7.0,0.6,28.0,7.0,6.37,0.0
2018,6,17,19,45,9.0,3.5,0.65,27.7,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.7,27.15,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.75,26.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.85,25.1,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.85,24.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.75,22.25,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.8,22.3,3.0,0.0,0.0
2018,6,18,5,15,73.5,16.0,0.9,22.7,21.0,14.55,0.0
2018,6,18,5,30,136.0,29.0,1.0,23.1,39.0,22.74,9.89
2018,6,18,5,45,193.0,43.0,1.1,23.45,69.5,33.19,21.99
2018,6,18,6,0,250.0,57.0,1.2,23.8,100.0,43.28,31.22
2018,6,18,6,15,330.5,69.5,1.2,24.4,146.0,51.95,38.95
2018,6,18,6,30,411.0,82.0,1.2,25.0,192.0,85.08,52.19
2018,6,18,6,45,468.5,90.0,1.15,25.6,240.5,126.42,77.62
2018,6,18,7,0,526.0,98.0,1.1,26.2,289.0,176.05,114.18
2018,6,18,7,15,559.5,105.5,1.2,26.95,336.5,224.45,153.1
2018,6,18,7,30,593.0,113.0,1.3,27.7,384.0,276.29,195.38
2018,6,18,7,45,625.5,118.5,1.35,28.45,434.0,329.14,238.07
2018,6,18,8,0,658.0,124.0,1.4,29.2,484.0,384.72,281.85
2018,6,18,8,15,662.5,134.5,1.45,29.65,525.5,434.42,320.65
2018,6,18,8,30,667.0,145.0,1.5,30.1,567.0,483.34,357.58
2018,6,18,8,45,647.0,165.5,1.5,30.6,599.5,526.73,388.86
2018,6,18,9,0,627.0,186.0,1.5,31.1,632.0,566.61,416.47
2018,6,18,9,15,556.0,231.0,1.5,31.4,643.5,589.19,430.82
2018,6,18,9,30,485.0,276.0,1.5,31.7,655.0,606.94,441.14
2018,6,18,9,45,456.5,305.0,1.45,32.05,674.5,634.18,457.68
2018,6,18,10,0,428.0,334.0,1.4,32.4,694.0,657.78,471.22
2018,6,18,10,15,583.0,265.0,1.35,32.6,774.0,737.65,525.92
2018,6,18,10,30,738.0,196.0,1.3,32.8,854.0,822.3,581.57
2018,6,18,10,45,724.0,212.0,1.25,33.05,871.5,846.22,593.93
2018,6,18,11,0,710.0,228.0,1.2,33.3,889.0,866.61,604.5
2018,6,18,11,15,699.0,234.5,1.2,33.45,894.5,877.26,610.04
2018,6,18,11,30,688.0,241.0,1.2,33.6,900.0,884.66,613.68
2018,6,18,11,45,634.0,279.0,1.2,33.75,890.5,878.18,607.51
2018,6,18,12,0,580.0,317.0,1.2,33.9,881.0,867.0,598.64
2018,6,18,12,15,659.5,269.5,1.15,34.0,911.5,900.81,620.69
2018,6,18,12,30,739.0,222.0,1.1,34.1,942.0,930.18,638.13
2018,6,18,12,45,771.0,197.5,1.1,34.2,944.5,926.05,635.13
2018,6,18,13,0,803.0,173.0,1.1,34.3,947.0,926.11,635.16
2018,6,18,13,15,800.0,171.5,1.1,34.3,933.5,911.71,626.74
2018,6,18,13,30,797.0,170.0,1.1,34.3,920.0,894.2,616.64
2018,6,18,13,45,762.5,184.5,1.1,34.3,889.5,860.97,596.93
2018,6,18,14,0,728.0,199.0,1.1,34.3,859.0,830.83,579.18
2018,6,18,14,15,743.5,184.0,1.1,34.25,840.0,804.24,563.62
2018,6,18,14,30,759.0,169.0,1.1,34.2,821.0,778.77,548.65
2018,6,18,14,45,749.0,165.5,1.1,34.1,788.0,740.83,525.05
2018,6,18,15,0,739.0,162.0,1.1,34.0,755.0,701.08,499.67
2018,6,18,15,15,727.5,158.5,1.1,33.9,718.0,659.72,472.63
2018,6,18,15,30,716.0,155.0,1.1,33.8,681.0,615.59,443.1
2018,6,18,15,45,691.5,153.0,1.1,33.75,636.0,564.12,407.66
2018,6,18,16,0,667.0,151.0,1.1,33.7,591.0,513.11,371.62
2018,6,18,16,15,561.0,161.0,1.1,33.55,512.5,433.39,314.66
2018,6,18,16,30,455.0,171.0,1.1,33.4,434.0,360.26,261.59
2018,6,18,16,45,366.5,177.5,1.1,33.3,377.0,303.69,219.77
2018,6,18,17,0,278.0,184.0,1.1,33.2,320.0,254.21,183.2
2018,6,18,17,15,301.5,159.0,1.05,32.75,291.5,220.59,156.15
2018,6,18,17,30,325.0,134.0,1.0,32.3,263.0,184.27,126.3
2018,6,18,17,45,363.5,113.0,0.95,31.9,238.0,150.11,97.56
2018,6,18,18,0,402.0,92.0,0.9,31.5,213.0,111.35,67.35
2018,6,18,18,15,337.0,80.0,0.9,31.5,168.0,71.64,44.96
2018,6,18,18,30,272.0,68.0,0.9,31.5,123.0,50.98,36.77
2018,6,18,18,45,207.0,53.0,0.8,29.95,88.0,40.4,27.76
2018,6,18,19,0,142.0,38.0,0.7,28.4,53.0,30.4,18.69
2018,6,18,19,15,79.5,23.0,0.75,28.0,30.5,18.67,1.88
2018,6,18,19,30,17.0,8.0,0.8,27.6,8.0,7.28,0.0
2018,6,18,19,45,8.5,4.0,0.8,27.2,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.85,26.55,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.95,24.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,45,7.0,1.5,0.85,22.9,1.5,0.0,0.0
2018,6,19,5,0,14.0,3.0,0.9,23.0,3.0,0.0,0.0
2018,6,19,5,15,90.0,16.0,1.0,23.45,22.5,14.55,0.0
2018,6,19,5,30,166.0,29.0,1.1,23.9,42.0,22.79,9.76
2018,6,19,5,45,256.5,41.5,1.2,24.35,77.5,32.17,21.03
2018,6,19,6,0,347.0,54.0,1.3,24.8,113.0,41.29,29.4
2018,6,19,6,15,414.0,63.5,1.3,25.45,157.0,49.11,36.35
2018,6,19,6,30,481.0,73.0,1.3,26.1,201.0,82.52,48.02
2018,6,19,6,45,529.5,80.0,1.3,26.75,249.0,125.89,74.37
2018,6,19,7,0,578.0,87.0,1.3,27.4,297.0,174.93,110.67
2018,6,19,7,15,613.5,92.5,1.5,28.1,346.0,225.01,151.14
2018,6,19,7,30,649.0,98.0,1.7,28.8,395.0,278.66,195.27
2018,6,19,7,45,676.0,102.5,1.9,29.5,443.5,331.72,238.95
2018,6,19,8,0,703.0,107.0,2.1,30.2,492.0,386.78,283.27
2018,6,19,8,15,724.0,111.0,2.05,30.6,539.0,441.9,326.32
2018,6,19,8,30,745.0,115.0,2.0,31.0,586.0,495.87,367.14
2018,6,19,8,45,761.5,118.0,2.0,31.4,630.0,546.84,404.67
2018,6,19,9,0,778.0,121.0,2.0,31.8,674.0,597.54,440.82
2018,6,19,9,15,790.0,124.0,1.95,32.1,713.5,644.74,473.39
2018,6,19,9,30,802.0,127.0,1.9,32.4,753.0,690.72,504.15
2018,6,19,9,45,810.0,130.0,1.85,32.7,787.0,732.29,531.07
2018,6,19,10,0,818.0,133.0,1.8,33.0,821.0,771.85,554.96
2018,6,19,10,15,824.5,135.5,1.8,33.25,850.0,801.66,572.6
2018,6,19,10,30,831.0,138.0,1.8,33.5,879.0,834.02,591.82
2018,6,19,10,45,835.5,139.5,1.75,33.75,901.0,861.08,606.99
2018,6,19,11,0,840.0,141.0,1.7,34.0,923.0,885.24,620.22
2018,6,19,11,15,843.0,142.0,1.75,34.15,938.0,904.56,631.73
2018,6,19,11,30,846.0,143.0,1.8,34.3,953.0,920.72,641.36
2018,6,19,11,45,846.5,144.0,1.8,34.45,961.0,931.35,647.09
2018,6,19,12,0,847.0,145.0,1.8,34.6,969.0,938.7,650.94
2018,6,19,12,15,786.0,181.0,1.85,34.7,946.5,928.8,644.96
2018,6,19,12,30,725.0,217.0,1.9,34.8,924.0,912.07,634.98
2018,6,19,12,45,775.0,187.5,1.9,34.9,939.0,920.48,640.2
2018,6,19,13,0,825.0,158.0,1.9,35.0,954.0,932.21,647.32
2018,6,19,13,15,783.0,180.0,1.9,34.95,927.0,904.23,630.29
2018,6,19,13,30,741.0,202.0,1.9,34.9,900.0,873.73,611.99
2018,6,19,13,45,772.5,178.5,1.9,34.9,892.0,864.33,606.84
2018,6,19,14,0,804.0,155.0,1.9,34.9,884.0,850.09,598.5
2018,6,19,14,15,787.5,158.5,1.9,34.8,854.5,817.07,578.49
2018,6,19,14,30,771.0,162.0,1.9,34.7,825.0,782.08,557.22
2018,6,19,14,45,716.0,179.0,1.9,34.6,776.0,731.05,523.93
2018,6,19,15,0,661.0,196.0,1.9,34.5,727.0,678.61,488.77
2018,6,19,15,15,683.5,176.5,1.85,34.35,702.0,647.02,468.2
2018,6,19,15,30,706.0,157.0,1.8,34.2,677.0,611.5,444.2
2018,6,19,15,45,705.5,147.5,1.8,34.05,640.5,567.75,413.78
2018,6,19,16,0,705.0,138.0,1.8,33.9,604.0,522.27,381.23
2018,6,19,16,15,684.5,133.5,1.75,33.7,558.5,469.92,342.63
2018,6,19,16,30,664.0,129.0,1.7,33.5,513.0,418.21,303.41
2018,6,19,16,45,637.0,124.5,1.65,33.25,465.5,364.87,262.05
2018,6,19,17,0,610.0,120.0,1.6,33.0,418.0,313.42,221.13
2018,6,19,17,15,576.5,113.0,1.45,32.55,369.5,260.16,178.47
2018,6,19,17,30,543.0,106.0,1.3,32.1,321.0,210.16,138.35
2018,6,19,17,45,499.0,97.0,1.2,31.6,273.0,158.5,98.65
2018,6,19,18,0,455.0,88.0,1.1,31.1,225.0,113.63,67.19
2018,6,19,18,15,395.0,78.0,1.1,31.1,180.5,72.47,44.4
2018,6,19,18,30,335.0,68.0,1.1,31.1,136.0,51.19,37.02
2018,6,19,18,45,256.0,54.5,0.9,29.45,98.0,41.68,28.89
2018,6,19,19,0,177.0,41.0,0.7,27.8,60.0,31.84,19.94
2018,6,19,19,15,101.5,25.0,0.7,27.5,34.5,20.19,2.98
2018,6,19,19,30,26.0,9.0,0.7,27.2,9.0,8.19,0.0
2018,6,19,19,45,13.0,4.5,0.75,26.85,4.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.8,26.35,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,26.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.85,25.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.75,22.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,20,4,45,3.0,1.0,0.75,22.5,1.0,0.0,0.0
2018,6,20,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,20,5,15,64.5,16.0,0.9,23.0,20.5,14.55,0.0
2018,6,20,5,30,123.0,30.0,1.0,23.4,39.0,24.08,10.52
2018,6,20,5,45,206.5,44.0,1.05,23.75,73.0,34.03,22.62
2018,6,20,6,0,290.0,58.0,1.1,24.1,107.0,44.19,31.94
2018,6,20,6,15,358.0,69.0,1.15,24.75,150.0,51.72,38.68
2018,6,20,6,30,426.0,80.0,1.2,25.4,193.0,83.47,50.64
2018,6,20,6,45,477.0,88.0,1.25,26.05,240.0,124.83,75.94
2018,6,20,7,0,528.0,96.0,1.3,26.7,287.0,173.62,111.99
2018,6,20,7,15,566.0,102.5,1.35,27.35,336.0,222.23,150.93
2018,6,20,7,30,604.0,109.0,1.4,28.0,385.0,274.8,193.74
2018,6,20,7,45,634.0,113.5,1.45,28.6,433.0,326.43,235.83
2018,6,20,8,0,664.0,118.0,1.5,29.2,481.0,380.48,278.87
2018,6,20,8,15,687.0,122.0,1.45,29.65,528.0,432.98,319.54
2018,6,20,8,30,710.0,126.0,1.4,30.1,575.0,486.52,359.58
2018,6,20,8,45,729.0,128.5,1.4,30.5,618.5,537.85,397.0
2018,6,20,9,0,748.0,131.0,1.4,30.9,662.0,588.13,432.53
2018,6,20,9,15,759.5,135.0,1.35,31.2,701.0,634.67,464.2
2018,6,20,9,30,771.0,139.0,1.3,31.5,740.0,680.03,494.09
2018,6,20,9,45,778.5,143.0,1.3,31.8,774.0,721.03,520.64
2018,6,20,10,0,786.0,147.0,1.3,32.1,808.0,760.08,544.93
2018,6,20,10,15,795.0,148.0,1.3,32.3,836.5,795.33,566.03
2018,6,20,10,30,804.0,149.0,1.3,32.5,865.0,828.32,585.5
2018,6,20,10,45,753.0,181.0,1.35,32.7,865.5,836.46,589.77
2018,6,20,11,0,702.0,213.0,1.4,32.9,866.0,844.59,594.36
2018,6,20,11,15,448.0,323.0,1.4,33.05,742.5,731.91,516.25
2018,6,20,11,30,194.0,433.0,1.4,33.2,619.0,593.02,419.23
2018,6,20,11,45,133.0,405.0,1.45,33.3,533.0,512.56,365.18
2018,6,20,12,0,72.0,377.0,1.5,33.4,447.0,419.95,300.91
2018,6,20,12,15,127.0,353.5,1.5,33.45,477.0,459.88,330.73
2018,6,20,12,30,182.0,330.0,1.5,33.5,507.0,497.48,357.9
2018,6,20,12,45,192.5,373.5,1.5,33.55,560.0,548.14,391.56
2018,6,20,13,0,203.0,417.0,1.5,33.6,613.0,588.49,417.91
2018,6,20,13,15,408.0,327.0,1.5,33.55,713.5,705.11,500.18
2018,6,20,13,30,613.0,237.0,1.5,33.5,814.0,798.1,564.36
2018,6,20,13,45,400.0,288.5,1.5,33.45,662.0,644.08,459.54
2018,6,20,14,0,187.0,340.0,1.5,33.4,510.0,490.33,352.56
2018,6,20,14,15,143.5,344.0,1.5,33.3,472.0,444.11,321.02
2018,6,20,14,30,100.0,348.0,1.5,33.2,434.0,407.17,294.81
2018,6,20,14,45,75.5,269.5,1.45,33.05,333.0,310.65,226.94
2018,6,20,15,0,51.0,191.0,1.4,32.9,232.0,210.73,154.75
2018,6,20,15,15,285.0,191.0,1.35,32.7,402.5,384.34,285.69
2018,6,20,15,30,519.0,191.0,1.3,32.5,573.0,523.46,384.38
2018,6,20,15,45,596.5,168.5,1.3,32.35,582.5,522.8,382.98
2018,6,20,16,0,674.0,146.0,1.3,32.2,592.0,513.26,375.54
2018,6,20,16,15,670.0,136.0,1.25,31.95,551.5,465.56,340.18
2018,6,20,16,30,666.0,126.0,1.2,31.7,511.0,416.88,303.2
2018,6,20,16,45,589.0,128.5,1.15,31.5,446.5,350.33,252.8
2018,6,20,17,0,512.0,131.0,1.1,31.3,382.0,288.77,205.64
2018,6,20,17,15,313.0,141.5,1.0,30.95,289.5,209.71,148.67
2018,6,20,17,30,114.0,152.0,0.9,30.6,197.0,154.16,111.74
2018,6,20,17,45,129.0,128.5,0.85,30.25,172.5,128.09,90.87
2018,6,20,18,0,144.0,105.0,0.8,29.9,148.0,100.59,69.3
2018,6,20,18,15,151.5,88.5,0.8,29.9,126.5,74.28,50.91
2018,6,20,18,30,159.0,72.0,0.8,29.9,105.0,55.59,40.88
2018,6,20,18,45,124.0,54.5,0.7,28.8,76.0,42.77,29.89
2018,6,20,19,0,89.0,37.0,0.6,27.7,47.0,29.58,18.17
2018,6,20,19,15,53.0,23.0,0.6,27.45,28.0,18.65,2.7
2018,6,20,19,30,17.0,9.0,0.6,27.2,9.0,8.19,0.0
2018,6,20,19,45,8.5,4.5,0.6,26.9,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.65,26.4,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,0.65,22.55,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,0.7,22.6,2.0,0.0,0.0
2018,6,21,5,15,73.5,15.0,0.8,22.85,20.5,13.64,0.0
2018,6,21,5,30,140.0,28.0,0.9,23.1,39.0,21.97,8.97
2018,6,21,5,45,208.5,42.0,1.0,23.35,71.0,32.47,21.36
2018,6,21,6,0,277.0,56.0,1.1,23.6,103.0,42.63,30.68
2018,6,21,6,15,294.5,71.5,1.15,24.0,136.5,53.36,40.21
2018,6,21,6,30,312.0,87.0,1.2,24.4,170.0,82.65,53.53
2018,6,21,6,45,282.5,106.5,1.2,24.8,194.0,118.66,79.5
2018,6,21,7,0,253.0,126.0,1.2,25.2,218.0,149.28,104.76
2018,6,21,7,15,294.5,142.0,1.3,25.9,264.5,190.03,136.23
2018,6,21,7,30,336.0,158.0,1.4,26.6,311.0,235.51,171.88
2018,6,21,7,45,341.0,169.0,1.5,27.35,340.0,268.57,198.75
2018,6,21,8,0,346.0,180.0,1.6,28.1,369.0,304.19,226.97
2018,6,21,8,15,435.0,184.5,1.55,28.65,444.5,370.7,276.83
2018,6,21,8,30,524.0,189.0,1.5,29.2,520.0,445.73,331.86
2018,6,21,8,45,651.0,152.0,1.5,29.75,593.5,514.92,382.31
2018,6,21,9,0,778.0,115.0,1.5,30.3,667.0,590.68,436.52
2018,6,21,9,15,647.5,185.0,1.5,30.55,662.5,608.34,446.69
2018,6,21,9,30,517.0,255.0,1.5,30.8,658.0,609.0,444.7
2018,6,21,9,45,448.5,302.0,1.55,31.1,663.0,624.58,453.55
2018,6,21,10,0,380.0,349.0,1.6,31.4,668.0,627.21,453.25
2018,6,21,10,15,328.0,377.5,1.65,31.45,660.0,626.67,451.58
2018,6,21,10,30,276.0,406.0,1.7,31.5,652.0,621.77,446.84
2018,6,21,10,45,215.5,420.0,1.8,31.55,615.0,584.21,420.4
2018,6,21,11,0,155.0,434.0,1.9,31.6,578.0,550.24,396.07
2018,6,21,11,15,115.0,434.5,1.95,31.55,542.5,518.82,373.77
2018,6,21,11,30,75.0,435.0,2.0,31.5,507.0,475.72,343.2
2018,6,21,11,45,112.0,453.0,2.0,31.45,561.5,538.71,387.61
2018,6,21,12,0,149.0,471.0,2.0,31.4,616.0,592.09,424.31
2018,6,21,12,15,153.5,475.0,2.0,31.4,624.5,600.99,429.99
2018,6,21,12,30,158.0,479.0,2.0,31.4,633.0,608.93,435.34
2018,6,21,12,45,123.5,412.0,2.05,31.35,532.0,511.55,369.25
2018,6,21,13,0,89.0,345.0,2.1,31.3,431.0,413.91,301.7
2018,6,21,13,15,64.5,331.0,2.05,31.25,393.0,366.89,268.25
2018,6,21,13,30,40.0,317.0,2.0,31.2,355.0,330.03,241.42
2018,6,21,13,45,123.0,364.0,2.0,31.1,476.5,454.88,332.69
2018,6,21,14,0,206.0,411.0,2.0,31.0,598.0,565.96,410.86
2018,6,21,14,15,193.5,388.5,1.95,30.8,560.0,527.27,383.89
2018,6,21,14,30,181.0,366.0,1.9,30.6,522.0,488.67,357.66
2018,6,21,14,45,174.0,368.5,1.9,30.35,513.5,477.61,350.53
2018,6,21,15,0,167.0,371.0,1.9,30.1,505.0,466.24,342.99
2018,6,21,15,15,258.5,334.5,1.8,29.8,530.5,492.25,363.53
2018,6,21,15,30,350.0,298.0,1.7,29.5,556.0,504.13,373.32
2018,6,21,15,45,278.0,295.0,1.65,29.2,492.0,439.66,326.77
2018,6,21,16,0,206.0,292.0,1.6,28.9,428.0,377.42,281.69
2018,6,21,16,15,200.5,257.5,1.55,28.55,382.0,331.49,248.51
2018,6,21,16,30,195.0,223.0,1.5,28.2,336.0,286.13,214.88
2018,6,21,16,45,354.5,179.0,1.45,27.8,361.5,301.3,224.19
2018,6,21,17,0,514.0,135.0,1.4,27.4,387.0,293.38,213.12
2018,6,21,17,15,445.0,132.0,1.3,27.1,333.0,239.18,170.21
2018,6,21,17,30,376.0,129.0,1.2,26.8,279.0,192.26,133.71
2018,6,21,17,45,316.0,117.5,1.05,26.45,231.0,148.04,100.22
2018,6,21,18,0,256.0,106.0,0.9,26.1,183.0,110.76,74.09
2018,6,21,18,15,232.5,88.5,0.9,26.1,148.5,77.43,52.5
2018,6,21,18,30,209.0,71.0,0.9,26.1,114.0,55.08,41.15
2018,6,21,18,45,161.0,54.0,0.75,25.55,81.5,42.52,30.16
2018,6,21,19,0,113.0,37.0,0.6,25.0,49.0,29.63,18.49
2018,6,21,19,15,72.0,23.0,0.55,24.9,29.5,18.68,3.14
2018,6,21,19,30,31.0,9.0,0.5,24.8,10.0,8.19,0.0
2018,6,21,19,45,15.5,4.5,0.5,24.65,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.45,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.65,24.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.85,23.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.05,22.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,1.05,21.9,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.1,22.0,2.0,0.0,0.0
2018,6,22,5,15,99.5,15.0,1.2,22.3,22.0,13.64,0.0
2018,6,22,5,30,188.0,28.0,1.3,22.6,42.0,22.04,8.86
2018,6,22,5,45,286.0,38.5,1.4,22.9,78.0,29.92,19.25
2018,6,22,6,0,384.0,49.0,1.5,23.2,114.0,38.74,27.42
2018,6,22,6,15,452.5,57.0,1.45,23.55,158.5,43.7,32.01
2018,6,22,6,30,521.0,65.0,1.4,23.9,203.0,76.25,42.75
2018,6,22,6,45,546.0,71.5,1.35,24.25,243.5,118.87,68.93
2018,6,22,7,0,571.0,78.0,1.3,24.6,284.0,164.26,103.7
2018,6,22,7,15,409.5,100.5,1.2,25.1,260.0,181.74,125.98
2018,6,22,7,30,248.0,123.0,1.1,25.6,236.0,180.15,131.78
2018,6,22,7,45,330.0,132.5,1.0,26.15,301.5,234.63,173.7
2018,6,22,8,0,412.0,142.0,0.9,26.7,367.0,297.06,221.3
2018,6,22,8,15,584.0,122.5,0.95,27.15,473.5,385.26,287.34
2018,6,22,8,30,756.0,103.0,1.0,27.6,580.0,488.41,363.16
2018,6,22,8,45,784.5,102.5,1.0,28.1,629.0,543.25,402.73
2018,6,22,9,0,813.0,102.0,1.0,28.6,678.0,597.69,441.1
2018,6,22,9,15,821.5,105.5,1.1,28.9,717.0,643.95,473.76
2018,6,22,9,30,830.0,109.0,1.2,29.2,756.0,688.6,504.61
2018,6,22,9,45,834.5,113.5,1.25,29.5,789.5,729.41,531.17
2018,6,22,10,0,839.0,118.0,1.3,29.8,823.0,767.87,555.04
2018,6,22,10,15,844.5,120.5,1.4,30.05,851.5,802.76,577.01
2018,6,22,10,30,850.0,123.0,1.5,30.3,880.0,835.04,597.21
2018,6,22,10,45,853.0,125.5,1.55,30.5,902.0,862.38,613.77
2018,6,22,11,0,856.0,128.0,1.6,30.7,924.0,886.69,628.41
2018,6,22,11,15,859.0,129.0,1.65,30.85,939.5,906.49,640.35
2018,6,22,11,30,862.0,130.0,1.7,31.0,955.0,923.07,650.36
2018,6,22,11,45,696.0,214.5,1.8,31.2,884.5,874.46,619.82
2018,6,22,12,0,530.0,299.0,1.9,31.4,814.0,803.92,571.94
2018,6,22,12,15,458.5,341.0,1.9,31.45,787.0,778.74,553.99
2018,6,22,12,30,387.0,383.0,1.9,31.5,760.0,750.45,533.52
2018,6,22,12,45,568.5,290.0,1.95,31.55,840.5,830.71,591.18
2018,6,22,13,0,750.0,197.0,2.0,31.6,921.0,899.69,637.75
2018,6,22,13,15,747.0,197.0,2.05,31.6,909.5,887.52,630.13
2018,6,22,13,30,744.0,197.0,2.1,31.6,898.0,872.43,621.44
2018,6,22,13,45,593.0,254.0,2.15,31.65,805.0,783.43,562.47
2018,6,22,14,0,442.0,311.0,2.2,31.7,712.0,690.43,498.57
