Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,14,15,461.0,282.0,2.2,31.65,689.0,665.07,483.38
2018,6,22,14,30,480.0,253.0,2.2,31.6,666.0,636.84,465.5
2018,6,22,14,45,469.0,261.5,2.2,31.5,652.0,617.94,452.64
2018,6,22,15,0,458.0,270.0,2.2,31.4,638.0,597.9,438.79
2018,6,22,15,15,484.0,241.0,2.15,31.3,613.0,568.11,418.88
2018,6,22,15,30,510.0,212.0,2.1,31.2,588.0,534.77,396.02
2018,6,22,15,45,438.0,215.0,2.1,31.1,524.0,468.52,348.2
2018,6,22,16,0,366.0,218.0,2.1,31.0,460.0,407.65,303.64
2018,6,22,16,15,404.5,198.0,2.05,30.8,447.5,387.51,288.52
2018,6,22,16,30,443.0,178.0,2.0,30.6,435.0,362.66,268.8
2018,6,22,16,45,475.0,157.5,1.95,30.45,410.5,330.02,242.2
2018,6,22,17,0,507.0,137.0,1.9,30.3,386.0,293.25,211.29
2018,6,22,17,15,477.5,128.0,1.8,29.9,341.5,245.2,172.47
2018,6,22,17,30,448.0,119.0,1.7,29.5,297.0,200.0,135.93
2018,6,22,17,45,409.0,105.0,1.6,29.15,250.0,152.25,98.73
2018,6,22,18,0,370.0,91.0,1.5,28.8,203.0,109.04,67.47
2018,6,22,18,15,333.0,79.0,1.5,28.8,165.5,72.14,45.44
2018,6,22,18,30,296.0,67.0,1.5,28.8,128.0,50.24,36.64
2018,6,22,18,45,186.5,51.0,1.3,27.65,86.0,40.44,28.14
2018,6,22,19,0,77.0,35.0,1.1,26.5,44.0,28.09,17.11
2018,6,22,19,15,49.5,22.0,1.15,26.2,26.5,18.52,3.27
2018,6,22,19,30,22.0,9.0,1.2,25.9,9.0,8.19,0.0
2018,6,22,19,45,11.0,4.5,1.2,25.6,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.25,25.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.3,24.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.3,24.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.35,24.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.35,23.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.95,21.9,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,45,3.0,1.0,1.15,21.15,1.0,0.0,0.0
2018,6,23,5,0,6.0,2.0,1.3,21.3,2.0,0.0,0.0
2018,6,23,5,15,64.0,14.5,1.5,21.65,19.0,13.19,0.0
2018,6,23,5,30,122.0,27.0,1.7,22.0,36.0,21.16,8.11
2018,6,23,5,45,193.5,38.0,1.85,22.35,65.0,29.33,18.79
2018,6,23,6,0,265.0,49.0,2.0,22.7,94.0,37.26,26.21
2018,6,23,6,15,344.0,61.0,2.25,23.2,139.5,45.72,33.79
2018,6,23,6,30,423.0,73.0,2.5,23.7,185.0,76.65,45.99
2018,6,23,6,45,498.5,78.5,2.75,24.2,238.0,119.18,71.35
2018,6,23,7,0,574.0,84.0,3.0,24.7,291.0,169.48,108.06
2018,6,23,7,15,611.0,89.5,3.05,25.1,340.0,219.55,149.27
2018,6,23,7,30,648.0,95.0,3.1,25.5,389.0,273.37,194.58
2018,6,23,7,45,584.0,115.5,3.2,25.85,404.0,309.32,228.1
2018,6,23,8,0,520.0,136.0,3.3,26.2,419.0,337.3,253.76
2018,6,23,8,15,428.5,174.5,3.25,26.45,422.0,358.17,272.3
2018,6,23,8,30,337.0,213.0,3.2,26.7,425.0,367.22,280.17
2018,6,23,8,45,240.5,268.5,3.15,26.95,425.5,382.25,290.88
2018,6,23,9,0,144.0,324.0,3.1,27.2,426.0,383.25,289.98
2018,6,23,9,15,270.5,306.5,3.05,27.6,512.0,463.81,350.31
2018,6,23,9,30,397.0,289.0,3.0,28.0,598.0,555.78,417.43
2018,6,23,9,45,382.0,299.5,2.95,28.35,608.0,572.91,428.11
2018,6,23,10,0,367.0,310.0,2.9,28.7,618.0,587.62,437.2
2018,6,23,10,15,580.5,234.5,2.9,29.0,742.0,706.3,523.49
2018,6,23,10,30,794.0,159.0,2.9,29.3,866.0,828.6,607.32
2018,6,23,10,45,621.0,222.0,2.85,29.65,783.5,765.49,561.04
2018,6,23,11,0,448.0,285.0,2.8,30.0,701.0,685.58,502.33
2018,6,23,11,15,419.5,294.0,2.8,30.2,689.0,678.33,496.7
2018,6,23,11,30,391.0,303.0,2.8,30.4,677.0,668.3,488.68
2018,6,23,11,45,627.5,220.0,2.8,30.6,827.0,815.96,593.1
2018,6,23,12,0,864.0,137.0,2.8,30.8,977.0,947.22,676.91
2018,6,23,12,15,865.5,136.5,2.75,30.95,979.0,951.18,677.41
2018,6,23,12,30,867.0,136.0,2.7,31.1,981.0,951.84,676.99
2018,6,23,12,45,868.0,134.0,2.7,31.2,975.5,947.35,673.96
2018,6,23,13,0,869.0,132.0,2.7,31.3,970.0,939.49,668.92
2018,6,23,13,15,849.0,140.0,2.65,31.35,949.5,918.11,655.09
2018,6,23,13,30,829.0,148.0,2.6,31.4,929.0,893.95,639.61
2018,6,23,13,45,835.5,140.5,2.6,31.4,913.0,876.64,629.12
2018,6,23,14,0,842.0,133.0,2.6,31.4,897.0,855.81,616.3
2018,6,23,14,15,846.0,125.5,2.55,31.35,873.5,829.37,599.61
2018,6,23,14,30,850.0,118.0,2.5,31.3,850.0,799.6,580.73
2018,6,23,14,45,843.0,115.5,2.45,31.2,818.0,762.85,557.23
2018,6,23,15,0,836.0,113.0,2.4,31.1,786.0,723.77,532.04
2018,6,23,15,15,826.0,110.5,2.35,31.0,748.0,680.52,502.47
2018,6,23,15,30,816.0,108.0,2.3,30.9,710.0,635.6,470.81
2018,6,23,15,45,803.5,105.0,2.3,30.8,668.0,588.49,437.0
2018,6,23,16,0,791.0,102.0,2.3,30.7,626.0,538.58,400.25
2018,6,23,16,15,774.5,98.0,2.2,30.5,580.0,485.05,359.66
2018,6,23,16,30,758.0,94.0,2.1,30.3,534.0,431.53,317.88
2018,6,23,16,45,717.5,94.5,2.05,30.1,481.0,373.1,271.62
2018,6,23,17,0,677.0,95.0,2.0,29.9,428.0,315.54,225.1
2018,6,23,17,15,667.5,86.5,1.85,29.5,384.0,263.93,181.72
2018,6,23,17,30,658.0,78.0,1.7,29.1,340.0,212.7,138.35
2018,6,23,17,45,618.5,72.0,1.55,28.75,291.0,159.43,95.78
2018,6,23,18,0,579.0,66.0,1.4,28.4,242.0,110.46,60.37
2018,6,23,18,15,520.5,59.5,1.4,28.4,195.5,64.86,35.39
2018,6,23,18,30,462.0,53.0,1.4,28.4,149.0,40.74,28.75
2018,6,23,18,45,375.5,44.5,1.1,26.8,108.5,35.13,23.83
2018,6,23,19,0,289.0,36.0,0.8,25.2,68.0,29.36,18.3
2018,6,23,19,15,176.5,23.5,0.8,24.95,40.0,18.53,3.55
2018,6,23,19,30,64.0,11.0,0.8,24.7,12.0,10.01,0.0
2018,6,23,19,45,32.0,5.5,0.8,24.4,6.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.05,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,1.15,21.15,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.2,21.2,2.0,0.0,0.0
2018,6,24,5,15,81.0,15.0,1.3,21.6,20.5,13.64,0.0
2018,6,24,5,30,154.0,28.0,1.4,22.0,39.0,22.02,8.42
2018,6,24,5,45,247.0,40.5,1.55,22.45,74.5,31.42,20.5
2018,6,24,6,0,340.0,53.0,1.7,22.9,110.0,40.56,28.99
2018,6,24,6,15,409.0,62.0,1.75,23.6,153.5,47.97,35.65
2018,6,24,6,30,478.0,71.0,1.8,24.3,197.0,78.35,45.92
2018,6,24,6,45,495.5,83.0,1.9,24.95,238.0,122.31,73.75
2018,6,24,7,0,513.0,95.0,2.0,25.6,279.0,168.26,109.02
2018,6,24,7,15,581.5,95.5,2.1,26.2,335.0,217.57,147.7
2018,6,24,7,30,650.0,96.0,2.2,26.8,391.0,274.3,193.6
2018,6,24,7,45,630.5,112.0,2.3,27.4,425.5,321.73,234.42
2018,6,24,8,0,611.0,128.0,2.4,28.0,460.0,366.16,271.57
2018,6,24,8,15,680.0,119.5,2.45,28.45,521.0,425.33,317.91
2018,6,24,8,30,749.0,111.0,2.5,28.9,582.0,491.35,368.32
2018,6,24,8,45,766.5,113.5,2.55,29.3,626.5,542.66,406.95
2018,6,24,9,0,784.0,116.0,2.6,29.7,671.0,593.79,444.37
2018,6,24,9,15,797.5,117.5,2.65,30.05,710.5,640.9,478.05
2018,6,24,9,30,811.0,119.0,2.7,30.4,750.0,686.9,510.11
2018,6,24,9,45,821.5,120.5,2.7,30.7,785.0,725.6,536.14
2018,6,24,10,0,832.0,122.0,2.7,31.0,820.0,765.51,561.33
2018,6,24,10,15,839.5,123.5,2.7,31.2,849.5,800.92,583.45
2018,6,24,10,30,847.0,125.0,2.7,31.4,879.0,833.88,603.76
2018,6,24,10,45,775.0,169.5,2.7,31.6,873.0,843.73,608.83
2018,6,24,11,0,703.0,214.0,2.7,31.8,867.0,845.73,609.0
2018,6,24,11,15,784.0,171.0,2.65,31.9,911.5,886.95,634.71
2018,6,24,11,30,865.0,128.0,2.6,32.0,956.0,923.86,657.04
2018,6,24,11,45,867.5,127.5,2.6,32.1,964.5,935.47,663.56
2018,6,24,12,0,870.0,127.0,2.6,32.2,973.0,943.76,668.26
2018,6,24,12,15,859.0,133.0,2.55,32.3,969.5,941.97,666.27
2018,6,24,12,30,848.0,139.0,2.5,32.4,966.0,936.82,662.34
2018,6,24,12,45,780.0,174.5,2.5,32.5,931.5,913.48,647.41
2018,6,24,13,0,712.0,210.0,2.5,32.6,897.0,883.84,628.61
2018,6,24,13,15,726.5,199.5,2.5,32.75,892.0,871.53,620.85
2018,6,24,13,30,741.0,189.0,2.5,32.9,887.0,862.92,615.42
2018,6,24,13,45,801.5,153.5,2.5,33.0,894.0,867.56,618.71
2018,6,24,14,0,862.0,118.0,2.5,33.1,901.0,859.46,613.78
2018,6,24,14,15,829.0,127.5,2.5,33.1,862.0,817.56,587.28
2018,6,24,14,30,796.0,137.0,2.5,33.1,823.0,780.23,563.81
2018,6,24,14,45,776.0,140.0,2.5,33.1,787.0,739.89,538.08
2018,6,24,15,0,756.0,143.0,2.5,33.1,751.0,698.3,510.21
2018,6,24,15,15,734.5,143.5,2.45,33.0,710.5,652.36,478.53
2018,6,24,15,30,713.0,144.0,2.4,32.9,670.0,606.19,446.09
2018,6,24,15,45,664.0,152.0,2.35,32.8,619.0,549.78,405.54
2018,6,24,16,0,615.0,160.0,2.3,32.7,568.0,495.9,366.05
2018,6,24,16,15,580.0,153.0,2.2,32.5,515.0,438.42,323.45
2018,6,24,16,30,545.0,146.0,2.1,32.3,462.0,383.3,281.65
2018,6,24,16,45,531.0,134.5,2.0,32.1,419.5,335.09,243.85
2018,6,24,17,0,517.0,123.0,1.9,31.9,377.0,287.6,205.67
2018,6,24,17,15,458.5,117.5,1.7,31.45,324.5,231.85,161.89
2018,6,24,17,30,400.0,112.0,1.5,31.0,272.0,184.48,124.93
2018,6,24,17,45,356.5,97.5,1.35,30.55,225.0,138.54,89.61
2018,6,24,18,0,313.0,83.0,1.2,30.1,178.0,97.76,60.31
2018,6,24,18,15,280.0,76.0,1.2,30.1,149.0,68.47,43.16
2018,6,24,18,30,247.0,69.0,1.2,30.1,120.0,51.55,37.52
2018,6,24,18,45,199.0,53.5,0.95,28.6,87.5,42.29,29.56
2018,6,24,19,0,151.0,38.0,0.7,27.1,55.0,30.46,19.02
2018,6,24,19,15,90.0,23.5,0.7,26.75,32.5,19.1,3.95
2018,6,24,19,30,29.0,9.0,0.7,26.4,10.0,8.19,0.0
2018,6,24,19,45,14.5,4.5,0.7,26.1,5.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.65,23.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.7,21.85,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,6,25,5,15,11.5,10.0,0.8,22.15,10.5,9.1,0.0
2018,6,25,5,30,17.0,18.0,0.9,22.4,19.0,16.0,4.37
2018,6,25,5,45,25.5,33.5,0.95,22.7,37.0,28.91,18.39
2018,6,25,6,0,34.0,49.0,1.0,23.0,55.0,41.61,29.87
2018,6,25,6,15,115.5,68.5,1.0,23.5,97.5,55.38,42.0
2018,6,25,6,30,197.0,88.0,1.0,24.0,140.0,78.68,53.89
2018,6,25,6,45,129.5,108.0,0.95,24.5,145.0,103.64,73.89
2018,6,25,7,0,62.0,128.0,0.9,25.0,150.0,119.18,88.76
2018,6,25,7,15,45.0,136.5,0.9,25.55,154.0,127.94,96.22
2018,6,25,7,30,28.0,145.0,0.9,26.1,158.0,134.37,101.59
2018,6,25,7,45,23.5,159.0,0.9,26.6,170.5,147.6,111.69
2018,6,25,8,0,19.0,173.0,0.9,27.1,183.0,159.47,120.47
2018,6,25,8,15,12.5,171.0,0.85,27.45,178.0,156.42,117.64
2018,6,25,8,30,6.0,169.0,0.8,27.8,173.0,152.46,114.09
2018,6,25,8,45,22.5,216.5,0.75,28.15,232.5,204.23,153.01
2018,6,25,9,0,39.0,264.0,0.7,28.5,292.0,261.3,194.73
2018,6,25,9,15,146.5,285.0,0.75,28.65,397.5,358.44,266.44
2018,6,25,9,30,254.0,306.0,0.8,28.8,503.0,465.62,343.01
2018,6,25,9,45,359.0,306.0,0.85,28.9,599.0,555.07,405.52
2018,6,25,10,0,464.0,306.0,0.9,29.0,695.0,658.51,475.77
2018,6,25,10,15,407.5,345.5,0.95,29.0,696.0,667.15,479.23
2018,6,25,10,30,351.0,385.0,1.0,29.0,697.0,664.41,476.1
2018,6,25,10,45,380.0,389.0,1.0,29.0,735.0,704.43,502.62
2018,6,25,11,0,409.0,393.0,1.0,29.0,773.0,751.3,532.65
2018,6,25,11,15,302.0,388.5,1.0,29.0,672.0,652.65,465.98
2018,6,25,11,30,195.0,384.0,1.0,29.0,571.0,547.25,394.21
2018,6,25,11,45,112.5,384.0,1.0,29.0,492.0,473.44,342.38
2018,6,25,12,0,30.0,384.0,1.0,29.0,413.0,387.22,280.35
2018,6,25,12,15,38.5,403.0,1.0,29.0,440.5,413.69,299.56
2018,6,25,12,30,47.0,422.0,1.0,29.0,468.0,439.86,317.72
2018,6,25,12,45,62.5,430.0,1.0,29.0,490.5,461.62,333.06
2018,6,25,13,0,78.0,438.0,1.0,29.0,513.0,482.73,347.9
2018,6,25,13,15,47.0,359.5,1.0,29.05,404.5,377.97,274.68
2018,6,25,13,30,16.0,281.0,1.0,29.1,296.0,267.64,195.87
2018,6,25,13,45,14.5,263.5,0.95,29.15,277.0,249.79,183.4
2018,6,25,14,0,13.0,246.0,0.9,29.2,258.0,231.99,170.49
2018,6,25,14,15,25.5,290.0,0.95,29.2,312.5,288.06,212.01
2018,6,25,14,30,38.0,334.0,1.0,29.2,367.0,337.41,247.8
2018,6,25,14,45,68.0,350.5,1.05,29.2,406.5,373.38,274.33
2018,6,25,15,0,98.0,367.0,1.1,29.2,446.0,406.68,298.77
2018,6,25,15,15,120.0,349.5,1.1,29.05,441.5,405.96,299.04
2018,6,25,15,30,142.0,332.0,1.1,28.9,437.0,396.88,293.49
2018,6,25,15,45,343.0,263.0,1.1,28.8,496.0,450.92,334.95
2018,6,25,16,0,544.0,194.0,1.1,28.7,555.0,485.31,359.91
2018,6,25,16,15,576.5,170.0,1.0,28.45,527.5,452.61,334.74
2018,6,25,16,30,609.0,146.0,0.9,28.2,500.0,412.5,303.63
2018,6,25,16,45,599.5,136.0,0.8,28.0,458.5,363.91,265.3
2018,6,25,17,0,590.0,126.0,0.7,27.8,417.0,315.4,226.05
2018,6,25,17,15,409.5,131.0,0.65,27.5,322.5,230.17,163.22
2018,6,25,17,30,229.0,136.0,0.6,27.2,228.0,167.02,118.87
2018,6,25,17,45,133.0,121.5,0.5,26.9,173.0,124.12,88.64
2018,6,25,18,0,37.0,107.0,0.4,26.6,118.0,93.41,68.65
2018,6,25,18,15,21.0,85.5,0.4,26.6,91.5,71.83,52.35
2018,6,25,18,30,5.0,64.0,0.4,26.6,65.0,54.55,40.63
2018,6,25,18,45,2.5,47.5,0.35,25.9,48.0,40.84,28.73
2018,6,25,19,0,0.0,31.0,0.3,25.2,31.0,27.04,16.45
2018,6,25,19,15,1.5,19.0,0.3,24.9,19.0,16.7,2.95
2018,6,25,19,30,3.0,7.0,0.3,24.6,7.0,6.37,0.0
2018,6,25,19,45,1.5,3.5,0.35,24.3,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.25,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.1,1.5,1.36,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.2,3.0,2.63,0.0
2018,6,26,5,45,0.0,5.5,0.95,21.3,5.5,4.82,0.0
2018,6,26,6,0,0.0,8.0,1.1,21.4,8.0,7.02,0.39
2018,6,26,6,15,0.0,11.0,1.1,21.6,11.0,9.66,2.77
2018,6,26,6,30,0.0,14.0,1.1,21.8,14.0,12.3,4.67
2018,6,26,6,45,0.0,30.5,1.1,22.0,30.5,26.86,16.85
2018,6,26,7,0,0.0,47.0,1.1,22.2,47.0,41.46,28.94
2018,6,26,7,15,0.0,47.0,1.1,22.4,47.0,41.47,28.83
2018,6,26,7,30,0.0,47.0,1.1,22.6,47.0,41.49,28.7
2018,6,26,7,45,0.0,68.0,1.15,22.8,68.0,60.13,43.81
2018,6,26,8,0,0.0,89.0,1.2,23.0,89.0,78.84,58.73
2018,6,26,8,15,0.0,110.5,1.2,23.3,110.5,97.8,73.62
2018,6,26,8,30,0.0,132.0,1.2,23.6,132.0,116.87,88.38
2018,6,26,8,45,4.0,165.0,1.2,23.9,168.0,148.43,112.78
2018,6,26,9,0,8.0,198.0,1.2,24.2,204.0,180.58,137.21
2018,6,26,9,15,6.0,182.5,1.25,24.55,187.0,166.15,125.52
2018,6,26,9,30,4.0,167.0,1.3,24.9,170.0,151.4,113.75
2018,6,26,9,45,2.5,151.0,1.35,25.2,153.0,136.3,101.78
2018,6,26,10,0,1.0,135.0,1.4,25.5,136.0,121.04,89.69
2018,6,26,10,15,2.0,138.5,1.45,25.75,140.5,125.12,92.69
2018,6,26,10,30,3.0,142.0,1.5,26.0,145.0,129.26,95.7
2018,6,26,10,45,1.5,111.0,1.6,26.25,112.5,100.32,73.13
2018,6,26,11,0,0.0,80.0,1.7,26.5,80.0,71.31,50.45
2018,6,26,11,15,0.5,89.5,1.75,26.65,90.0,80.33,57.45
2018,6,26,11,30,1.0,99.0,1.8,26.8,100.0,89.37,64.4
2018,6,26,11,45,2.0,114.0,1.85,26.95,116.0,103.86,75.54
2018,6,26,12,0,3.0,129.0,1.9,27.1,132.0,118.38,86.65
2018,6,26,12,15,6.0,162.5,1.95,27.1,168.5,151.52,112.06
2018,6,26,12,30,9.0,196.0,2.0,27.1,205.0,184.74,137.27
2018,6,26,12,45,6.5,170.5,2.05,27.1,177.0,159.17,117.8
2018,6,26,13,0,4.0,145.0,2.1,27.1,149.0,133.66,98.36
2018,6,26,13,15,2.5,130.0,2.1,26.95,132.5,118.63,86.93
2018,6,26,13,30,1.0,115.0,2.1,26.8,116.0,103.66,75.46
2018,6,26,13,45,1.0,115.0,2.1,26.65,116.0,103.57,75.52
2018,6,26,14,0,1.0,115.0,2.1,26.5,116.0,103.46,75.56
2018,6,26,14,15,0.5,94.5,2.0,26.25,95.0,84.59,61.02
2018,6,26,14,30,0.0,74.0,1.9,26.0,74.0,65.81,46.46
2018,6,26,14,45,0.5,93.5,1.8,25.7,94.0,83.55,60.57
2018,6,26,15,0,1.0,113.0,1.7,25.4,114.0,101.24,74.61
2018,6,26,15,15,1.0,120.0,1.7,25.1,121.0,107.36,79.62
2018,6,26,15,30,1.0,127.0,1.7,24.8,128.0,113.46,84.67
2018,6,26,15,45,0.5,98.5,1.7,24.5,99.0,87.72,64.65
2018,6,26,16,0,0.0,70.0,1.7,24.2,70.0,62.02,44.42
2018,6,26,16,15,0.0,76.5,1.75,23.95,76.5,67.77,49.26
2018,6,26,16,30,0.0,83.0,1.8,23.7,83.0,73.52,54.11
2018,6,26,16,45,1.0,79.5,1.85,23.45,80.0,70.77,52.12
2018,6,26,17,0,2.0,76.0,1.9,23.2,77.0,67.92,50.02
2018,6,26,17,15,140.5,97.5,1.9,22.95,154.0,125.74,93.16
2018,6,26,17,30,279.0,119.0,1.9,22.7,231.0,164.36,118.14
2018,6,26,17,45,197.5,91.5,1.9,22.5,165.0,109.56,76.14
2018,6,26,18,0,116.0,64.0,1.9,22.3,99.0,65.08,43.63
2018,6,26,18,15,63.5,53.5,1.9,22.3,72.0,47.92,32.71
2018,6,26,18,30,11.0,43.0,1.9,22.3,45.0,37.77,27.02
2018,6,26,18,45,5.5,30.0,1.75,21.8,31.0,26.45,17.01
2018,6,26,19,0,0.0,17.0,1.6,21.3,17.0,14.95,6.75
2018,6,26,19,15,0.5,10.5,1.55,21.2,10.5,9.23,0.0
2018,6,26,19,30,1.0,4.0,1.5,21.1,4.0,3.64,0.0
2018,6,26,19,45,0.5,2.0,1.45,20.95,2.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.35,20.75,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.45,19.75,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.65,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.85,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,5,15,0.0,5.0,0.45,20.25,5.0,4.55,0.0
2018,6,27,5,30,0.0,10.0,0.6,20.6,10.0,8.78,0.0
2018,6,27,5,45,0.0,19.5,0.75,20.95,19.5,17.16,8.7
2018,6,27,6,0,0.0,29.0,0.9,21.3,29.0,25.55,16.34
2018,6,27,6,15,8.5,53.0,0.95,21.8,55.0,46.26,34.47
2018,6,27,6,30,17.0,77.0,1.0,22.3,81.0,65.83,48.59
2018,6,27,6,45,18.5,94.5,1.0,22.75,100.0,83.34,62.56
2018,6,27,7,0,20.0,112.0,1.0,23.2,119.0,100.13,75.89
2018,6,27,7,15,20.5,133.0,1.0,23.5,141.0,119.88,91.56
2018,6,27,7,30,21.0,154.0,1.0,23.8,163.0,139.86,107.17
2018,6,27,7,45,21.0,169.0,0.95,24.15,179.0,154.78,118.52
2018,6,27,8,0,21.0,184.0,0.9,24.5,195.0,169.7,129.69
2018,6,27,8,15,56.0,221.0,0.95,24.8,255.0,220.96,168.66
2018,6,27,8,30,91.0,258.0,1.0,25.1,315.0,275.52,209.51
2018,6,27,8,45,59.5,257.0,1.0,25.4,295.5,263.25,199.41
2018,6,27,9,0,28.0,256.0,1.0,25.7,276.0,247.43,186.67
2018,6,27,9,15,36.5,267.5,1.1,26.05,295.0,265.72,200.11
2018,6,27,9,30,45.0,279.0,1.2,26.4,314.0,284.68,213.83
2018,6,27,9,45,70.0,313.5,1.25,26.7,371.0,337.48,252.49
2018,6,27,10,0,95.0,348.0,1.3,27.0,428.0,392.3,291.79
2018,6,27,10,15,60.0,332.5,1.35,27.2,383.5,354.0,262.71
2018,6,27,10,30,25.0,317.0,1.4,27.4,339.0,313.02,231.86
2018,6,27,10,45,37.0,341.0,1.5,27.65,374.5,347.3,256.92
2018,6,27,11,0,49.0,365.0,1.6,27.9,410.0,382.17,281.81
2018,6,27,11,15,66.0,394.5,1.6,28.0,456.5,427.19,313.7
2018,6,27,11,30,83.0,424.0,1.6,28.1,503.0,472.67,345.42
2018,6,27,11,45,92.0,440.0,1.65,28.25,528.5,497.95,362.72
2018,6,27,12,0,101.0,456.0,1.7,28.4,554.0,522.93,379.85
2018,6,27,12,15,173.5,443.5,1.7,28.35,612.5,590.14,427.94
2018,6,27,12,30,246.0,431.0,1.7,28.3,671.0,655.56,473.67
2018,6,27,12,45,268.0,443.0,1.7,28.3,703.0,686.27,494.02
2018,6,27,13,0,290.0,455.0,1.7,28.3,735.0,715.23,513.35
2018,6,27,13,15,328.0,436.5,1.65,28.2,749.0,727.97,522.62
2018,6,27,13,30,366.0,418.0,1.6,28.1,763.0,738.14,530.3
2018,6,27,13,45,367.5,405.5,1.55,28.0,745.5,718.85,517.74
2018,6,27,14,0,369.0,393.0,1.5,27.9,728.0,697.98,504.34
2018,6,27,14,15,348.5,381.5,1.45,27.9,690.5,658.19,477.59
2018,6,27,14,30,328.0,370.0,1.4,27.9,653.0,618.26,450.65
2018,6,27,14,45,269.0,357.5,1.4,27.85,583.5,547.94,402.22
2018,6,27,15,0,210.0,345.0,1.4,27.8,514.0,474.92,351.19
2018,6,27,15,15,146.5,299.0,1.45,27.8,414.0,378.65,282.59
2018,6,27,15,30,83.0,253.0,1.5,27.8,314.0,287.62,215.92
2018,6,27,15,45,104.0,248.0,1.55,27.75,320.0,290.29,218.89
2018,6,27,16,0,125.0,243.0,1.6,27.7,326.0,290.59,219.49
2018,6,27,16,15,115.0,238.5,1.6,27.6,310.5,273.22,206.45
2018,6,27,16,30,105.0,234.0,1.6,27.5,295.0,256.41,193.81
2018,6,27,16,45,119.5,214.5,1.6,27.35,278.0,237.16,179.08
2018,6,27,17,0,134.0,195.0,1.6,27.2,261.0,216.23,162.54
2018,6,27,17,15,70.0,148.5,1.5,26.9,182.5,148.79,111.43
2018,6,27,17,30,6.0,102.0,1.4,26.6,104.0,90.67,67.64
2018,6,27,17,45,63.0,87.5,1.25,26.3,107.0,85.91,61.69
2018,6,27,18,0,120.0,73.0,1.1,26.0,110.0,72.81,49.04
2018,6,27,18,15,157.0,71.0,1.1,26.0,109.5,62.94,42.11
2018,6,27,18,30,194.0,69.0,1.1,26.0,109.0,53.63,39.99
2018,6,27,18,45,174.5,54.0,0.95,25.05,82.5,42.58,30.31
2018,6,27,19,0,155.0,39.0,0.8,24.1,56.0,31.21,19.95
2018,6,27,19,15,96.5,24.5,0.85,23.9,33.5,19.86,4.81
2018,6,27,19,30,38.0,10.0,0.9,23.7,11.0,9.1,0.0
2018,6,27,19,45,19.0,5.0,0.95,23.55,5.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.05,23.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.35,23.05,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.45,22.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.55,22.85,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.25,21.1,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.3,21.2,2.0,0.0,0.0
2018,6,28,5,15,99.5,13.5,1.4,21.55,20.0,12.28,0.0
2018,6,28,5,30,188.0,25.0,1.5,21.9,38.0,19.71,5.72
2018,6,28,5,45,207.5,38.0,1.65,22.25,63.0,29.44,18.75
2018,6,28,6,0,227.0,51.0,1.8,22.6,88.0,38.77,27.45
2018,6,28,6,15,280.0,66.5,1.8,23.05,128.0,49.7,37.19
2018,6,28,6,30,333.0,82.0,1.8,23.5,168.0,77.53,49.8
2018,6,28,6,45,418.0,86.0,1.85,23.95,218.5,113.47,70.25
2018,6,28,7,0,503.0,90.0,1.9,24.4,269.0,160.52,103.71
2018,6,28,7,15,487.5,111.5,1.95,25.0,307.0,206.54,142.89
2018,6,28,7,30,472.0,133.0,2.0,25.6,345.0,252.03,181.83
2018,6,28,7,45,474.0,152.0,2.05,26.2,386.5,299.27,220.92
2018,6,28,8,0,476.0,171.0,2.1,26.8,428.0,346.26,258.77
2018,6,28,8,15,513.0,176.5,2.05,27.3,477.0,396.78,297.9
2018,6,28,8,30,550.0,182.0,2.0,27.8,526.0,450.17,338.17
2018,6,28,8,45,473.5,213.5,2.0,28.3,525.5,466.49,350.16
2018,6,28,9,0,397.0,245.0,2.0,28.8,525.0,474.27,355.06
2018,6,28,9,15,315.0,297.5,1.95,29.1,528.0,483.98,360.34
2018,6,28,9,30,233.0,350.0,1.9,29.4,531.0,485.57,359.13
2018,6,28,9,45,250.5,369.0,1.85,29.7,571.5,533.33,391.85
2018,6,28,10,0,268.0,388.0,1.8,30.0,612.0,576.16,420.3
2018,6,28,10,15,281.0,399.0,1.75,30.2,641.5,608.3,441.21
2018,6,28,10,30,294.0,410.0,1.7,30.4,671.0,640.21,461.71
2018,6,28,10,45,475.0,330.0,1.7,30.55,765.0,738.99,531.16
2018,6,28,11,0,656.0,250.0,1.7,30.7,859.0,838.19,598.53
2018,6,28,11,15,605.0,282.0,1.65,30.8,851.0,835.55,593.54
2018,6,28,11,30,554.0,314.0,1.6,30.9,843.0,829.04,587.04
2018,6,28,11,45,448.5,377.5,1.6,30.95,808.5,797.91,563.84
2018,6,28,12,0,343.0,441.0,1.6,31.0,774.0,755.15,533.3
2018,6,28,12,15,391.5,423.5,1.55,31.0,804.5,785.89,554.29
2018,6,28,12,30,440.0,406.0,1.5,31.0,835.0,822.67,578.07
2018,6,28,12,45,547.0,336.0,1.5,31.0,866.0,855.73,601.97
2018,6,28,13,0,654.0,266.0,1.5,31.0,897.0,884.54,623.04
2018,6,28,13,15,604.0,294.0,1.45,31.0,870.5,855.7,602.78
2018,6,28,13,30,554.0,322.0,1.4,31.0,844.0,826.22,582.65
2018,6,28,13,45,586.5,291.5,1.4,30.95,833.5,814.12,576.72
2018,6,28,14,0,619.0,261.0,1.4,30.9,823.0,799.18,568.68
2018,6,28,14,15,689.5,214.0,1.35,30.85,822.5,795.89,568.39
2018,6,28,14,30,760.0,167.0,1.3,30.8,822.0,782.21,560.75
2018,6,28,14,45,707.0,184.5,1.25,30.7,775.5,733.77,528.44
2018,6,28,15,0,654.0,202.0,1.2,30.6,729.0,683.46,494.4
2018,6,28,15,15,522.0,246.0,1.15,30.5,653.5,601.58,437.41
2018,6,28,15,30,390.0,290.0,1.1,30.4,578.0,525.13,383.45
2018,6,28,15,45,313.0,292.5,1.05,30.3,515.0,460.55,337.95
2018,6,28,16,0,236.0,295.0,1.0,30.2,452.0,398.29,293.43
2018,6,28,16,15,216.0,268.5,1.0,30.1,404.0,350.44,259.33
2018,6,28,16,30,196.0,242.0,1.0,30.0,356.0,304.47,225.83
2018,6,28,16,45,261.0,214.0,0.95,29.95,351.5,294.67,217.45
2018,6,28,17,0,326.0,186.0,0.9,29.9,347.0,275.12,200.37
2018,6,28,17,15,311.0,166.0,0.8,29.55,306.0,232.22,166.65
2018,6,28,17,30,296.0,146.0,0.7,29.2,265.0,190.92,134.02
2018,6,28,17,45,211.5,131.5,0.65,28.9,210.5,144.36,100.49
2018,6,28,18,0,127.0,117.0,0.6,28.6,156.0,109.09,76.87
2018,6,28,18,15,98.5,96.0,0.6,28.6,123.0,80.92,57.25
2018,6,28,18,30,70.0,75.0,0.6,28.6,90.0,59.48,44.37
2018,6,28,18,45,50.0,57.0,0.6,27.75,66.0,47.08,33.66
2018,6,28,19,0,30.0,39.0,0.6,26.9,42.0,32.74,20.91
2018,6,28,19,15,20.5,24.0,0.65,26.6,25.5,20.42,5.03
2018,6,28,19,30,11.0,9.0,0.7,26.3,9.0,8.19,0.0
2018,6,28,19,45,5.5,4.5,0.7,26.0,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.25,21.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.45,20.3,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.45,20.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.5,20.2,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.5,20.2,2.0,0.0,0.0
2018,6,29,5,15,108.0,13.5,1.6,20.65,20.5,12.28,0.0
2018,6,29,5,30,204.0,25.0,1.7,21.1,39.0,19.74,5.34
2018,6,29,5,45,304.5,35.0,1.75,21.5,75.0,28.33,17.87
2018,6,29,6,0,405.0,45.0,1.8,21.9,111.0,35.54,24.77
2018,6,29,6,15,473.5,52.5,1.8,22.65,155.5,40.24,29.12
2018,6,29,6,30,542.0,60.0,1.8,23.4,200.0,69.67,38.22
2018,6,29,6,45,580.5,67.5,1.85,24.15,247.5,115.73,65.4
2018,6,29,7,0,619.0,75.0,1.9,24.9,295.0,166.21,103.14
2018,6,29,7,15,568.5,99.5,1.9,25.65,326.0,215.89,146.85
2018,6,29,7,30,518.0,124.0,1.9,26.4,357.0,257.04,183.72
2018,6,29,7,45,575.5,125.5,1.95,27.1,413.0,312.85,228.4
2018,6,29,8,0,633.0,127.0,2.0,27.8,469.0,371.97,275.08
2018,6,29,8,15,715.5,111.5,1.85,28.35,532.0,431.86,321.18
2018,6,29,8,30,798.0,96.0,1.7,28.9,595.0,499.74,371.9
2018,6,29,8,45,813.5,98.5,1.6,29.45,640.0,552.43,410.23
2018,6,29,9,0,829.0,101.0,1.5,30.0,685.0,603.52,445.98
2018,6,29,9,15,838.0,105.0,1.4,30.4,725.0,651.57,478.43
2018,6,29,9,30,847.0,109.0,1.3,30.8,765.0,698.02,508.56
2018,6,29,9,45,842.5,118.0,1.15,31.2,796.5,737.43,531.86
2018,6,29,10,0,838.0,127.0,1.0,31.6,828.0,773.73,551.49
2018,6,29,10,15,698.0,206.0,0.95,31.9,804.0,773.49,547.64
2018,6,29,10,30,558.0,285.0,0.9,32.2,780.0,751.56,528.95
2018,6,29,10,45,485.0,338.5,0.8,32.5,777.0,755.54,527.47
2018,6,29,11,0,412.0,392.0,0.7,32.8,774.0,753.3,521.62
2018,6,29,11,15,421.5,399.0,0.75,32.95,796.0,778.27,537.42
2018,6,29,11,30,431.0,406.0,0.8,33.1,818.0,801.67,551.85
2018,6,29,11,45,413.5,417.5,0.85,33.3,816.0,802.24,551.52
2018,6,29,12,0,396.0,429.0,0.9,33.5,814.0,793.7,545.97
2018,6,29,12,15,373.5,437.0,0.95,33.6,800.5,782.07,538.64
2018,6,29,12,30,351.0,445.0,1.0,33.7,787.0,768.47,530.09
2018,6,29,12,45,339.0,447.5,1.05,33.8,776.0,757.78,523.66
2018,6,29,13,0,327.0,450.0,1.1,33.9,765.0,745.49,516.19
2018,6,29,13,15,304.5,447.0,1.15,33.85,737.5,716.93,498.55
2018,6,29,13,30,282.0,444.0,1.2,33.8,710.0,687.51,480.31
2018,6,29,13,45,344.5,409.5,1.25,33.8,727.5,702.99,493.04
2018,6,29,14,0,407.0,375.0,1.3,33.8,745.0,721.6,507.13
2018,6,29,14,15,445.0,342.0,1.35,33.7,735.5,709.9,501.5
2018,6,29,14,30,483.0,309.0,1.4,33.6,726.0,694.21,493.38
2018,6,29,14,45,483.0,297.5,1.45,33.5,700.5,664.81,475.11
2018,6,29,15,0,483.0,286.0,1.5,33.4,675.0,633.76,455.47
2018,6,29,15,15,491.5,267.5,1.5,33.2,647.0,600.66,434.12
2018,6,29,15,30,500.0,249.0,1.5,33.0,619.0,565.43,410.79
2018,6,29,15,45,481.0,237.5,1.55,32.8,576.0,517.82,378.23
2018,6,29,16,0,462.0,226.0,1.6,32.6,533.0,470.75,345.26
2018,6,29,16,15,526.5,191.0,1.6,32.3,516.5,445.7,327.23
2018,6,29,16,30,591.0,156.0,1.6,32.0,500.0,415.81,304.15
2018,6,29,16,45,599.0,141.0,1.6,31.75,463.0,370.59,268.71
2018,6,29,17,0,607.0,126.0,1.6,31.5,426.0,323.53,230.66
2018,6,29,17,15,572.5,119.0,1.55,31.05,377.0,269.87,187.71
2018,6,29,17,30,538.0,112.0,1.5,30.6,328.0,219.57,147.22
2018,6,29,17,45,483.5,104.0,1.4,30.15,277.5,166.58,106.39
2018,6,29,18,0,429.0,96.0,1.3,29.7,227.0,121.8,74.59
2018,6,29,18,15,379.0,84.0,1.3,29.7,184.0,80.38,49.79
2018,6,29,18,30,329.0,72.0,1.3,29.7,141.0,54.09,39.7
2018,6,29,18,45,251.5,57.5,1.05,28.1,102.0,43.89,30.97
2018,6,29,19,0,174.0,43.0,0.8,26.5,63.0,33.34,21.45
2018,6,29,19,15,102.5,26.5,0.8,26.2,37.0,21.35,5.55
2018,6,29,19,30,31.0,10.0,0.8,25.9,11.0,9.1,0.0
2018,6,29,19,45,15.5,5.0,0.85,25.55,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.75,21.9,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.8,22.0,1.0,0.0,0.0
2018,6,30,5,15,12.0,11.5,0.9,22.35,12.0,10.46,0.0
2018,6,30,5,30,21.0,22.0,1.0,22.7,23.0,18.96,4.38
2018,6,30,5,45,37.5,39.0,1.1,23.1,44.0,32.75,21.32
2018,6,30,6,0,54.0,56.0,1.2,23.5,65.0,45.18,32.73
2018,6,30,6,15,89.0,76.0,1.1,24.2,96.5,60.22,45.93
2018,6,30,6,30,124.0,96.0,1.0,24.9,128.0,82.17,58.65
2018,6,30,6,45,242.0,106.5,0.95,25.55,186.0,111.96,75.71
2018,6,30,7,0,360.0,117.0,0.9,26.2,244.0,157.02,105.8
2018,6,30,7,15,434.0,123.0,0.8,26.9,300.0,203.49,140.52
2018,6,30,7,30,508.0,129.0,0.7,27.6,356.0,258.15,182.5
2018,6,30,7,45,543.5,136.0,0.65,28.3,405.5,308.47,222.15
2018,6,30,8,0,579.0,143.0,0.6,29.0,455.0,364.6,265.15
2018,6,30,8,15,623.0,144.0,0.6,29.45,508.0,419.6,306.55
2018,6,30,8,30,667.0,145.0,0.6,29.9,561.0,478.0,349.2
2018,6,30,8,45,674.0,153.5,0.55,30.35,601.0,525.8,382.69
2018,6,30,9,0,681.0,162.0,0.5,30.8,641.0,572.7,414.3
2018,6,30,9,15,597.5,212.0,0.55,31.15,650.5,597.89,430.19
2018,6,30,9,30,514.0,262.0,0.6,31.5,660.0,611.46,437.77
2018,6,30,9,45,490.0,289.5,0.6,31.85,683.0,642.32,456.67
2018,6,30,10,0,466.0,317.0,0.6,32.2,706.0,669.76,472.68
2018,6,30,10,15,444.0,339.5,0.6,32.45,721.0,690.99,484.68
2018,6,30,10,30,422.0,362.0,0.6,32.7,736.0,709.17,494.6
2018,6,30,10,45,411.5,379.5,0.65,33.0,752.5,729.82,506.78
2018,6,30,11,0,401.0,397.0,0.7,33.3,769.0,748.25,517.43
2018,6,30,11,15,457.5,370.5,0.7,33.5,802.0,784.92,540.88
2018,6,30,11,30,514.0,344.0,0.7,33.7,835.0,820.95,563.45
2018,6,30,11,45,572.5,313.0,0.7,33.9,865.0,853.29,583.68
2018,6,30,12,0,631.0,282.0,0.7,34.1,895.0,884.25,602.92
2018,6,30,12,15,656.5,266.5,0.7,34.25,905.0,896.73,610.28
2018,6,30,12,30,682.0,251.0,0.7,34.4,915.0,906.26,616.13
2018,6,30,12,45,687.5,247.5,0.75,34.55,913.5,905.2,616.09
2018,6,30,13,0,693.0,244.0,0.8,34.7,912.0,901.13,614.39
2018,6,30,13,15,650.0,263.0,0.8,34.7,883.0,870.5,595.13
2018,6,30,13,30,607.0,282.0,0.8,34.7,854.0,837.88,574.84
2018,6,30,13,45,711.0,217.5,0.8,34.75,873.5,856.63,589.34
2018,6,30,14,0,815.0,153.0,0.8,34.8,893.0,862.61,593.19
2018,6,30,14,15,645.5,227.0,0.8,34.75,802.5,772.62,536.74
2018,6,30,14,30,476.0,301.0,0.8,34.7,712.0,681.7,476.83
2018,6,30,14,45,471.5,290.5,0.8,34.65,684.0,650.04,457.72
2018,6,30,15,0,467.0,280.0,0.8,34.6,656.0,617.07,436.8
2018,6,30,15,15,482.5,257.0,0.8,34.45,629.0,585.38,416.94
2018,6,30,15,30,498.0,234.0,0.8,34.3,602.0,551.02,394.75
2018,6,30,15,45,603.5,186.0,0.8,34.15,605.5,548.46,394.19
2018,6,30,16,0,709.0,138.0,0.8,34.0,609.0,531.26,382.41
2018,6,30,16,15,702.0,129.5,0.85,33.75,567.5,481.79,347.26
2018,6,30,16,30,695.0,121.0,0.9,33.5,526.0,431.56,310.4
2018,6,30,16,45,666.0,117.5,0.9,33.3,477.5,376.58,268.65
2018,6,30,17,0,637.0,114.0,0.9,33.1,429.0,323.62,227.24
2018,6,30,17,15,602.0,108.5,0.85,32.6,379.5,269.48,184.45
2018,6,30,17,30,567.0,103.0,0.8,32.1,330.0,218.68,143.97
2018,6,30,17,45,520.0,95.5,0.8,31.6,281.5,167.77,104.86
2018,6,30,18,0,473.0,88.0,0.8,31.1,233.0,120.44,71.15
2018,6,30,18,15,413.5,78.0,0.8,31.1,187.5,77.64,46.29
2018,6,30,18,30,354.0,68.0,0.8,31.1,142.0,51.16,37.02
2018,6,30,18,45,245.5,55.0,0.7,29.6,99.5,41.94,29.15
2018,6,30,19,0,137.0,42.0,0.6,28.1,57.0,33.35,21.29
2018,6,30,19,15,70.5,24.5,0.6,27.75,32.0,19.83,4.67
2018,6,30,19,30,4.0,7.0,0.6,27.4,7.0,6.37,0.0
2018,6,30,19,45,2.0,3.5,0.6,27.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.55,23.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.15,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.2,1.0,0.0,0.0
2018,7,1,5,15,65.5,13.5,0.45,23.6,17.5,12.28,0.0
2018,7,1,5,30,126.0,26.0,0.5,24.0,34.0,20.48,4.55
2018,7,1,5,45,217.0,39.5,0.5,24.4,68.0,30.69,19.49
2018,7,1,6,0,308.0,53.0,0.5,24.8,102.0,40.61,28.71
2018,7,1,6,15,379.5,63.0,0.45,25.45,145.0,47.52,34.95
2018,7,1,6,30,451.0,73.0,0.4,26.1,188.0,76.09,45.53
2018,7,1,6,45,503.5,80.0,0.35,26.8,235.5,117.66,69.16
2018,7,1,7,0,556.0,87.0,0.3,27.5,283.0,165.45,103.24
2018,7,1,7,15,594.0,93.0,0.35,28.05,332.0,215.08,142.36
2018,7,1,7,30,632.0,99.0,0.4,28.6,381.0,268.65,185.48
2018,7,1,7,45,660.5,104.0,0.45,29.15,430.0,321.74,228.25
2018,7,1,8,0,689.0,109.0,0.5,29.7,479.0,377.09,271.73
2018,7,1,8,15,710.0,112.5,0.55,30.0,525.5,429.62,312.34
2018,7,1,8,30,731.0,116.0,0.6,30.3,572.0,484.18,353.1
2018,7,1,8,45,747.5,120.0,0.7,30.65,616.0,535.69,390.82
2018,7,1,9,0,764.0,124.0,0.8,31.0,660.0,587.01,427.36
2018,7,1,9,15,775.5,127.5,0.85,31.25,699.5,634.13,459.83
2018,7,1,9,30,787.0,131.0,0.9,31.5,739.0,680.07,490.7
2018,7,1,9,45,795.5,134.0,0.95,31.75,773.5,721.9,518.16
2018,7,1,10,0,804.0,137.0,1.0,32.0,808.0,761.83,543.17
2018,7,1,10,15,810.5,139.5,1.05,32.2,837.0,797.56,564.92
2018,7,1,10,30,817.0,142.0,1.1,32.4,866.0,830.86,585.02
2018,7,1,10,45,821.5,144.0,1.15,32.55,888.5,851.72,597.36
2018,7,1,11,0,826.0,146.0,1.2,32.7,911.0,876.58,612.35
2018,7,1,11,15,829.0,147.5,1.25,32.8,927.0,896.66,624.45
2018,7,1,11,30,832.0,149.0,1.3,32.9,943.0,913.64,634.73
2018,7,1,11,45,833.0,150.0,1.3,33.05,951.5,925.15,640.91
2018,7,1,12,0,834.0,151.0,1.3,33.2,960.0,933.43,645.26
2018,7,1,12,15,758.5,194.0,1.3,33.2,931.0,917.13,635.1
2018,7,1,12,30,683.0,237.0,1.3,33.2,902.0,894.33,621.26
2018,7,1,12,45,667.5,243.5,1.3,33.25,890.5,883.08,614.3
2018,7,1,13,0,652.0,250.0,1.3,33.3,879.0,869.08,605.36
2018,7,1,13,15,588.5,279.0,1.3,33.3,841.0,829.19,579.23
2018,7,1,13,30,525.0,308.0,1.3,33.3,803.0,788.16,552.38
2018,7,1,13,45,665.0,229.0,1.3,33.25,842.0,827.47,581.6
2018,7,1,14,0,805.0,150.0,1.3,33.2,881.0,851.76,597.73
2018,7,1,14,15,781.5,155.0,1.3,33.1,847.5,814.68,574.97
2018,7,1,14,30,758.0,160.0,1.3,33.0,814.0,775.98,551.59
2018,7,1,14,45,653.0,200.5,1.3,32.9,748.5,709.31,507.56
2018,7,1,15,0,548.0,241.0,1.3,32.8,683.0,641.02,461.3
2018,7,1,15,15,441.0,265.5,1.3,32.65,610.0,564.89,409.15
2018,7,1,15,30,334.0,290.0,1.3,32.5,537.0,490.02,356.93
2018,7,1,15,45,401.5,247.5,1.3,32.4,527.0,479.78,351.19
2018,7,1,16,0,469.0,205.0,1.3,32.3,517.0,456.85,335.38
2018,7,1,16,15,520.0,177.5,1.25,32.05,499.5,431.42,316.57
2018,7,1,16,30,571.0,150.0,1.2,31.8,482.0,402.58,294.07
2018,7,1,16,45,439.0,152.0,1.2,31.6,394.0,315.19,229.56
2018,7,1,17,0,307.0,154.0,1.2,31.4,306.0,242.36,175.77
2018,7,1,17,15,373.0,133.5,1.1,31.0,297.5,224.51,158.91
2018,7,1,17,30,439.0,113.0,1.0,30.6,289.0,197.02,133.33
2018,7,1,17,45,464.0,95.5,0.95,30.25,258.0,157.3,99.82
2018,7,1,18,0,489.0,78.0,0.9,29.9,227.0,115.63,67.1
2018,7,1,18,15,400.0,70.5,0.9,29.9,177.5,71.65,41.99
2018,7,1,18,30,311.0,63.0,0.9,29.9,128.0,47.24,33.97
2018,7,1,18,45,233.0,48.5,0.75,28.7,89.5,36.91,25.11
2018,7,1,19,0,155.0,34.0,0.6,27.5,51.0,26.23,15.61
2018,7,1,19,15,105.5,22.5,0.65,27.25,31.5,17.63,3.5
2018,7,1,19,30,56.0,11.0,0.7,27.0,12.0,10.01,0.0
2018,7,1,19,45,28.0,5.5,0.7,26.75,6.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.75,25.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.75,25.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.65,24.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.45,23.2,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.2,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.3,1.0,0.0,0.0
2018,7,2,5,15,6.0,5.0,0.5,23.6,5.0,4.55,0.0
2018,7,2,5,30,6.0,9.0,0.6,23.9,9.0,8.06,0.0
2018,7,2,5,45,3.0,16.5,0.65,24.2,16.5,14.51,6.24
2018,7,2,6,0,0.0,24.0,0.7,24.5,24.0,21.12,12.28
2018,7,2,6,15,0.0,37.0,0.7,24.9,37.0,32.62,22.34
2018,7,2,6,30,0.0,50.0,0.7,25.3,50.0,44.14,30.72
2018,7,2,6,45,0.5,65.5,0.7,25.7,65.5,57.75,41.8
2018,7,2,7,0,1.0,81.0,0.7,26.1,81.0,71.3,52.61
2018,7,2,7,15,31.0,125.5,0.7,26.55,139.0,115.52,86.59
2018,7,2,7,30,61.0,170.0,0.7,27.0,197.0,164.09,123.47
2018,7,2,7,45,143.0,195.5,0.65,27.45,269.5,219.98,164.4
2018,7,2,8,0,225.0,221.0,0.6,27.9,342.0,284.75,211.93
2018,7,2,8,15,405.5,192.0,0.55,28.35,435.0,361.04,267.05
2018,7,2,8,30,586.0,163.0,0.5,28.8,528.0,453.15,333.07
2018,7,2,8,45,445.5,225.5,0.4,29.25,515.0,461.09,337.16
2018,7,2,9,0,305.0,288.0,0.3,29.7,502.0,452.12,328.68
2018,7,2,9,15,208.0,323.5,0.3,30.0,473.5,433.0,313.95
2018,7,2,9,30,111.0,359.0,0.3,30.3,445.0,409.28,295.36
2018,7,2,9,45,108.0,375.0,0.25,30.6,462.0,422.13,303.29
2018,7,2,10,0,105.0,391.0,0.2,30.9,479.0,440.11,314.21
2018,7,2,10,15,250.5,363.0,0.3,31.05,582.5,550.52,391.63
2018,7,2,10,30,396.0,335.0,0.4,31.2,686.0,663.11,467.37
2018,7,2,10,45,536.0,282.5,0.45,31.4,771.0,747.49,522.91
