Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,11,0,676.0,230.0,0.5,31.6,856.0,837.77,581.0
2018,7,2,11,15,643.0,246.0,0.55,31.65,850.0,837.45,579.4
2018,7,2,11,30,610.0,262.0,0.6,31.7,844.0,833.21,576.6
2018,7,2,11,45,451.5,341.0,0.6,31.75,774.0,767.63,531.73
2018,7,2,12,0,293.0,420.0,0.6,31.8,704.0,689.02,478.52
2018,7,2,12,15,250.0,451.0,0.6,31.85,694.0,679.68,471.85
2018,7,2,12,30,207.0,482.0,0.6,31.9,684.0,659.56,457.68
2018,7,2,12,45,189.0,464.5,0.65,31.95,648.0,624.73,435.87
2018,7,2,13,0,171.0,447.0,0.7,32.0,612.0,589.06,413.35
2018,7,2,13,15,163.5,452.5,0.65,32.0,608.5,584.44,410.07
2018,7,2,13,30,156.0,458.0,0.6,32.0,605.0,579.11,406.06
2018,7,2,13,45,188.5,441.5,0.6,32.0,615.5,587.84,413.04
2018,7,2,14,0,221.0,425.0,0.6,32.0,626.0,594.39,418.42
2018,7,2,14,15,160.0,402.5,0.6,32.0,545.5,514.63,364.86
2018,7,2,14,30,99.0,380.0,0.6,32.0,465.0,430.16,307.62
2018,7,2,14,45,112.0,336.0,0.6,31.95,429.0,401.9,289.84
2018,7,2,15,0,125.0,292.0,0.6,31.9,393.0,364.98,265.31
2018,7,2,15,15,319.5,255.0,0.6,31.8,495.5,464.62,338.68
2018,7,2,15,30,514.0,218.0,0.6,31.7,598.0,547.87,396.79
2018,7,2,15,45,609.5,177.0,0.6,31.6,601.5,545.15,394.68
2018,7,2,16,0,705.0,136.0,0.6,31.5,605.0,528.6,383.07
2018,7,2,16,15,693.0,129.0,0.6,31.45,562.0,478.2,346.52
2018,7,2,16,30,681.0,122.0,0.6,31.4,519.0,427.54,308.86
2018,7,2,16,45,655.5,117.5,0.55,31.3,471.5,373.74,267.6
2018,7,2,17,0,630.0,113.0,0.5,31.2,424.0,321.6,226.53
2018,7,2,17,15,597.0,107.0,0.5,30.85,375.5,267.92,184.09
2018,7,2,17,30,564.0,101.0,0.5,30.5,327.0,217.36,143.68
2018,7,2,17,45,520.0,93.5,0.5,30.15,279.0,167.03,104.7
2018,7,2,18,0,476.0,86.0,0.5,29.8,231.0,120.06,70.91
2018,7,2,18,15,418.0,76.0,0.5,29.8,186.0,77.07,45.68
2018,7,2,18,30,360.0,66.0,0.5,29.8,141.0,49.68,36.0
2018,7,2,18,45,283.5,53.0,0.55,28.8,102.0,40.52,28.08
2018,7,2,19,0,207.0,40.0,0.6,27.8,63.0,31.05,19.46
2018,7,2,19,15,125.5,25.0,0.65,27.55,37.0,19.66,4.44
2018,7,2,19,30,44.0,10.0,0.7,27.3,11.0,9.1,0.0
2018,7,2,19,45,22.0,5.0,0.7,27.05,5.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,26.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,3,4,45,2.5,0.5,0.95,23.3,0.5,0.0,0.0
2018,7,3,5,0,5.0,1.0,1.0,23.4,1.0,0.0,0.0
2018,7,3,5,15,63.0,12.5,1.15,23.9,16.5,11.37,0.0
2018,7,3,5,30,121.0,24.0,1.3,24.4,32.0,18.9,2.39
2018,7,3,5,45,206.0,38.0,1.4,24.9,65.0,29.53,18.35
2018,7,3,6,0,291.0,52.0,1.5,25.4,98.0,39.84,27.92
2018,7,3,6,15,359.0,63.5,1.5,26.15,140.5,47.88,35.1
2018,7,3,6,30,427.0,75.0,1.5,26.9,183.0,74.52,45.01
2018,7,3,6,45,476.0,84.0,1.45,27.65,230.0,117.63,70.33
2018,7,3,7,0,525.0,93.0,1.4,28.4,277.0,164.93,104.37
2018,7,3,7,15,561.0,101.0,1.45,29.15,325.5,214.08,143.26
2018,7,3,7,30,597.0,109.0,1.5,29.9,374.0,267.01,186.04
2018,7,3,7,45,623.5,115.5,1.55,30.6,422.0,318.9,228.11
2018,7,3,8,0,650.0,122.0,1.6,31.3,470.0,372.92,270.87
2018,7,3,8,15,670.5,128.0,1.65,31.75,516.5,425.61,311.83
2018,7,3,8,30,691.0,134.0,1.7,32.2,563.0,479.21,352.2
2018,7,3,8,45,706.0,140.0,1.7,32.6,607.0,530.37,389.48
2018,7,3,9,0,721.0,146.0,1.7,33.0,651.0,581.34,425.43
2018,7,3,9,15,727.5,152.5,1.75,33.3,688.0,626.79,456.94
2018,7,3,9,30,734.0,159.0,1.8,33.6,725.0,670.78,486.68
2018,7,3,9,45,694.0,185.0,1.8,33.9,740.5,697.67,503.21
2018,7,3,10,0,654.0,211.0,1.8,34.2,756.0,719.08,515.73
2018,7,3,10,15,588.5,250.0,1.8,34.45,754.0,726.64,518.41
2018,7,3,10,30,523.0,289.0,1.8,34.7,752.0,726.58,516.02
2018,7,3,10,45,577.0,266.5,1.8,34.95,790.0,769.43,544.28
2018,7,3,11,0,631.0,244.0,1.8,35.2,828.0,811.41,571.25
2018,7,3,11,15,644.5,245.5,1.8,35.4,851.5,838.65,587.61
2018,7,3,11,30,658.0,247.0,1.8,35.6,875.0,863.7,602.58
2018,7,3,11,45,590.0,290.5,1.8,35.8,857.5,849.33,590.79
2018,7,3,12,0,522.0,334.0,1.8,36.0,840.0,832.13,577.56
2018,7,3,12,15,580.5,298.0,1.85,36.1,862.0,855.28,594.1
2018,7,3,12,30,639.0,262.0,1.9,36.2,884.0,877.45,609.58
2018,7,3,12,45,657.5,252.5,1.9,36.3,889.5,883.27,613.25
2018,7,3,13,0,676.0,243.0,1.9,36.4,895.0,885.99,615.18
2018,7,3,13,15,711.5,220.0,1.9,36.45,898.0,888.15,616.85
2018,7,3,13,30,747.0,197.0,1.9,36.5,901.0,880.33,612.21
2018,7,3,13,45,777.5,176.5,1.95,36.5,895.5,873.29,608.82
2018,7,3,14,0,808.0,156.0,2.0,36.5,890.0,861.57,602.55
2018,7,3,14,15,780.0,163.5,2.05,36.45,855.0,822.97,579.4
2018,7,3,14,30,752.0,171.0,2.1,36.4,820.0,782.94,555.26
2018,7,3,14,45,762.0,160.5,2.1,36.3,796.0,754.46,537.98
2018,7,3,15,0,772.0,150.0,2.1,36.2,772.0,722.66,517.68
2018,7,3,15,15,759.0,147.0,2.1,36.0,734.0,678.66,488.69
2018,7,3,15,30,746.0,144.0,2.1,35.8,696.0,633.4,458.23
2018,7,3,15,45,729.0,141.5,2.1,35.6,654.0,585.12,424.87
2018,7,3,16,0,712.0,139.0,2.1,35.4,612.0,536.08,390.05
2018,7,3,16,15,690.5,134.5,2.1,35.1,566.0,482.78,351.4
2018,7,3,16,30,669.0,130.0,2.1,34.8,520.0,430.16,312.04
2018,7,3,16,45,640.5,126.0,2.05,34.5,472.0,376.15,270.48
2018,7,3,17,0,612.0,122.0,2.0,34.2,424.0,324.15,229.4
2018,7,3,17,15,575.5,116.0,1.85,33.65,375.0,270.39,186.64
2018,7,3,17,30,539.0,110.0,1.7,33.1,326.0,220.18,146.5
2018,7,3,17,45,491.0,102.0,1.55,32.55,277.5,168.08,106.32
2018,7,3,18,0,443.0,94.0,1.4,32.0,229.0,123.37,74.4
2018,7,3,18,15,385.5,82.5,1.4,32.0,184.0,80.96,49.1
2018,7,3,18,30,328.0,71.0,1.4,32.0,139.0,53.34,38.67
2018,7,3,18,45,243.0,56.0,1.15,30.2,99.0,42.72,29.7
2018,7,3,19,0,158.0,41.0,0.9,28.4,59.0,32.67,20.68
2018,7,3,19,15,93.5,25.0,0.9,28.1,34.5,20.22,4.57
2018,7,3,19,30,29.0,9.0,0.9,27.8,10.0,8.19,0.0
2018,7,3,19,45,14.5,4.5,0.9,27.45,5.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.9,27.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.9,26.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.85,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.55,23.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,4,4,45,0.5,0.0,0.7,22.15,0.0,0.0,0.0
2018,7,4,5,0,1.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,5,15,55.5,11.5,0.8,22.7,15.0,10.46,0.0
2018,7,4,5,30,110.0,23.0,0.9,23.2,30.0,18.1,1.3
2018,7,4,5,45,201.0,38.0,1.05,23.75,64.0,29.54,18.42
2018,7,4,6,0,292.0,53.0,1.2,24.3,98.0,40.64,28.72
2018,7,4,6,15,355.0,64.0,1.25,25.0,139.0,48.27,35.6
2018,7,4,6,30,418.0,75.0,1.3,25.7,180.0,73.82,45.03
2018,7,4,6,45,486.0,81.0,1.35,26.45,230.0,115.71,68.77
2018,7,4,7,0,554.0,87.0,1.4,27.2,280.0,164.04,102.97
2018,7,4,7,15,593.5,93.0,1.5,27.7,329.5,213.89,142.8
2018,7,4,7,30,633.0,99.0,1.6,28.2,379.0,267.89,187.08
2018,7,4,7,45,664.0,103.0,1.7,28.7,428.5,321.04,230.92
2018,7,4,8,0,695.0,107.0,1.8,29.2,478.0,376.72,275.91
2018,7,4,8,15,717.5,110.5,1.9,29.65,525.5,430.33,318.42
2018,7,4,8,30,740.0,114.0,2.0,30.1,573.0,486.13,361.25
2018,7,4,8,45,757.5,116.5,2.05,30.5,617.0,537.34,399.5
2018,7,4,9,0,775.0,119.0,2.1,30.9,661.0,588.43,436.53
2018,7,4,9,15,784.5,124.0,2.15,31.25,701.0,636.32,470.29
2018,7,4,9,30,794.0,129.0,2.2,31.6,741.0,682.84,502.21
2018,7,4,9,45,799.5,134.0,2.25,31.95,775.0,724.83,530.29
2018,7,4,10,0,805.0,139.0,2.3,32.3,809.0,764.69,555.7
2018,7,4,10,15,734.0,179.5,2.3,32.55,807.5,774.27,560.26
2018,7,4,10,30,663.0,220.0,2.3,32.8,806.0,781.0,562.14
2018,7,4,10,45,465.0,312.0,2.3,33.1,728.5,714.55,512.77
2018,7,4,11,0,267.0,404.0,2.3,33.4,651.0,630.23,451.0
2018,7,4,11,15,226.5,434.5,2.25,33.55,646.5,620.74,443.24
2018,7,4,11,30,186.0,465.0,2.2,33.7,642.0,617.27,438.88
2018,7,4,11,45,199.0,455.5,2.2,33.9,646.5,623.59,443.1
2018,7,4,12,0,212.0,446.0,2.2,34.1,651.0,629.06,446.72
2018,7,4,12,15,366.0,388.0,2.2,34.2,743.5,729.54,517.01
2018,7,4,12,30,520.0,330.0,2.2,34.3,836.0,829.6,584.38
2018,7,4,12,45,418.0,368.5,2.15,34.4,774.0,767.47,540.56
2018,7,4,13,0,316.0,407.0,2.1,34.5,712.0,695.99,491.57
2018,7,4,13,15,320.5,409.5,2.1,34.5,715.0,697.85,493.48
2018,7,4,13,30,325.0,412.0,2.1,34.5,718.0,698.04,493.79
2018,7,4,13,45,464.5,337.5,2.1,34.5,764.5,752.12,533.09
2018,7,4,14,0,604.0,263.0,2.1,34.5,811.0,791.69,562.11
2018,7,4,14,15,447.0,315.5,2.1,34.4,714.5,689.79,492.3
2018,7,4,14,30,290.0,368.0,2.1,34.3,618.0,588.56,422.28
2018,7,4,14,45,280.0,345.0,2.1,34.2,579.0,547.39,395.46
2018,7,4,15,0,270.0,322.0,2.1,34.1,540.0,506.06,367.73
2018,7,4,15,15,295.0,281.5,2.1,33.9,509.0,472.96,346.2
2018,7,4,15,30,320.0,241.0,2.1,33.7,478.0,437.17,322.17
2018,7,4,15,45,504.0,195.5,2.1,33.5,542.5,496.31,365.98
2018,7,4,16,0,688.0,150.0,2.1,33.3,607.0,533.71,392.14
2018,7,4,16,15,668.0,144.5,2.05,33.0,561.5,481.34,353.23
2018,7,4,16,30,648.0,139.0,2.0,32.7,516.0,429.55,314.16
2018,7,4,16,45,622.0,133.0,2.0,32.4,468.5,375.75,272.67
2018,7,4,17,0,596.0,127.0,2.0,32.1,421.0,323.75,231.44
2018,7,4,17,15,563.0,119.0,1.85,31.6,372.0,270.05,188.37
2018,7,4,17,30,530.0,111.0,1.7,31.1,323.0,219.55,147.61
2018,7,4,17,45,486.5,102.0,1.6,30.6,275.5,167.79,107.2
2018,7,4,18,0,443.0,93.0,1.5,30.1,228.0,122.98,74.69
2018,7,4,18,15,385.0,81.5,1.5,30.1,183.0,80.52,49.06
2018,7,4,18,30,327.0,70.0,1.5,30.1,138.0,52.58,38.38
2018,7,4,18,45,234.5,56.0,1.2,28.65,98.0,42.7,29.89
2018,7,4,19,0,142.0,42.0,0.9,27.2,58.0,33.35,21.34
2018,7,4,19,15,75.0,25.0,0.9,26.95,33.0,20.2,4.44
2018,7,4,19,30,8.0,8.0,0.9,26.7,8.0,7.28,0.0
2018,7,4,19,45,4.0,4.0,0.95,26.4,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.0,25.95,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.95,25.65,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.9,25.35,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,23.9,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,5,15,52.5,11.5,0.65,23.6,14.5,10.46,0.0
2018,7,5,5,30,105.0,23.0,0.7,24.1,29.0,18.11,0.34
2018,7,5,5,45,199.5,37.0,0.8,24.6,62.5,28.77,17.65
2018,7,5,6,0,294.0,51.0,0.9,25.1,96.0,39.13,27.33
2018,7,5,6,15,368.5,61.0,0.9,25.6,139.0,46.09,33.65
2018,7,5,6,30,443.0,71.0,0.9,26.1,182.0,72.73,43.63
2018,7,5,6,45,475.5,80.5,0.9,26.65,224.0,113.91,67.68
2018,7,5,7,0,508.0,90.0,0.9,27.2,266.0,158.94,100.67
2018,7,5,7,15,390.5,114.5,0.95,27.6,263.0,185.43,127.74
2018,7,5,7,30,273.0,139.0,1.0,28.0,260.0,198.51,143.65
2018,7,5,7,45,145.0,155.5,1.0,28.4,220.5,186.81,138.77
2018,7,5,8,0,17.0,172.0,1.0,28.8,181.0,157.7,118.3
2018,7,5,8,15,172.0,195.0,1.0,29.25,300.5,252.98,189.64
2018,7,5,8,30,327.0,218.0,1.0,29.7,420.0,364.93,271.76
2018,7,5,8,45,413.0,213.5,1.0,30.1,488.5,432.19,320.1
2018,7,5,9,0,499.0,209.0,1.0,30.5,557.0,502.72,370.1
2018,7,5,9,15,383.0,276.0,0.95,30.85,552.5,514.0,375.16
2018,7,5,9,30,267.0,343.0,0.9,31.2,548.0,508.56,368.34
2018,7,5,9,45,254.0,364.5,0.9,31.55,567.0,532.25,383.38
2018,7,5,10,0,241.0,386.0,0.9,31.9,586.0,554.18,396.69
2018,7,5,10,15,221.5,404.5,0.85,32.2,593.5,559.18,398.21
2018,7,5,10,30,202.0,423.0,0.8,32.5,601.0,568.91,402.83
2018,7,5,10,45,240.0,428.5,0.75,32.8,646.0,622.18,437.1
2018,7,5,11,0,278.0,434.0,0.7,33.1,691.0,668.65,465.91
2018,7,5,11,15,237.5,448.5,0.65,33.3,671.0,652.95,453.15
2018,7,5,11,30,197.0,463.0,0.6,33.5,651.0,625.76,433.81
2018,7,5,11,45,145.5,460.5,0.55,33.7,600.0,578.66,401.52
2018,7,5,12,0,94.0,458.0,0.5,33.9,549.0,519.34,361.22
2018,7,5,12,15,107.5,466.0,0.45,34.0,570.5,540.51,375.28
2018,7,5,12,30,121.0,474.0,0.4,34.1,592.0,571.36,394.57
2018,7,5,12,45,192.0,435.5,0.4,34.25,621.0,600.66,415.21
2018,7,5,13,0,263.0,397.0,0.4,34.4,650.0,637.23,440.11
2018,7,5,13,15,291.5,383.5,0.35,34.4,660.5,646.59,445.97
2018,7,5,13,30,320.0,370.0,0.3,34.4,671.0,653.83,450.77
2018,7,5,13,45,462.5,303.5,0.3,34.45,728.5,718.96,495.09
2018,7,5,14,0,605.0,237.0,0.3,34.5,786.0,769.12,528.63
2018,7,5,14,15,627.0,211.5,0.3,34.4,766.0,745.82,514.81
2018,7,5,14,30,649.0,186.0,0.3,34.3,746.0,718.68,499.35
2018,7,5,14,45,436.0,249.0,0.3,34.25,619.0,586.72,412.0
2018,7,5,15,0,223.0,312.0,0.3,34.2,492.0,462.51,327.5
2018,7,5,15,15,273.5,273.0,0.3,34.0,483.0,450.51,322.21
2018,7,5,15,30,324.0,234.0,0.3,33.8,474.0,440.07,316.44
2018,7,5,15,45,498.0,188.5,0.35,33.6,532.0,486.78,350.48
2018,7,5,16,0,672.0,143.0,0.4,33.4,590.0,518.95,372.46
2018,7,5,16,15,642.0,140.0,0.4,33.15,541.5,464.65,333.56
2018,7,5,16,30,612.0,137.0,0.4,32.9,493.0,411.97,295.45
2018,7,5,16,45,432.5,149.0,0.45,32.65,389.5,311.89,224.15
2018,7,5,17,0,253.0,161.0,0.5,32.4,286.0,231.12,166.6
2018,7,5,17,15,260.0,135.5,0.55,32.0,251.5,194.28,138.02
2018,7,5,17,30,267.0,110.0,0.6,31.6,217.0,156.74,107.93
2018,7,5,17,45,334.5,99.0,0.6,31.2,213.5,140.1,91.37
2018,7,5,18,0,402.0,88.0,0.6,30.8,210.0,114.94,69.58
2018,7,5,18,15,388.5,75.5,0.6,30.8,175.5,76.39,45.35
2018,7,5,18,30,375.0,63.0,0.6,30.8,141.0,47.5,34.02
2018,7,5,18,45,294.5,51.0,0.55,29.4,102.0,39.03,26.76
2018,7,5,19,0,214.0,39.0,0.5,28.0,63.0,30.29,18.8
2018,7,5,19,15,130.0,24.5,0.55,27.6,37.0,19.28,3.75
2018,7,5,19,30,46.0,10.0,0.6,27.2,11.0,9.1,0.0
2018,7,5,19,45,23.0,5.0,0.6,26.8,5.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,26.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.75,25.7,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.85,25.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.95,24.9,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.0,24.35,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,6,5,15,31.0,10.0,1.0,23.2,12.0,9.1,0.0
2018,7,6,5,30,62.0,20.0,1.1,23.5,24.0,16.34,0.0
2018,7,6,5,45,111.5,36.0,1.15,23.8,50.5,28.83,17.69
2018,7,6,6,0,161.0,52.0,1.2,24.1,77.0,41.04,29.04
2018,7,6,6,15,196.0,69.0,1.25,24.65,110.5,53.6,40.15
2018,7,6,6,30,231.0,86.0,1.3,25.2,144.0,76.33,51.66
2018,7,6,6,45,247.0,105.5,1.35,25.75,180.0,110.51,74.49
2018,7,6,7,0,263.0,125.0,1.4,26.3,216.0,146.88,101.98
2018,7,6,7,15,280.0,145.5,1.4,26.95,256.5,186.31,133.08
2018,7,6,7,30,297.0,166.0,1.4,27.6,297.0,227.77,166.02
2018,7,6,7,45,322.5,183.5,1.4,28.25,341.5,271.43,200.13
2018,7,6,8,0,348.0,201.0,1.4,28.9,386.0,317.68,235.63
2018,7,6,8,15,409.0,200.5,1.35,29.4,438.0,369.69,274.54
2018,7,6,8,30,470.0,200.0,1.3,29.9,490.0,424.74,315.02
2018,7,6,8,45,405.5,223.5,1.3,30.4,487.5,437.01,323.78
2018,7,6,9,0,341.0,247.0,1.3,30.9,485.0,436.73,323.01
2018,7,6,9,15,263.0,302.0,1.25,31.15,492.0,454.42,333.78
2018,7,6,9,30,185.0,357.0,1.2,31.4,499.0,459.03,334.59
2018,7,6,9,45,205.5,372.0,1.15,31.7,537.0,497.53,360.52
2018,7,6,10,0,226.0,387.0,1.1,32.0,575.0,536.98,386.37
2018,7,6,10,15,187.0,405.0,1.1,32.2,564.5,532.08,381.18
2018,7,6,10,30,148.0,423.0,1.1,32.4,554.0,524.01,374.09
2018,7,6,10,45,211.0,430.5,1.1,32.6,622.5,591.22,419.89
2018,7,6,11,0,274.0,438.0,1.1,32.8,691.0,669.19,470.95
2018,7,6,11,15,286.0,445.0,1.1,32.9,713.5,693.9,485.89
2018,7,6,11,30,298.0,452.0,1.1,33.0,736.0,717.7,500.65
2018,7,6,11,45,315.0,451.0,1.1,33.1,754.0,737.45,513.0
2018,7,6,12,0,332.0,450.0,1.1,33.2,772.0,755.96,524.57
2018,7,6,12,15,273.0,436.0,1.1,33.15,701.0,688.5,480.53
2018,7,6,12,30,214.0,422.0,1.1,33.1,630.0,619.25,435.28
2018,7,6,12,45,174.0,413.5,1.1,33.1,582.0,562.88,398.04
2018,7,6,13,0,134.0,405.0,1.1,33.1,534.0,515.38,365.9
2018,7,6,13,15,67.5,254.5,1.05,33.0,319.5,307.41,222.32
2018,7,6,13,30,1.0,104.0,1.0,32.9,105.0,93.8,65.64
2018,7,6,13,45,0.5,92.0,0.95,32.8,92.5,82.5,57.55
2018,7,6,14,0,0.0,80.0,0.9,32.7,80.0,71.26,49.09
2018,7,6,14,15,0.0,75.0,0.9,32.55,75.0,66.75,45.76
2018,7,6,14,30,0.0,70.0,0.9,32.4,70.0,62.25,42.43
2018,7,6,14,45,0.0,64.5,0.85,32.2,64.5,57.31,38.75
2018,7,6,15,0,0.0,59.0,0.8,32.0,59.0,52.37,35.06
2018,7,6,15,15,0.0,54.5,0.75,31.65,54.5,48.34,32.08
2018,7,6,15,30,0.0,50.0,0.7,31.3,50.0,44.31,29.08
2018,7,6,15,45,0.0,45.0,0.65,30.95,45.0,39.84,25.72
2018,7,6,16,0,0.0,40.0,0.6,30.6,40.0,35.39,22.35
2018,7,6,16,15,0.0,35.0,0.55,30.25,35.0,30.93,18.95
2018,7,6,16,30,0.0,30.0,0.5,29.9,30.0,26.49,15.53
2018,7,6,16,45,0.0,26.0,0.45,29.55,26.0,22.94,12.79
2018,7,6,17,0,0.0,22.0,0.4,29.2,22.0,19.39,10.02
2018,7,6,17,15,0.0,19.0,0.4,28.7,19.0,16.73,7.95
2018,7,6,17,30,0.0,16.0,0.4,28.2,16.0,14.08,5.86
2018,7,6,17,45,0.0,13.5,0.4,27.75,13.5,11.87,4.1
2018,7,6,18,0,0.0,11.0,0.4,27.3,11.0,9.66,2.31
2018,7,6,18,15,0.0,9.0,0.4,27.3,9.0,7.9,0.85
2018,7,6,18,30,0.0,7.0,0.4,27.3,7.0,6.14,0.0
2018,7,6,18,45,0.0,6.0,0.5,26.4,6.0,5.26,0.0
2018,7,6,19,0,0.0,5.0,0.6,25.5,5.0,4.38,0.0
2018,7,6,19,15,0.5,3.5,0.7,25.2,3.5,3.07,0.0
2018,7,6,19,30,1.0,2.0,0.8,24.9,2.0,1.82,0.0
2018,7,6,19,45,0.5,1.0,0.9,24.65,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.25,24.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.45,23.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.6,23.65,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.6,23.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.6,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.65,23.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.85,23.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.0,23.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.4,22.65,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,2.65,22.35,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,2.8,22.2,0.0,0.0,0.0
2018,7,7,5,15,0.0,5.0,2.9,22.05,5.0,4.55,0.0
2018,7,7,5,30,0.0,10.0,3.0,21.9,10.0,8.79,0.0
2018,7,7,5,45,0.0,22.0,3.1,21.75,22.0,19.38,10.09
2018,7,7,6,0,0.0,34.0,3.2,21.6,34.0,29.99,19.93
2018,7,7,6,15,0.0,49.0,3.25,21.55,49.0,42.84,31.42
2018,7,7,6,30,0.0,64.0,3.3,21.5,64.0,55.66,40.74
2018,7,7,6,45,0.0,65.5,3.35,21.45,65.5,57.64,42.49
2018,7,7,7,0,0.0,67.0,3.4,21.4,67.0,59.22,43.78
2018,7,7,7,15,2.0,91.5,3.45,21.5,92.5,80.85,61.41
2018,7,7,7,30,4.0,116.0,3.5,21.6,118.0,102.84,79.13
2018,7,7,7,45,2.0,110.0,3.55,21.65,111.0,97.65,74.66
2018,7,7,8,0,0.0,104.0,3.6,21.7,104.0,91.96,69.8
2018,7,7,8,15,2.5,108.5,3.6,22.05,110.0,97.16,73.67
2018,7,7,8,30,5.0,113.0,3.6,22.4,116.0,102.62,77.74
2018,7,7,8,45,20.0,185.5,3.65,22.7,199.0,177.7,137.21
2018,7,7,9,0,35.0,258.0,3.7,23.0,282.0,253.69,195.98
2018,7,7,9,15,31.5,268.0,3.7,23.4,290.5,263.21,202.4
2018,7,7,9,30,28.0,278.0,3.7,23.8,299.0,272.32,208.59
2018,7,7,9,45,58.5,326.5,3.7,24.2,374.0,341.47,260.85
2018,7,7,10,0,89.0,375.0,3.7,24.6,449.0,413.39,313.98
2018,7,7,10,15,144.0,401.5,3.65,24.95,526.5,494.42,373.39
2018,7,7,10,30,199.0,428.0,3.6,25.3,604.0,571.51,428.67
2018,7,7,10,45,241.5,432.5,3.6,25.65,651.5,627.8,468.18
2018,7,7,11,0,284.0,437.0,3.6,26.0,699.0,677.45,502.65
2018,7,7,11,15,243.0,444.0,3.5,26.3,671.0,654.32,484.08
2018,7,7,11,30,202.0,451.0,3.4,26.6,643.0,619.49,457.86
2018,7,7,11,45,139.5,450.5,3.35,26.9,584.0,564.02,416.6
2018,7,7,12,0,77.0,450.0,3.3,27.2,525.0,495.98,366.2
2018,7,7,12,15,136.5,454.5,3.25,27.4,587.0,567.85,418.57
2018,7,7,12,30,196.0,459.0,3.2,27.6,649.0,628.68,461.76
2018,7,7,12,45,294.0,440.5,3.15,27.85,724.0,711.88,520.58
2018,7,7,13,0,392.0,422.0,3.1,28.1,799.0,783.0,569.91
2018,7,7,13,15,556.0,321.5,3.05,28.2,849.0,842.66,613.82
2018,7,7,13,30,720.0,221.0,3.0,28.3,899.0,887.93,647.17
2018,7,7,13,45,782.0,179.0,2.95,28.4,901.0,882.76,643.3
2018,7,7,14,0,844.0,137.0,2.9,28.5,903.0,870.2,635.04
2018,7,7,14,15,840.0,135.0,2.9,28.45,878.0,842.49,617.54
2018,7,7,14,30,836.0,133.0,2.9,28.4,853.0,811.94,598.17
2018,7,7,14,45,824.5,132.5,2.85,28.35,820.0,779.42,577.1
2018,7,7,15,0,813.0,132.0,2.8,28.3,787.0,739.04,550.45
2018,7,7,15,15,811.0,125.5,2.8,28.15,752.0,697.76,522.18
2018,7,7,15,30,809.0,119.0,2.8,28.0,717.0,654.17,491.58
2018,7,7,15,45,750.5,132.5,2.8,27.85,661.5,593.0,447.02
2018,7,7,16,0,692.0,146.0,2.8,27.7,606.0,534.52,403.53
2018,7,7,16,15,672.0,140.5,2.75,27.45,560.0,481.89,363.7
2018,7,7,16,30,652.0,135.0,2.7,27.2,514.0,429.83,323.13
2018,7,7,16,45,644.5,123.5,2.65,26.9,470.0,378.19,281.72
2018,7,7,17,0,637.0,112.0,2.6,26.6,426.0,326.34,238.86
2018,7,7,17,15,441.5,130.0,2.45,26.15,336.0,243.83,176.3
2018,7,7,17,30,246.0,148.0,2.3,25.7,246.0,183.98,133.57
2018,7,7,17,45,294.5,122.5,2.2,25.25,223.5,153.56,106.58
2018,7,7,18,0,343.0,97.0,2.1,24.8,201.0,116.42,75.24
2018,7,7,18,15,382.5,78.0,2.1,24.8,173.5,78.7,48.49
2018,7,7,18,30,422.0,59.0,2.1,24.8,146.0,45.81,33.53
2018,7,7,18,45,350.5,48.5,1.7,23.45,107.5,38.7,27.22
2018,7,7,19,0,279.0,38.0,1.3,22.1,69.0,29.65,18.77
2018,7,7,19,15,171.0,24.5,1.35,21.8,40.5,19.34,3.44
2018,7,7,19,30,63.0,11.0,1.4,21.5,12.0,10.01,0.0
2018,7,7,19,45,31.5,5.5,1.4,21.25,6.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.35,19.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,5,15,80.5,11.0,1.9,15.85,15.5,10.01,0.0
2018,7,8,5,30,161.0,22.0,2.0,16.2,31.0,17.41,0.0
2018,7,8,5,45,278.5,33.0,2.15,16.5,67.0,27.01,16.63
2018,7,8,6,0,396.0,44.0,2.3,16.8,103.0,35.2,24.88
2018,7,8,6,15,476.0,51.0,2.45,17.35,149.0,39.49,29.06
2018,7,8,6,30,556.0,58.0,2.6,17.9,195.0,64.92,36.55
2018,7,8,6,45,612.0,63.0,2.7,18.45,246.0,111.42,62.6
2018,7,8,7,0,668.0,68.0,2.8,19.0,297.0,164.41,102.07
2018,7,8,7,15,705.0,71.5,2.8,19.6,348.5,220.69,149.23
2018,7,8,7,30,742.0,75.0,2.8,20.2,400.0,277.85,198.6
2018,7,8,7,45,771.0,78.0,2.8,20.8,452.0,335.24,248.31
2018,7,8,8,0,800.0,81.0,2.8,21.4,504.0,394.8,298.66
2018,7,8,8,15,820.0,83.5,2.8,21.95,553.5,451.69,345.68
2018,7,8,8,30,840.0,86.0,2.8,22.5,603.0,509.37,391.69
2018,7,8,8,45,856.5,88.0,2.75,23.1,650.0,564.05,433.7
2018,7,8,9,0,873.0,90.0,2.7,23.7,697.0,618.28,473.85
2018,7,8,9,15,885.0,91.5,2.65,24.2,739.0,668.37,509.83
2018,7,8,9,30,897.0,93.0,2.6,24.7,781.0,717.03,543.65
2018,7,8,9,45,906.5,94.5,2.6,25.2,818.0,762.16,572.91
2018,7,8,10,0,916.0,96.0,2.6,25.7,855.0,805.16,599.86
2018,7,8,10,15,922.5,96.5,2.55,26.1,885.5,842.42,622.44
2018,7,8,10,30,929.0,97.0,2.5,26.5,916.0,876.89,642.89
2018,7,8,10,45,933.0,98.5,2.45,26.9,940.0,907.22,660.37
2018,7,8,11,0,937.0,100.0,2.4,27.3,964.0,934.31,675.58
2018,7,8,11,15,939.5,100.5,2.35,27.6,980.5,955.69,687.29
2018,7,8,11,30,942.0,101.0,2.3,27.9,997.0,973.55,696.74
2018,7,8,11,45,944.0,101.5,2.3,28.2,1007.0,987.33,704.14
2018,7,8,12,0,946.0,102.0,2.3,28.5,1017.0,997.46,709.33
2018,7,8,12,15,946.0,102.0,2.25,28.7,1019.0,1001.53,710.58
2018,7,8,12,30,946.0,102.0,2.2,28.9,1021.0,1001.9,709.65
2018,7,8,12,45,945.5,102.0,2.15,29.1,1016.0,998.11,706.25
2018,7,8,13,0,945.0,102.0,2.1,29.3,1011.0,990.62,700.69
2018,7,8,13,15,942.5,101.5,2.1,29.4,998.0,977.1,692.32
2018,7,8,13,30,940.0,101.0,2.1,29.5,985.0,959.97,681.81
2018,7,8,13,45,936.5,100.0,2.05,29.6,965.0,937.92,667.75
2018,7,8,14,0,933.0,99.0,2.0,29.7,945.0,912.46,651.6
2018,7,8,14,15,928.0,98.0,2.0,29.7,918.5,882.43,633.3
2018,7,8,14,30,923.0,97.0,2.0,29.7,892.0,849.34,612.96
2018,7,8,14,45,916.0,95.5,2.0,29.65,859.0,811.29,589.37
2018,7,8,15,0,909.0,94.0,2.0,29.6,826.0,770.67,563.85
2018,7,8,15,15,900.0,92.5,2.0,29.45,787.5,726.27,535.71
2018,7,8,15,30,891.0,91.0,2.0,29.3,749.0,679.87,503.82
2018,7,8,15,45,878.5,88.5,2.0,29.2,705.0,628.61,467.52
2018,7,8,16,0,866.0,86.0,2.0,29.1,661.0,576.18,429.3
2018,7,8,16,15,850.0,84.0,1.95,28.8,614.0,521.52,388.33
2018,7,8,16,30,834.0,82.0,1.9,28.5,567.0,466.56,345.77
2018,7,8,16,45,814.5,78.5,1.9,28.2,517.0,407.53,298.93
2018,7,8,17,0,795.0,75.0,1.9,27.9,467.0,349.94,251.65
2018,7,8,17,15,767.0,72.0,1.75,27.3,415.5,291.35,202.67
2018,7,8,17,30,739.0,69.0,1.6,26.7,364.0,235.02,155.08
2018,7,8,17,45,700.0,64.0,1.45,26.1,312.0,177.53,108.07
2018,7,8,18,0,661.0,59.0,1.3,25.5,260.0,124.21,67.95
2018,7,8,18,15,604.5,54.0,1.3,25.5,211.0,71.27,36.11
2018,7,8,18,30,548.0,49.0,1.3,25.5,162.0,37.7,26.55
2018,7,8,18,45,461.5,41.0,1.1,23.4,118.0,32.32,21.84
2018,7,8,19,0,375.0,33.0,0.9,21.3,74.0,26.81,16.49
2018,7,8,19,15,241.0,22.5,0.9,20.9,44.0,18.69,2.82
2018,7,8,19,30,107.0,12.0,0.9,20.5,14.0,10.91,0.0
2018,7,8,19,45,53.5,6.0,0.95,20.1,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,9,5,15,109.0,10.5,1.0,14.95,16.5,9.55,0.0
2018,7,9,5,30,218.0,21.0,1.2,15.7,33.0,17.64,0.0
2018,7,9,5,45,341.5,30.5,1.4,16.5,71.0,24.86,14.78
2018,7,9,6,0,465.0,40.0,1.6,17.3,109.0,31.85,21.93
2018,7,9,6,15,540.0,47.0,1.6,18.1,156.5,36.36,26.25
2018,7,9,6,30,615.0,54.0,1.6,18.9,204.0,63.39,33.98
2018,7,9,6,45,664.5,58.5,1.6,19.75,255.5,115.33,63.35
2018,7,9,7,0,714.0,63.0,1.6,20.6,307.0,169.69,103.48
2018,7,9,7,15,747.5,67.0,1.65,21.4,359.5,225.57,149.92
2018,7,9,7,30,781.0,71.0,1.7,22.2,412.0,284.72,200.39
2018,7,9,7,45,805.5,74.0,1.75,22.95,463.5,342.87,250.06
2018,7,9,8,0,830.0,77.0,1.8,23.7,515.0,402.62,299.74
2018,7,9,8,15,848.5,80.0,1.8,24.25,565.5,461.83,347.56
2018,7,9,8,30,867.0,83.0,1.8,24.8,616.0,519.99,392.85
2018,7,9,8,45,881.5,85.0,1.8,25.35,662.5,574.99,434.21
2018,7,9,9,0,896.0,87.0,1.8,25.9,709.0,629.28,473.55
2018,7,9,9,15,905.0,90.0,1.8,26.35,751.0,679.99,509.18
2018,7,9,9,30,914.0,93.0,1.8,26.8,793.0,728.95,542.48
2018,7,9,9,45,919.0,96.5,1.75,27.3,829.0,773.48,569.89
2018,7,9,10,0,924.0,100.0,1.7,27.8,865.0,815.49,594.76
2018,7,9,10,15,929.5,101.5,1.7,28.15,895.5,853.24,617.28
2018,7,9,10,30,935.0,103.0,1.7,28.5,926.0,888.13,637.71
2018,7,9,10,45,940.0,103.5,1.65,28.9,950.5,918.58,654.42
2018,7,9,11,0,945.0,104.0,1.6,29.3,975.0,945.8,668.91
2018,7,9,11,15,948.5,104.5,1.55,29.6,992.5,968.31,680.61
2018,7,9,11,30,952.0,105.0,1.5,29.9,1010.0,987.28,690.1
2018,7,9,11,45,954.0,105.5,1.45,30.25,1020.0,1001.23,696.37
2018,7,9,12,0,956.0,106.0,1.4,30.6,1030.0,1011.48,700.46
2018,7,9,12,15,956.5,105.5,1.35,30.8,1032.0,1015.63,701.37
2018,7,9,12,30,957.0,105.0,1.3,31.0,1034.0,1016.05,700.18
2018,7,9,12,45,955.0,104.5,1.25,31.2,1027.5,1010.35,695.45
2018,7,9,13,0,953.0,104.0,1.2,31.4,1021.0,1000.93,688.68
2018,7,9,13,15,951.0,103.5,1.15,31.5,1008.0,987.81,680.09
2018,7,9,13,30,949.0,103.0,1.1,31.6,995.0,971.03,669.44
2018,7,9,13,45,945.5,102.0,1.1,31.75,975.0,948.83,656.31
2018,7,9,14,0,942.0,101.0,1.1,31.9,955.0,923.17,641.14
2018,7,9,14,15,936.5,99.5,1.05,31.9,927.5,892.0,622.21
2018,7,9,14,30,931.0,98.0,1.0,31.9,900.0,857.76,601.38
2018,7,9,14,45,922.5,97.0,1.0,31.9,865.5,818.76,578.18
2018,7,9,15,0,914.0,96.0,1.0,31.9,831.0,777.26,553.16
2018,7,9,15,15,904.0,94.0,1.0,31.8,791.5,731.45,525.25
2018,7,9,15,30,894.0,92.0,1.0,31.7,752.0,683.72,493.72
2018,7,9,15,45,882.0,89.5,0.95,31.6,708.0,632.61,458.49
2018,7,9,16,0,870.0,87.0,0.9,31.5,664.0,580.25,421.38
2018,7,9,16,15,853.0,84.5,0.9,31.35,616.0,524.36,381.08
2018,7,9,16,30,836.0,82.0,0.9,31.2,568.0,468.27,339.17
2018,7,9,16,45,814.0,79.0,0.85,31.05,517.0,408.57,292.97
2018,7,9,17,0,792.0,76.0,0.8,30.9,466.0,350.56,246.56
2018,7,9,17,15,763.5,73.0,0.75,30.3,414.5,291.93,199.09
2018,7,9,17,30,735.0,70.0,0.7,29.7,363.0,235.63,152.81
2018,7,9,17,45,695.0,65.5,0.65,29.05,311.0,178.59,107.29
2018,7,9,18,0,655.0,61.0,0.6,28.4,259.0,122.9,66.07
2018,7,9,18,15,597.5,55.0,0.6,28.4,209.5,72.19,36.37
2018,7,9,18,30,540.0,49.0,0.6,28.4,160.0,37.69,26.18
2018,7,9,18,45,450.0,41.5,0.7,26.95,116.5,32.76,21.83
2018,7,9,19,0,360.0,34.0,0.8,25.5,73.0,27.74,16.87
2018,7,9,19,15,228.0,22.5,0.8,25.2,43.0,18.71,2.24
2018,7,9,19,30,96.0,11.0,0.8,24.9,13.0,10.01,0.0
2018,7,9,19,45,48.0,5.5,0.85,24.55,6.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.85,24.05,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.55,23.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,10,5,15,77.5,10.5,0.95,18.95,14.5,9.55,0.0
2018,7,10,5,30,155.0,21.0,1.1,19.7,29.0,16.64,0.0
2018,7,10,5,45,261.0,33.5,1.25,20.45,64.0,27.63,16.6
2018,7,10,6,0,367.0,46.0,1.4,21.2,99.0,37.13,25.99
2018,7,10,6,15,440.0,55.0,1.35,21.95,144.0,43.01,31.49
2018,7,10,6,30,513.0,64.0,1.3,22.7,189.0,67.85,39.47
2018,7,10,6,45,562.5,71.5,1.25,23.5,238.0,113.27,64.81
2018,7,10,7,0,612.0,79.0,1.2,24.3,287.0,164.54,102.04
2018,7,10,7,15,649.0,85.0,1.4,25.25,338.0,217.36,144.68
2018,7,10,7,30,686.0,91.0,1.6,26.2,389.0,274.0,191.62
2018,7,10,7,45,714.0,95.0,1.8,27.15,439.5,329.31,237.64
2018,7,10,8,0,742.0,99.0,2.0,28.1,490.0,388.63,285.7
2018,7,10,8,15,763.5,103.0,2.0,28.5,539.0,444.68,330.32
2018,7,10,8,30,785.0,107.0,2.0,28.9,588.0,501.57,374.07
2018,7,10,8,45,802.0,109.5,2.05,29.35,633.5,555.05,414.08
2018,7,10,9,0,819.0,112.0,2.1,29.8,679.0,608.28,452.64
2018,7,10,9,15,832.5,114.0,2.05,30.15,721.0,658.2,487.43
2018,7,10,9,30,846.0,116.0,2.0,30.5,763.0,703.94,518.35
2018,7,10,9,45,856.5,117.5,1.95,30.85,799.5,747.92,546.69
2018,7,10,10,0,867.0,119.0,1.9,31.2,836.0,789.97,572.06
2018,7,10,10,15,874.0,120.5,1.85,31.5,866.5,827.04,593.87
2018,7,10,10,30,881.0,122.0,1.8,31.8,897.0,861.51,613.71
2018,7,10,10,45,865.5,134.0,1.7,32.1,912.5,883.55,624.89
2018,7,10,11,0,850.0,146.0,1.6,32.4,928.0,901.38,633.39
2018,7,10,11,15,874.5,135.5,1.55,32.6,953.5,930.96,649.97
2018,7,10,11,30,899.0,125.0,1.5,32.8,979.0,957.93,664.63
2018,7,10,11,45,892.0,130.5,1.45,33.05,985.0,967.45,668.45
2018,7,10,12,0,885.0,136.0,1.4,33.3,991.0,973.28,670.27
2018,7,10,12,15,884.5,136.0,1.35,33.45,992.5,976.66,670.99
2018,7,10,12,30,884.0,136.0,1.3,33.6,994.0,976.6,669.74
2018,7,10,12,45,891.5,131.0,1.25,33.75,992.0,976.08,668.33
2018,7,10,13,0,899.0,126.0,1.2,33.9,990.0,971.95,664.86
2018,7,10,13,15,896.5,125.0,1.2,33.95,977.0,958.58,657.04
2018,7,10,13,30,894.0,124.0,1.2,34.0,964.0,941.77,647.31
2018,7,10,13,45,889.5,123.0,1.2,34.05,944.0,919.79,634.52
2018,7,10,14,0,885.0,122.0,1.2,34.1,924.0,894.59,619.81
2018,7,10,14,15,878.5,120.5,1.15,34.1,896.5,864.14,601.3
2018,7,10,14,30,872.0,119.0,1.1,34.1,869.0,830.86,581.02
2018,7,10,14,45,863.5,117.0,1.1,34.05,836.0,792.88,558.44
2018,7,10,15,0,855.0,115.0,1.1,34.0,803.0,752.57,534.16
2018,7,10,15,15,844.5,113.0,1.05,33.85,764.5,708.73,506.3
2018,7,10,15,30,834.0,111.0,1.0,33.7,726.0,663.15,475.84
2018,7,10,15,45,820.5,108.0,1.0,33.6,683.0,614.97,443.16
2018,7,10,16,0,807.0,105.0,1.0,33.5,640.0,563.5,407.28
2018,7,10,16,15,789.0,102.5,0.95,33.3,593.5,509.52,368.31
2018,7,10,16,30,771.0,100.0,0.9,33.1,547.0,455.61,328.13
2018,7,10,16,45,748.0,96.0,0.85,32.9,497.5,398.61,284.5
2018,7,10,17,0,725.0,92.0,0.8,32.7,448.0,342.83,240.46
2018,7,10,17,15,694.0,87.0,0.75,32.2,397.0,282.92,192.81
2018,7,10,17,30,663.0,82.0,0.7,31.7,346.0,227.81,148.23
2018,7,10,17,45,621.5,76.5,0.6,31.2,296.0,173.44,105.34
2018,7,10,18,0,580.0,71.0,0.5,30.7,246.0,123.61,68.94
2018,7,10,18,15,521.5,63.0,0.5,30.7,198.0,75.54,40.57
2018,7,10,18,30,463.0,55.0,0.5,30.7,150.0,42.56,29.92
2018,7,10,18,45,377.0,45.5,0.45,29.9,108.5,36.16,24.3
2018,7,10,19,0,291.0,36.0,0.4,29.1,67.0,29.53,17.95
2018,7,10,19,15,176.0,22.5,0.4,28.8,38.5,17.77,1.25
2018,7,10,19,30,61.0,9.0,0.4,28.5,10.0,8.19,0.0
2018,7,10,19,45,30.5,4.5,0.45,28.2,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.5,27.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.5,27.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.55,26.7,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.65,25.15,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,23.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,11,5,15,57.5,10.0,0.95,21.7,13.0,9.1,0.0
2018,7,11,5,30,115.0,20.0,1.1,22.4,26.0,15.81,0.0
2018,7,11,5,45,196.0,32.5,1.25,23.05,55.5,25.36,14.45
2018,7,11,6,0,277.0,45.0,1.4,23.7,85.0,34.61,23.55
2018,7,11,6,15,358.0,57.0,1.3,24.4,130.0,43.21,31.3
2018,7,11,6,30,439.0,69.0,1.2,25.1,175.0,69.33,41.97
2018,7,11,6,45,457.5,81.5,1.15,25.8,215.0,110.0,65.77
2018,7,11,7,0,476.0,94.0,1.1,26.5,255.0,154.21,98.64
2018,7,11,7,15,508.5,104.5,1.1,27.5,302.5,203.83,137.82
2018,7,11,7,30,541.0,115.0,1.1,28.5,350.0,255.1,179.04
2018,7,11,7,45,610.5,113.0,1.15,29.5,409.0,310.8,222.63
2018,7,11,8,0,680.0,111.0,1.2,30.5,468.0,373.43,270.88
2018,7,11,8,15,701.5,116.0,1.15,31.0,515.5,427.52,312.52
2018,7,11,8,30,723.0,121.0,1.1,31.5,563.0,482.58,353.34
2018,7,11,8,45,738.5,125.5,1.1,31.95,607.5,535.18,391.27
2018,7,11,9,0,754.0,130.0,1.1,32.4,652.0,586.46,427.01
2018,7,11,9,15,712.0,159.0,1.1,32.7,676.0,623.67,451.58
2018,7,11,9,30,670.0,188.0,1.1,33.0,700.0,655.18,471.5
2018,7,11,9,45,584.0,246.0,1.1,33.3,708.0,675.04,482.05
2018,7,11,10,0,498.0,304.0,1.1,33.6,716.0,684.81,485.59
2018,7,11,10,15,608.5,256.0,1.15,33.8,778.0,750.68,530.34
2018,7,11,10,30,719.0,208.0,1.2,34.0,840.0,819.1,575.42
2018,7,11,10,45,763.5,186.0,1.25,34.25,873.5,852.97,595.64
2018,7,11,11,0,808.0,164.0,1.3,34.5,907.0,890.64,618.04
2018,7,11,11,15,812.5,165.0,1.3,34.6,924.0,912.48,630.27
2018,7,11,11,30,817.0,166.0,1.3,34.7,941.0,931.26,640.8
2018,7,11,11,45,773.0,194.5,1.35,34.85,934.0,927.47,638.27
2018,7,11,12,0,729.0,223.0,1.4,35.0,927.0,927.23,638.23
2018,7,11,12,15,762.5,203.0,1.45,35.1,941.0,935.73,643.7
2018,7,11,12,30,796.0,183.0,1.5,35.2,955.0,949.28,652.21
2018,7,11,12,45,808.0,174.0,1.55,35.3,954.0,949.25,652.51
2018,7,11,13,0,820.0,165.0,1.6,35.4,953.0,945.71,650.9
2018,7,11,13,15,817.0,163.5,1.65,35.4,940.0,931.88,643.39
2018,7,11,13,30,814.0,162.0,1.7,35.4,927.0,914.83,634.01
2018,7,11,13,45,804.0,164.0,1.7,35.45,906.0,891.74,620.25
2018,7,11,14,0,794.0,166.0,1.7,35.5,885.0,865.9,604.8
2018,7,11,14,15,787.0,163.5,1.7,35.4,858.5,835.73,586.97
2018,7,11,14,30,780.0,161.0,1.7,35.3,832.0,803.02,567.45
2018,7,11,14,45,776.0,155.0,1.7,35.25,801.0,766.98,545.51
2018,7,11,15,0,772.0,149.0,1.7,35.2,770.0,728.56,521.16
2018,7,11,15,15,661.5,185.5,1.7,35.0,699.0,654.7,471.02
2018,7,11,15,30,551.0,222.0,1.7,34.8,628.0,581.84,420.88
2018,7,11,15,45,318.5,220.0,1.65,34.6,451.5,409.34,299.59
2018,7,11,16,0,86.0,218.0,1.6,34.4,275.0,248.98,182.72
2018,7,11,16,15,43.5,150.0,1.55,34.15,179.0,156.98,114.98
2018,7,11,16,30,1.0,82.0,1.5,33.9,83.0,73.09,51.33
2018,7,11,16,45,18.5,80.5,1.4,33.6,90.0,79.62,56.6
2018,7,11,17,0,36.0,79.0,1.3,33.3,97.0,83.17,59.18
2018,7,11,17,15,112.0,108.0,1.2,32.85,154.5,128.91,92.72
2018,7,11,17,30,188.0,137.0,1.1,32.4,212.0,162.5,115.36
2018,7,11,17,45,169.0,124.5,1.0,31.9,184.5,135.17,94.27
2018,7,11,18,0,150.0,112.0,0.9,31.4,157.0,109.82,75.59
2018,7,11,18,15,125.5,92.5,0.9,31.4,125.5,81.21,55.71
2018,7,11,18,30,101.0,73.0,0.9,31.4,94.0,58.12,42.67
2018,7,11,18,45,74.5,54.5,0.8,30.0,67.5,44.06,30.75
2018,7,11,19,0,48.0,36.0,0.7,28.6,41.0,29.72,18.09
2018,7,11,19,15,24.5,20.5,0.7,28.4,23.0,17.29,0.52
2018,7,11,19,30,1.0,5.0,0.7,28.2,5.0,4.55,0.0
2018,7,11,19,45,0.5,2.5,0.7,28.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.65,27.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,26.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.6,26.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.65,25.8,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.95,24.4,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.15,23.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.3,23.35,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.45,23.1,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.55,22.65,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.55,22.4,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,12,5,15,16.5,8.0,1.7,22.6,9.0,7.28,0.0
2018,7,12,5,30,33.0,16.0,1.8,22.8,18.0,13.67,0.0
2018,7,12,5,45,93.0,36.0,1.95,22.95,48.0,28.68,16.91
2018,7,12,6,0,153.0,56.0,2.1,23.1,78.0,43.75,31.25
2018,7,12,6,15,153.5,70.5,2.15,23.4,100.0,54.43,40.97
2018,7,12,6,30,154.0,85.0,2.2,23.7,122.0,71.85,50.34
2018,7,12,6,45,222.5,106.5,2.3,23.95,174.0,108.03,74.21
2018,7,12,7,0,291.0,128.0,2.4,24.2,226.0,152.93,106.73
2018,7,12,7,15,305.5,144.5,2.4,24.75,262.5,190.48,136.98
2018,7,12,7,30,320.0,161.0,2.4,25.3,299.0,229.57,168.94
2018,7,12,7,45,391.0,168.5,2.4,25.85,358.5,283.28,210.83
2018,7,12,8,0,462.0,176.0,2.4,26.4,418.0,343.27,257.49
2018,7,12,8,15,345.5,214.0,2.35,27.0,405.0,349.92,264.57
2018,7,12,8,30,229.0,252.0,2.3,27.6,392.0,346.39,262.22
2018,7,12,8,45,216.0,276.0,2.25,28.2,416.0,371.26,280.2
2018,7,12,9,0,203.0,300.0,2.2,28.8,440.0,397.84,298.69
2018,7,12,9,15,387.5,266.5,2.15,29.25,554.5,509.58,380.84
2018,7,12,9,30,572.0,233.0,2.1,29.7,669.0,628.95,465.61
2018,7,12,9,45,616.5,226.5,2.05,30.2,717.5,681.58,500.41
