Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,10,0,661.0,220.0,2.0,30.7,766.0,735.41,535.63
2018,7,12,10,15,670.0,224.5,1.9,31.0,795.5,771.68,557.83
2018,7,12,10,30,679.0,229.0,1.8,31.3,825.0,806.1,578.4
2018,7,12,10,45,685.0,232.5,1.75,31.6,848.0,834.96,595.36
2018,7,12,11,0,691.0,236.0,1.7,31.9,871.0,861.43,610.56
2018,7,12,11,15,685.5,242.5,1.65,32.05,882.5,877.78,619.33
2018,7,12,11,30,680.0,249.0,1.6,32.2,894.0,891.09,626.19
2018,7,12,11,45,692.5,246.5,1.55,32.4,909.0,909.72,636.65
2018,7,12,12,0,705.0,244.0,1.5,32.6,924.0,925.61,645.05
2018,7,12,12,15,708.5,239.0,1.55,32.7,924.0,927.63,646.38
2018,7,12,12,30,712.0,234.0,1.6,32.8,924.0,926.57,646.04
2018,7,12,12,45,587.5,290.0,1.6,32.9,857.5,858.59,601.1
2018,7,12,13,0,463.0,346.0,1.6,33.0,791.0,789.65,554.78
2018,7,12,13,15,315.5,402.0,1.65,32.95,703.5,690.29,488.18
2018,7,12,13,30,168.0,458.0,1.7,32.9,616.0,593.7,421.55
2018,7,12,13,45,226.5,430.0,1.75,32.9,638.0,614.75,438.61
2018,7,12,14,0,285.0,402.0,1.8,32.9,660.0,641.02,458.05
2018,7,12,14,15,491.0,302.0,1.8,32.8,730.5,719.7,515.69
2018,7,12,14,30,697.0,202.0,1.8,32.7,801.0,778.9,558.92
2018,7,12,14,45,709.5,189.0,1.85,32.65,778.5,751.09,541.15
2018,7,12,15,0,722.0,176.0,1.9,32.6,756.0,719.96,521.55
2018,7,12,15,15,708.0,173.0,1.9,32.4,719.0,676.45,492.69
2018,7,12,15,30,694.0,170.0,1.9,32.2,682.0,631.87,462.52
2018,7,12,15,45,675.5,166.5,1.95,32.05,640.0,583.25,428.91
2018,7,12,16,0,657.0,163.0,2.0,31.9,598.0,534.5,394.26
2018,7,12,16,15,635.5,157.5,2.0,31.65,553.0,482.53,356.28
2018,7,12,16,30,614.0,152.0,2.0,31.4,508.0,431.34,317.76
2018,7,12,16,45,586.5,145.5,2.0,31.15,460.5,377.87,276.53
2018,7,12,17,0,559.0,139.0,2.0,30.9,413.0,326.43,235.81
2018,7,12,17,15,526.0,130.0,1.9,30.45,365.0,270.89,191.45
2018,7,12,17,30,493.0,121.0,1.8,30.0,317.0,221.23,151.34
2018,7,12,17,45,450.5,110.0,1.7,29.55,269.5,171.66,112.38
2018,7,12,18,0,408.0,99.0,1.6,29.1,222.0,126.9,79.34
2018,7,12,18,15,345.0,86.0,1.6,29.1,176.0,84.46,52.77
2018,7,12,18,30,282.0,73.0,1.6,29.1,130.0,54.83,40.37
2018,7,12,18,45,216.5,56.5,1.3,27.55,93.0,43.16,30.34
2018,7,12,19,0,151.0,40.0,1.0,26.0,56.0,31.85,19.99
2018,7,12,19,15,87.0,24.0,1.0,25.7,32.0,19.39,0.64
2018,7,12,19,30,23.0,8.0,1.0,25.4,8.0,7.28,0.0
2018,7,12,19,45,11.5,4.0,1.05,25.1,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.05,24.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,13,5,15,29.0,8.0,1.5,20.1,9.5,7.28,0.0
2018,7,13,5,30,58.0,16.0,1.6,20.5,19.0,13.18,0.0
2018,7,13,5,45,75.5,25.0,1.7,20.9,33.0,20.42,10.43
2018,7,13,6,0,93.0,34.0,1.8,21.3,47.0,27.51,17.73
2018,7,13,6,15,46.5,38.0,1.85,21.85,44.5,32.38,22.32
2018,7,13,6,30,0.0,42.0,1.9,22.4,42.0,37.04,25.17
2018,7,13,6,45,0.5,60.5,1.95,23.0,60.5,53.43,38.73
2018,7,13,7,0,1.0,79.0,2.0,23.6,79.0,69.49,51.77
2018,7,13,7,15,8.5,111.5,1.95,24.2,115.0,99.06,75.25
2018,7,13,7,30,16.0,144.0,1.9,24.8,151.0,129.83,99.31
2018,7,13,7,45,25.0,168.0,1.9,25.45,180.5,155.67,119.06
2018,7,13,8,0,34.0,192.0,1.9,26.1,210.0,182.7,139.51
2018,7,13,8,15,47.0,216.0,1.85,26.65,243.5,212.76,162.05
2018,7,13,8,30,60.0,240.0,1.8,27.2,277.0,244.39,185.48
2018,7,13,8,45,80.5,266.0,1.75,27.75,319.5,283.43,214.18
2018,7,13,9,0,101.0,292.0,1.7,28.3,362.0,324.59,243.95
2018,7,13,9,15,116.5,319.5,1.7,28.7,405.0,371.27,277.33
2018,7,13,9,30,132.0,347.0,1.7,29.1,448.0,414.44,307.58
2018,7,13,9,45,229.0,354.0,1.7,29.55,539.0,506.16,373.12
2018,7,13,10,0,326.0,361.0,1.7,30.0,630.0,598.71,437.2
2018,7,13,10,15,405.0,348.0,1.7,30.3,694.5,670.88,486.01
2018,7,13,10,30,484.0,335.0,1.7,30.6,759.0,740.49,532.29
2018,7,13,10,45,530.0,322.5,1.7,30.85,799.0,784.37,560.53
2018,7,13,11,0,576.0,310.0,1.7,31.1,839.0,828.18,588.54
2018,7,13,11,15,603.5,300.0,1.7,31.35,863.5,857.09,606.38
2018,7,13,11,30,631.0,290.0,1.7,31.6,888.0,884.64,623.34
2018,7,13,11,45,694.5,251.5,1.7,31.8,916.0,917.18,644.59
2018,7,13,12,0,758.0,213.0,1.7,32.0,944.0,946.63,662.05
2018,7,13,12,15,754.5,217.0,1.7,32.1,946.0,950.96,664.03
2018,7,13,12,30,751.0,221.0,1.7,32.2,948.0,952.02,664.35
2018,7,13,12,45,729.0,234.0,1.7,32.3,937.0,941.0,657.35
2018,7,13,13,0,707.0,247.0,1.7,32.4,926.0,926.9,648.63
2018,7,13,13,15,698.5,250.0,1.7,32.45,913.0,913.09,640.09
2018,7,13,13,30,690.0,253.0,1.7,32.5,900.0,896.49,629.72
2018,7,13,13,45,649.0,268.5,1.7,32.55,867.0,859.73,605.92
2018,7,13,14,0,608.0,284.0,1.7,32.6,834.0,821.61,581.24
2018,7,13,14,15,448.0,333.0,1.65,32.55,731.5,713.01,507.92
2018,7,13,14,30,288.0,382.0,1.6,32.5,629.0,604.81,433.56
2018,7,13,14,45,295.5,361.0,1.6,32.45,606.0,578.99,417.74
2018,7,13,15,0,303.0,340.0,1.6,32.4,583.0,551.69,400.05
2018,7,13,15,15,316.0,311.5,1.6,32.25,554.0,519.85,379.28
2018,7,13,15,30,329.0,283.0,1.6,32.1,525.0,486.15,356.78
2018,7,13,15,45,475.5,228.5,1.55,31.95,555.0,514.87,378.7
2018,7,13,16,0,622.0,174.0,1.5,31.8,585.0,525.56,386.32
2018,7,13,16,15,646.0,154.0,1.5,31.5,553.5,485.47,356.97
2018,7,13,16,30,670.0,134.0,1.5,31.2,522.0,441.5,323.84
2018,7,13,16,45,644.5,128.0,1.5,30.9,473.5,386.33,281.41
2018,7,13,17,0,619.0,122.0,1.5,30.6,425.0,332.86,239.09
2018,7,13,17,15,542.0,121.5,1.35,30.0,365.0,271.14,191.0
2018,7,13,17,30,465.0,121.0,1.2,29.4,305.0,215.1,147.55
2018,7,13,17,45,440.0,107.0,1.1,28.85,261.0,167.72,109.81
2018,7,13,18,0,415.0,93.0,1.0,28.3,217.0,123.17,76.21
2018,7,13,18,15,348.5,80.5,1.0,28.3,171.0,80.6,49.66
2018,7,13,18,30,282.0,68.0,1.0,28.3,125.0,51.06,37.35
2018,7,13,18,45,203.0,52.5,0.85,26.4,87.5,40.04,27.9
2018,7,13,19,0,124.0,37.0,0.7,24.5,50.0,29.6,18.28
2018,7,13,19,15,69.5,22.0,0.75,24.15,28.5,17.87,0.0
2018,7,13,19,30,15.0,7.0,0.8,23.8,7.0,6.37,0.0
2018,7,13,19,45,7.5,3.5,0.8,23.45,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,14,5,15,24.5,8.5,0.95,19.25,9.5,7.73,0.0
2018,7,14,5,30,49.0,17.0,1.0,19.7,19.0,13.92,0.0
2018,7,14,5,45,122.5,35.5,1.1,20.2,50.0,28.31,16.49
2018,7,14,6,0,196.0,54.0,1.2,20.7,81.0,42.4,30.38
2018,7,14,6,15,268.5,69.0,1.2,21.55,122.5,52.16,39.32
2018,7,14,6,30,341.0,84.0,1.2,22.4,164.0,75.54,49.87
2018,7,14,6,45,400.0,94.5,1.15,23.2,211.0,114.38,72.42
2018,7,14,7,0,459.0,105.0,1.1,24.0,258.0,160.2,105.14
2018,7,14,7,15,502.5,114.0,1.0,24.7,307.5,208.22,142.92
2018,7,14,7,30,546.0,123.0,0.9,25.4,357.0,260.96,185.29
2018,7,14,7,45,497.5,146.5,0.85,26.1,380.5,300.03,219.07
2018,7,14,8,0,449.0,170.0,0.8,26.8,404.0,333.07,246.56
2018,7,14,8,15,550.5,160.5,0.8,27.35,475.5,397.92,295.18
2018,7,14,8,30,652.0,151.0,0.8,27.9,547.0,475.3,351.75
2018,7,14,8,45,678.0,154.0,0.8,28.4,594.0,528.46,389.83
2018,7,14,9,0,704.0,157.0,0.8,28.9,641.0,582.55,427.48
2018,7,14,9,15,701.5,166.5,0.8,29.3,674.5,624.9,455.91
2018,7,14,9,30,699.0,176.0,0.8,29.7,708.0,665.06,482.06
2018,7,14,9,45,728.5,171.5,0.8,30.1,749.5,713.01,513.14
2018,7,14,10,0,758.0,167.0,0.8,30.5,791.0,758.34,541.74
2018,7,14,10,15,760.0,170.5,0.8,30.8,816.0,790.64,560.73
2018,7,14,10,30,762.0,174.0,0.8,31.1,841.0,820.35,577.65
2018,7,14,10,45,613.5,246.5,0.8,31.35,793.5,787.51,553.46
2018,7,14,11,0,465.0,319.0,0.8,31.6,746.0,738.53,518.45
2018,7,14,11,15,523.0,297.5,0.75,31.85,786.0,781.93,546.39
2018,7,14,11,30,581.0,276.0,0.7,32.1,826.0,826.18,573.22
2018,7,14,11,45,675.0,236.0,0.7,32.35,881.5,884.89,610.03
2018,7,14,12,0,769.0,196.0,0.7,32.6,937.0,934.44,638.27
2018,7,14,12,15,788.5,185.0,0.7,32.75,946.5,946.33,644.18
2018,7,14,12,30,808.0,174.0,0.7,32.9,956.0,954.95,648.72
2018,7,14,12,45,734.5,211.0,0.65,33.05,919.0,924.75,629.38
2018,7,14,13,0,661.0,248.0,0.6,33.2,882.0,885.46,604.69
2018,7,14,13,15,530.0,312.0,0.6,33.3,816.0,814.93,559.04
2018,7,14,13,30,399.0,376.0,0.6,33.4,750.0,745.78,513.69
2018,7,14,13,45,360.5,391.0,0.6,33.45,723.5,707.76,489.95
2018,7,14,14,0,322.0,406.0,0.6,33.5,697.0,678.4,470.94
2018,7,14,14,15,314.0,385.5,0.6,33.45,662.5,641.6,448.29
2018,7,14,14,30,306.0,365.0,0.6,33.4,628.0,604.1,424.94
2018,7,14,14,45,373.5,321.5,0.6,33.35,630.0,611.04,431.84
2018,7,14,15,0,441.0,278.0,0.6,33.3,632.0,604.89,429.63
2018,7,14,15,15,492.0,249.0,0.6,33.2,626.0,593.75,423.54
2018,7,14,15,30,543.0,220.0,0.6,33.1,620.0,576.91,413.29
2018,7,14,15,45,619.5,181.0,0.6,32.95,611.0,563.84,405.35
2018,7,14,16,0,696.0,142.0,0.6,32.8,602.0,538.57,388.27
2018,7,14,16,15,623.0,153.5,0.6,32.55,542.5,473.84,342.47
2018,7,14,16,30,550.0,165.0,0.6,32.3,483.0,411.75,297.85
2018,7,14,16,45,609.0,134.0,0.6,32.05,456.5,377.92,271.48
2018,7,14,17,0,668.0,103.0,0.6,31.8,430.0,333.44,235.29
2018,7,14,17,15,604.5,102.0,0.6,31.3,372.5,272.56,188.12
2018,7,14,17,30,541.0,101.0,0.6,30.8,315.0,218.26,145.82
2018,7,14,17,45,518.5,89.5,0.6,30.25,270.5,168.82,106.5
2018,7,14,18,0,496.0,78.0,0.6,29.7,226.0,121.82,71.23
2018,7,14,18,15,454.0,67.5,0.6,29.7,183.0,77.29,43.65
2018,7,14,18,30,412.0,57.0,0.6,29.7,140.0,44.32,31.5
2018,7,14,18,45,328.0,46.5,0.6,27.85,100.5,35.78,24.17
2018,7,14,19,0,244.0,36.0,0.6,26.0,61.0,28.1,16.88
2018,7,14,19,15,144.5,22.0,0.6,25.6,35.0,17.37,0.0
2018,7,14,19,30,45.0,8.0,0.6,25.2,9.0,7.28,0.0
2018,7,14,19,45,22.5,4.0,0.65,24.75,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,15,5,15,25.5,8.0,1.1,20.35,9.0,7.28,0.0
2018,7,15,5,30,51.0,16.0,1.2,20.9,18.0,14.55,0.0
2018,7,15,5,45,146.5,32.5,1.3,21.45,50.0,25.38,13.89
2018,7,15,6,0,242.0,49.0,1.4,22.0,82.0,37.76,26.26
2018,7,15,6,15,318.5,61.5,1.45,22.85,124.0,46.64,34.37
2018,7,15,6,30,395.0,74.0,1.5,23.7,166.0,69.48,43.65
2018,7,15,6,45,450.5,83.0,1.55,24.5,213.0,109.84,66.44
2018,7,15,7,0,506.0,92.0,1.6,25.3,260.0,158.54,101.46
2018,7,15,7,15,548.5,99.5,1.6,26.1,309.5,207.75,140.48
2018,7,15,7,30,591.0,107.0,1.6,26.9,359.0,261.61,184.31
2018,7,15,7,45,621.0,112.5,1.6,27.7,407.5,313.83,227.08
2018,7,15,8,0,651.0,118.0,1.6,28.5,456.0,368.61,270.88
2018,7,15,8,15,658.5,127.5,1.5,29.1,498.5,419.29,310.46
2018,7,15,8,30,666.0,137.0,1.4,29.7,541.0,469.57,348.11
2018,7,15,8,45,623.0,168.0,1.3,30.3,569.0,511.25,377.69
2018,7,15,9,0,580.0,199.0,1.2,30.9,597.0,546.95,401.5
2018,7,15,9,15,609.0,201.5,1.15,31.35,642.5,597.79,435.97
2018,7,15,9,30,638.0,204.0,1.1,31.8,688.0,649.45,469.8
2018,7,15,9,45,640.0,216.5,1.0,32.2,722.5,691.01,495.11
2018,7,15,10,0,642.0,229.0,0.9,32.6,757.0,730.65,518.35
2018,7,15,10,15,679.0,215.5,0.9,32.95,793.0,772.21,544.38
2018,7,15,10,30,716.0,202.0,0.9,33.3,829.0,813.29,569.61
2018,7,15,10,45,616.0,262.0,0.9,33.6,812.0,804.75,560.36
2018,7,15,11,0,516.0,322.0,0.9,33.9,795.0,787.46,546.12
2018,7,15,11,15,486.5,343.5,0.9,34.1,796.0,793.1,548.27
2018,7,15,11,30,457.0,365.0,0.9,34.3,797.0,795.5,548.13
2018,7,15,11,45,532.5,325.5,0.95,34.5,834.0,836.09,575.28
2018,7,15,12,0,608.0,286.0,1.0,34.7,871.0,875.76,601.2
2018,7,15,12,15,603.5,290.5,1.0,34.85,872.5,878.81,601.99
2018,7,15,12,30,599.0,295.0,1.0,35.0,874.0,879.09,601.58
2018,7,15,12,45,606.5,296.0,1.05,35.15,880.0,884.88,605.57
2018,7,15,13,0,614.0,297.0,1.1,35.3,886.0,887.85,607.81
2018,7,15,13,15,633.5,280.5,1.1,35.35,881.0,883.07,605.52
2018,7,15,13,30,653.0,264.0,1.1,35.4,876.0,874.89,601.28
2018,7,15,13,45,618.5,275.0,1.1,35.45,845.0,840.29,579.54
2018,7,15,14,0,584.0,286.0,1.1,35.5,814.0,804.3,557.02
2018,7,15,14,15,585.0,268.0,1.1,35.45,783.5,771.37,537.52
2018,7,15,14,30,586.0,250.0,1.1,35.4,753.0,736.04,516.17
2018,7,15,14,45,451.5,290.0,1.1,35.3,668.5,643.87,454.92
2018,7,15,15,0,317.0,330.0,1.1,35.2,584.0,553.98,394.16
2018,7,15,15,15,383.5,293.5,1.1,35.0,586.0,558.58,399.71
2018,7,15,15,30,450.0,257.0,1.1,34.8,588.0,550.01,395.34
2018,7,15,15,45,449.0,238.0,1.1,34.65,551.5,508.49,367.26
2018,7,15,16,0,448.0,219.0,1.1,34.5,515.0,465.96,337.98
2018,7,15,16,15,282.5,218.0,1.05,34.2,399.5,348.92,254.75
2018,7,15,16,30,117.0,217.0,1.0,33.9,284.0,250.72,183.87
2018,7,15,16,45,319.0,179.5,1.0,33.65,340.0,294.28,214.56
2018,7,15,17,0,521.0,142.0,1.0,33.4,396.0,314.61,224.24
2018,7,15,17,15,488.0,131.5,0.9,32.8,348.0,262.44,183.2
2018,7,15,17,30,455.0,121.0,0.8,32.2,300.0,213.56,144.7
2018,7,15,17,45,349.0,113.5,0.75,31.6,239.0,157.87,104.44
2018,7,15,18,0,243.0,106.0,0.7,31.0,178.0,115.3,76.08
2018,7,15,18,15,208.5,88.5,0.7,31.0,142.0,81.36,53.45
2018,7,15,18,30,174.0,71.0,0.7,31.0,106.0,54.91,40.05
2018,7,15,18,45,146.5,54.5,0.6,29.6,78.0,42.78,29.69
2018,7,15,19,0,119.0,38.0,0.5,28.2,50.0,30.29,18.35
2018,7,15,19,15,68.5,22.5,0.5,27.95,28.5,18.21,0.0
2018,7,15,19,30,18.0,7.0,0.5,27.7,7.0,6.37,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.45,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.5,25.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.5,25.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.5,25.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.45,24.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,16,5,15,0.0,2.0,0.45,22.9,2.0,1.82,0.0
2018,7,16,5,30,0.0,4.0,0.5,23.0,4.0,3.64,0.0
2018,7,16,5,45,0.0,8.0,0.55,23.15,8.0,7.02,0.0
2018,7,16,6,0,0.0,12.0,0.6,23.3,12.0,10.53,3.24
2018,7,16,6,15,0.0,15.0,0.65,23.55,15.0,13.18,5.69
2018,7,16,6,30,0.0,18.0,0.7,23.8,18.0,15.82,7.49
2018,7,16,6,45,0.0,23.0,0.75,24.1,23.0,20.23,11.18
2018,7,16,7,0,0.0,28.0,0.8,24.4,28.0,24.65,14.82
2018,7,16,7,15,0.5,51.0,0.9,24.95,51.0,45.12,31.53
2018,7,16,7,30,1.0,74.0,1.0,25.5,74.0,65.72,48.05
2018,7,16,7,45,7.0,120.0,1.05,26.05,123.5,107.97,81.41
2018,7,16,8,0,13.0,166.0,1.1,26.6,173.0,151.02,114.64
2018,7,16,8,15,100.5,213.0,1.15,27.05,273.5,237.17,179.91
2018,7,16,8,30,188.0,260.0,1.2,27.5,374.0,330.08,248.88
2018,7,16,8,45,195.0,285.5,1.3,28.0,411.5,368.78,276.65
2018,7,16,9,0,202.0,311.0,1.4,28.5,449.0,407.95,304.5
2018,7,16,9,15,177.5,330.5,1.45,28.8,457.5,421.56,313.29
2018,7,16,9,30,153.0,350.0,1.5,29.1,466.0,432.52,320.05
2018,7,16,9,45,109.0,355.0,1.6,29.35,439.5,413.24,305.06
2018,7,16,10,0,65.0,360.0,1.7,29.6,413.0,382.37,281.71
2018,7,16,10,15,109.0,391.0,1.8,29.9,484.5,458.72,336.46
2018,7,16,10,30,153.0,422.0,1.9,30.2,556.0,530.17,386.22
2018,7,16,10,45,188.5,435.5,2.0,30.45,605.0,579.83,420.31
2018,7,16,11,0,224.0,449.0,2.1,30.7,654.0,630.58,454.85
2018,7,16,11,15,239.0,455.0,2.15,30.9,677.5,656.06,471.56
2018,7,16,11,30,254.0,461.0,2.2,31.1,701.0,690.64,494.27
2018,7,16,11,45,248.0,467.0,2.25,31.25,703.5,695.22,496.63
2018,7,16,12,0,242.0,473.0,2.3,31.4,706.0,698.36,498.29
2018,7,16,12,15,230.5,450.5,2.3,31.5,673.0,667.29,477.43
2018,7,16,12,30,219.0,428.0,2.3,31.6,640.0,634.74,455.71
2018,7,16,12,45,191.5,445.0,2.35,31.75,629.5,613.86,440.99
2018,7,16,13,0,164.0,462.0,2.4,31.9,619.0,602.27,432.31
2018,7,16,13,15,259.0,424.5,2.4,32.05,668.5,661.86,475.24
2018,7,16,13,30,354.0,387.0,2.4,32.2,718.0,707.73,508.05
2018,7,16,13,45,564.0,277.0,2.45,32.3,792.0,794.1,570.74
2018,7,16,14,0,774.0,167.0,2.5,32.4,866.0,854.38,613.0
2018,7,16,14,15,607.0,227.5,2.5,32.45,765.5,753.33,544.81
2018,7,16,14,30,440.0,288.0,2.5,32.5,665.0,650.94,473.25
2018,7,16,14,45,354.0,288.5,2.5,32.55,584.5,566.66,414.85
2018,7,16,15,0,268.0,289.0,2.5,32.6,504.0,479.41,353.08
2018,7,16,15,15,303.5,275.0,2.5,32.5,507.0,478.65,353.91
2018,7,16,15,30,339.0,261.0,2.5,32.4,510.0,474.03,351.32
2018,7,16,15,45,226.0,229.0,2.45,32.35,390.5,356.82,265.87
2018,7,16,16,0,113.0,197.0,2.4,32.3,271.0,246.32,183.72
2018,7,16,16,15,56.5,127.5,2.4,32.05,164.5,146.96,108.84
2018,7,16,16,30,0.0,58.0,2.4,31.8,58.0,51.3,34.83
2018,7,16,16,45,6.5,94.0,2.4,31.55,97.0,85.89,62.2
2018,7,16,17,0,13.0,130.0,2.4,31.3,136.0,119.01,88.2
2018,7,16,17,15,132.0,127.0,2.25,30.8,179.5,151.76,111.04
2018,7,16,17,30,251.0,124.0,2.1,30.3,223.0,167.62,118.65
2018,7,16,17,45,376.0,101.0,2.0,29.8,224.5,152.52,100.63
2018,7,16,18,0,501.0,78.0,1.9,29.3,226.0,123.07,72.45
2018,7,16,18,15,440.5,69.0,1.9,29.3,180.5,78.45,45.0
2018,7,16,18,30,380.0,60.0,1.9,29.3,135.0,45.44,32.48
2018,7,16,18,45,293.5,48.0,1.65,27.85,96.0,36.88,25.03
2018,7,16,19,0,207.0,36.0,1.4,26.4,57.0,28.07,16.66
2018,7,16,19,15,120.0,22.0,1.45,26.2,32.5,17.38,0.0
2018,7,16,19,30,33.0,8.0,1.5,26.0,8.0,7.28,0.0
2018,7,16,19,45,16.5,4.0,1.55,25.8,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.6,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.55,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.5,24.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.5,24.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.45,24.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,24.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,23.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,17,5,15,27.5,7.5,1.3,22.65,8.5,6.82,0.0
2018,7,17,5,30,55.0,15.0,1.4,23.0,17.0,13.64,0.0
2018,7,17,5,45,134.0,31.5,1.55,23.35,46.5,24.62,12.66
2018,7,17,6,0,213.0,48.0,1.7,23.7,76.0,36.99,25.32
2018,7,17,6,15,270.5,61.5,1.75,24.25,113.5,46.57,34.05
2018,7,17,6,30,328.0,75.0,1.8,24.8,151.0,67.79,43.54
2018,7,17,6,45,339.5,91.5,1.9,25.35,187.0,105.99,67.55
2018,7,17,7,0,351.0,108.0,2.0,25.9,223.0,145.68,97.62
2018,7,17,7,15,453.5,109.0,2.0,26.45,284.5,193.31,132.7
2018,7,17,7,30,556.0,110.0,2.0,27.0,346.0,254.7,180.33
2018,7,17,7,45,560.5,122.0,2.05,27.6,386.0,302.33,220.31
2018,7,17,8,0,565.0,134.0,2.1,28.2,426.0,349.76,259.15
2018,7,17,8,15,418.0,190.5,2.15,28.55,418.5,365.87,274.4
2018,7,17,8,30,271.0,247.0,2.2,28.9,411.0,363.96,273.89
2018,7,17,8,45,467.5,201.0,2.2,29.25,510.0,452.83,340.54
2018,7,17,9,0,664.0,155.0,2.2,29.6,609.0,557.65,417.43
2018,7,17,9,15,615.5,185.5,2.2,29.85,627.0,588.11,437.98
2018,7,17,9,30,567.0,216.0,2.2,30.1,645.0,612.19,453.7
2018,7,17,9,45,594.0,215.5,2.25,30.3,684.5,657.35,485.12
2018,7,17,10,0,621.0,215.0,2.3,30.5,724.0,702.58,515.91
2018,7,17,10,15,706.0,181.5,2.3,30.6,781.5,762.7,557.55
2018,7,17,10,30,791.0,148.0,2.3,30.7,839.0,821.91,595.7
2018,7,17,10,45,798.5,149.0,2.3,30.85,863.0,852.18,613.93
2018,7,17,11,0,806.0,150.0,2.3,31.0,887.0,879.81,630.59
2018,7,17,11,15,812.5,149.5,2.3,31.15,904.5,902.23,643.85
2018,7,17,11,30,819.0,149.0,2.3,31.3,922.0,911.67,648.87
2018,7,17,11,45,671.5,237.0,2.3,31.45,875.5,885.28,631.16
2018,7,17,12,0,524.0,325.0,2.3,31.6,829.0,834.62,594.03
2018,7,17,12,15,419.0,376.5,2.3,31.75,780.0,786.17,559.64
2018,7,17,12,30,314.0,428.0,2.3,31.9,731.0,726.28,517.46
2018,7,17,12,45,312.5,380.0,2.3,32.05,680.5,676.81,485.74
2018,7,17,13,0,311.0,332.0,2.3,32.2,630.0,625.64,452.42
2018,7,17,13,15,566.0,238.5,2.25,32.3,771.5,782.36,563.15
2018,7,17,13,30,821.0,145.0,2.2,32.4,913.0,901.45,639.98
2018,7,17,13,45,819.0,142.0,2.2,32.5,894.5,881.3,626.26
2018,7,17,14,0,817.0,139.0,2.2,32.6,876.0,858.05,611.86
2018,7,17,14,15,724.0,182.5,2.15,32.6,821.0,806.15,578.69
2018,7,17,14,30,631.0,226.0,2.1,32.6,766.0,752.44,542.19
2018,7,17,14,45,467.0,288.5,2.05,32.6,679.5,656.2,474.9
2018,7,17,15,0,303.0,351.0,2.0,32.6,593.0,564.33,409.59
2018,7,17,15,15,249.5,341.0,2.0,32.5,534.0,502.36,366.92
2018,7,17,15,30,196.0,331.0,2.0,32.4,475.0,438.22,321.84
2018,7,17,15,45,118.0,258.5,1.95,32.25,343.5,312.66,231.62
2018,7,17,16,0,40.0,186.0,1.9,32.1,212.0,190.61,141.2
2018,7,17,16,15,68.5,163.0,1.85,31.9,204.0,185.54,138.2
2018,7,17,16,30,97.0,140.0,1.8,31.7,196.0,173.36,129.08
2018,7,17,16,45,167.5,159.0,1.75,31.45,245.0,214.5,159.6
2018,7,17,17,0,238.0,178.0,1.7,31.2,294.0,244.29,180.04
2018,7,17,17,15,151.0,146.0,1.55,30.75,216.5,173.67,127.02
2018,7,17,17,30,64.0,114.0,1.4,30.3,139.0,114.78,83.58
2018,7,17,17,45,134.5,109.5,1.25,29.8,152.0,118.0,83.28
2018,7,17,18,0,205.0,105.0,1.1,29.3,165.0,110.5,74.59
2018,7,17,18,15,199.5,86.5,1.1,29.3,135.5,79.63,52.73
2018,7,17,18,30,194.0,68.0,1.1,29.3,106.0,52.86,38.64
2018,7,17,18,45,147.5,51.0,0.9,28.15,75.0,40.25,27.76
2018,7,17,19,0,101.0,34.0,0.7,27.0,44.0,27.29,15.92
2018,7,17,19,15,63.5,20.5,0.7,26.8,25.5,16.67,0.0
2018,7,17,19,30,26.0,7.0,0.7,26.6,7.0,6.37,0.0
2018,7,17,19,45,13.0,3.5,0.7,26.35,3.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.75,25.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.85,24.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.05,23.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.4,23.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,21.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,7,18,5,15,8.5,6.5,1.65,21.1,7.0,0.0,0.0
2018,7,18,5,30,17.0,13.0,1.7,21.2,14.0,11.82,0.0
2018,7,18,5,45,87.5,29.0,1.8,21.3,40.0,23.39,11.58
2018,7,18,6,0,158.0,45.0,1.9,21.4,66.0,35.77,24.52
2018,7,18,6,15,220.0,61.0,1.95,21.75,103.5,47.88,35.53
2018,7,18,6,30,282.0,77.0,2.0,22.1,141.0,67.78,44.98
2018,7,18,6,45,378.5,83.5,2.05,22.45,193.0,103.19,64.54
2018,7,18,7,0,475.0,90.0,2.1,22.8,245.0,150.04,97.09
2018,7,18,7,15,539.0,94.0,2.2,23.35,299.0,200.81,137.19
2018,7,18,7,30,603.0,98.0,2.3,23.9,353.0,256.97,183.18
2018,7,18,7,45,510.5,132.0,2.35,24.5,367.0,292.04,216.41
2018,7,18,8,0,418.0,166.0,2.4,25.1,381.0,317.98,240.31
2018,7,18,8,15,321.5,210.5,2.35,25.65,386.0,336.99,256.67
2018,7,18,8,30,225.0,255.0,2.3,26.2,391.0,344.62,262.58
2018,7,18,8,45,379.5,231.5,2.25,26.7,482.0,431.96,328.21
2018,7,18,9,0,534.0,208.0,2.2,27.2,573.0,525.58,397.07
2018,7,18,9,15,671.0,165.5,2.1,27.6,653.5,605.91,455.09
2018,7,18,9,30,808.0,123.0,2.0,28.0,734.0,690.8,514.92
2018,7,18,9,45,823.5,123.5,1.9,28.4,772.5,737.15,544.83
2018,7,18,10,0,839.0,124.0,1.8,28.8,811.0,777.2,568.64
2018,7,18,10,15,848.5,125.0,1.7,29.2,842.5,815.34,590.72
2018,7,18,10,30,858.0,126.0,1.6,29.6,874.0,851.12,610.78
2018,7,18,10,45,798.0,163.0,1.5,29.95,874.0,866.17,617.36
2018,7,18,11,0,738.0,200.0,1.4,30.3,874.0,873.34,619.08
2018,7,18,11,15,684.0,229.5,1.3,30.7,863.5,868.96,613.43
2018,7,18,11,30,630.0,259.0,1.2,31.1,853.0,859.25,603.51
2018,7,18,11,45,554.5,302.0,1.05,31.45,829.0,836.71,584.47
2018,7,18,12,0,479.0,345.0,0.9,31.8,805.0,811.82,564.05
2018,7,18,12,15,675.5,241.5,0.9,32.05,892.0,904.33,625.95
2018,7,18,12,30,872.0,138.0,0.9,32.3,979.0,974.93,666.65
2018,7,18,12,45,814.0,168.0,0.85,32.55,950.0,956.34,653.12
2018,7,18,13,0,756.0,198.0,0.8,32.8,921.0,923.85,632.52
2018,7,18,13,15,568.0,295.5,0.8,32.9,834.5,838.65,578.27
2018,7,18,13,30,380.0,393.0,0.8,33.0,748.0,738.94,512.28
2018,7,18,13,45,376.0,381.5,0.75,33.1,726.5,715.5,498.1
2018,7,18,14,0,372.0,370.0,0.7,33.2,705.0,690.65,482.14
2018,7,18,14,15,384.5,342.5,0.7,33.2,680.0,671.81,471.16
2018,7,18,14,30,397.0,315.0,0.7,33.2,655.0,642.45,453.36
2018,7,18,14,45,486.5,265.5,0.7,33.15,665.5,650.77,461.54
2018,7,18,15,0,576.0,216.0,0.7,33.1,676.0,654.04,465.67
2018,7,18,15,15,391.0,270.5,0.65,33.0,576.0,544.91,390.08
2018,7,18,15,30,206.0,325.0,0.6,32.9,476.0,439.81,316.52
2018,7,18,15,45,398.5,246.5,0.6,32.75,516.0,486.85,352.64
2018,7,18,16,0,591.0,168.0,0.6,32.6,556.0,506.05,366.81
2018,7,18,16,15,681.0,132.0,0.6,32.35,547.5,486.79,352.53
2018,7,18,16,30,771.0,96.0,0.6,32.1,539.0,457.73,330.12
2018,7,18,16,45,747.5,92.0,0.6,31.8,489.0,400.09,286.41
2018,7,18,17,0,724.0,88.0,0.6,31.5,439.0,343.73,242.33
2018,7,18,17,15,692.5,83.5,0.6,30.95,388.0,283.89,194.83
2018,7,18,17,30,661.0,79.0,0.6,30.4,337.0,228.75,150.14
2018,7,18,17,45,617.5,73.0,0.55,29.85,286.5,173.21,106.1
2018,7,18,18,0,574.0,67.0,0.5,29.3,236.0,122.48,68.54
2018,7,18,18,15,511.5,60.0,0.5,29.3,188.5,74.91,39.91
2018,7,18,18,30,449.0,53.0,0.5,29.3,141.0,41.2,28.92
2018,7,18,18,45,340.0,43.0,0.6,27.3,98.5,34.25,22.89
2018,7,18,19,0,231.0,33.0,0.7,25.3,56.0,25.78,14.77
2018,7,18,19,15,136.0,20.5,0.7,24.85,32.0,16.22,0.0
2018,7,18,19,30,41.0,8.0,0.7,24.4,8.0,7.28,0.0
2018,7,18,19,45,20.5,4.0,0.75,24.0,4.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.85,22.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,19,5,15,43.0,8.0,1.45,18.65,9.5,0.0,0.0
2018,7,19,5,30,86.0,16.0,1.5,19.1,19.0,14.55,0.0
2018,7,19,5,45,180.0,30.0,1.6,19.55,49.0,23.55,11.47
2018,7,19,6,0,274.0,44.0,1.7,20.0,79.0,34.07,23.21
2018,7,19,6,15,367.0,54.0,1.75,20.85,123.5,41.23,29.95
2018,7,19,6,30,460.0,64.0,1.8,21.7,168.0,64.57,39.01
2018,7,19,6,45,523.5,71.0,1.8,22.6,218.0,107.75,62.45
2018,7,19,7,0,587.0,78.0,1.8,23.5,268.0,158.62,98.87
2018,7,19,7,15,574.5,91.5,1.9,24.35,304.5,206.29,139.53
2018,7,19,7,30,562.0,105.0,2.0,25.2,341.0,252.06,179.41
2018,7,19,7,45,622.5,106.5,2.1,26.05,400.0,309.33,225.94
2018,7,19,8,0,683.0,108.0,2.2,26.9,459.0,372.62,276.54
2018,7,19,8,15,730.5,106.0,2.15,27.4,515.0,432.37,323.74
2018,7,19,8,30,778.0,104.0,2.1,27.9,571.0,496.83,373.02
2018,7,19,8,45,730.5,131.0,2.0,28.4,597.5,537.58,403.08
2018,7,19,9,0,683.0,158.0,1.9,28.9,624.0,572.86,427.7
2018,7,19,9,15,669.5,177.5,1.85,29.25,658.0,616.8,457.92
2018,7,19,9,30,656.0,197.0,1.8,29.6,692.0,657.6,484.87
2018,7,19,9,45,696.5,190.0,1.7,30.0,739.0,710.13,519.51
2018,7,19,10,0,737.0,183.0,1.6,30.4,786.0,763.34,553.45
2018,7,19,10,15,702.0,213.5,1.55,30.7,805.5,791.8,569.32
2018,7,19,10,30,667.0,244.0,1.5,31.0,825.0,815.06,581.62
2018,7,19,10,45,731.0,212.5,1.45,31.25,866.0,861.15,610.8
2018,7,19,11,0,795.0,181.0,1.4,31.5,907.0,901.69,633.95
2018,7,19,11,15,815.5,172.0,1.4,31.75,929.0,928.79,649.16
2018,7,19,11,30,836.0,163.0,1.4,32.0,951.0,953.22,662.79
2018,7,19,11,45,868.0,144.0,1.35,32.2,970.0,965.6,668.48
2018,7,19,12,0,900.0,125.0,1.3,32.4,989.0,985.89,679.1
2018,7,19,12,15,886.5,134.5,1.3,32.55,987.5,986.07,678.42
2018,7,19,12,30,873.0,144.0,1.3,32.7,986.0,982.55,675.87
2018,7,19,12,45,857.5,152.5,1.25,32.85,976.0,972.71,668.88
2018,7,19,13,0,842.0,161.0,1.2,33.0,966.0,971.09,667.02
2018,7,19,13,15,846.0,155.5,1.25,33.05,955.0,948.99,654.6
2018,7,19,13,30,850.0,150.0,1.3,33.1,944.0,934.91,647.28
2018,7,19,13,45,830.0,155.0,1.3,33.1,916.5,914.82,635.62
2018,7,19,14,0,810.0,160.0,1.3,33.1,889.0,882.45,616.42
2018,7,19,14,15,765.5,175.5,1.3,33.05,848.0,836.96,589.09
2018,7,19,14,30,721.0,191.0,1.3,33.0,807.0,794.84,563.47
2018,7,19,14,45,626.5,225.0,1.35,32.95,745.5,726.61,518.77
2018,7,19,15,0,532.0,259.0,1.4,32.9,684.0,659.21,473.86
2018,7,19,15,15,416.0,288.0,1.4,32.7,610.0,579.4,419.27
2018,7,19,15,30,300.0,317.0,1.4,32.5,536.0,501.53,365.02
2018,7,19,15,45,273.5,294.5,1.4,32.35,485.0,447.89,328.23
2018,7,19,16,0,247.0,272.0,1.4,32.2,434.0,396.17,291.88
2018,7,19,16,15,236.0,244.5,1.4,31.9,390.0,350.25,259.25
2018,7,19,16,30,225.0,217.0,1.4,31.6,346.0,305.23,226.45
2018,7,19,16,45,281.5,191.0,1.4,31.25,337.0,290.46,214.79
2018,7,19,17,0,338.0,165.0,1.4,30.9,328.0,269.18,196.84
2018,7,19,17,15,259.5,155.0,1.3,30.3,271.5,214.79,155.8
2018,7,19,17,30,181.0,145.0,1.2,29.7,215.0,168.84,121.81
2018,7,19,17,45,199.5,122.5,1.05,29.05,189.5,139.8,97.88
2018,7,19,18,0,218.0,100.0,0.9,28.4,164.0,108.37,72.55
2018,7,19,18,15,172.5,82.0,0.9,28.4,126.5,75.01,49.95
2018,7,19,18,30,127.0,64.0,0.9,28.4,89.0,49.78,36.2
2018,7,19,18,45,80.5,47.0,0.8,26.45,61.0,38.57,26.54
2018,7,19,19,0,34.0,30.0,0.7,24.5,33.0,25.09,14.18
2018,7,19,19,15,23.0,17.5,0.75,24.15,19.0,14.83,0.0
2018,7,19,19,30,12.0,5.0,0.8,23.8,5.0,4.55,0.0
2018,7,19,19,45,6.0,2.5,0.8,23.5,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.05,21.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,20,5,15,9.5,3.0,1.1,20.25,3.5,0.0,0.0
2018,7,20,5,30,19.0,6.0,1.2,20.7,7.0,5.46,0.0
2018,7,20,5,45,17.5,7.5,1.3,21.1,9.0,6.37,0.0
2018,7,20,6,0,16.0,9.0,1.4,21.5,11.0,8.18,1.24
2018,7,20,6,15,8.0,10.5,1.55,22.2,11.5,9.43,2.47
2018,7,20,6,30,0.0,12.0,1.7,22.9,12.0,10.54,3.11
2018,7,20,6,45,1.0,35.0,1.8,23.55,35.5,30.93,20.03
2018,7,20,7,0,2.0,58.0,1.9,24.2,59.0,51.53,36.9
2018,7,20,7,15,43.0,107.5,2.0,24.75,125.5,103.1,77.12
2018,7,20,7,30,84.0,157.0,2.1,25.3,192.0,159.7,121.0
2018,7,20,7,45,162.0,183.0,2.15,25.8,262.0,216.2,163.74
2018,7,20,8,0,240.0,209.0,2.2,26.3,332.0,283.29,214.8
2018,7,20,8,15,213.0,235.0,2.25,26.7,352.0,307.42,233.73
2018,7,20,8,30,186.0,261.0,2.3,27.1,372.0,330.77,251.35
2018,7,20,8,45,157.0,284.5,2.3,27.5,383.5,347.78,263.46
2018,7,20,9,0,128.0,308.0,2.3,27.9,395.0,361.64,272.72
2018,7,20,9,15,216.0,319.5,2.3,28.3,477.5,437.79,328.86
2018,7,20,9,30,304.0,331.0,2.3,28.7,560.0,527.69,393.31
2018,7,20,9,45,274.5,345.5,2.3,29.05,560.0,534.61,396.37
2018,7,20,10,0,245.0,360.0,2.3,29.4,560.0,538.3,397.44
2018,7,20,10,15,395.5,325.0,2.3,29.7,662.5,646.18,474.65
2018,7,20,10,30,546.0,290.0,2.3,30.0,765.0,755.18,549.8
2018,7,20,10,45,612.5,259.0,2.3,30.3,806.0,802.95,581.32
2018,7,20,11,0,679.0,228.0,2.3,30.6,847.0,849.67,612.21
2018,7,20,11,15,608.5,272.0,2.25,30.85,835.0,841.99,603.58
2018,7,20,11,30,538.0,316.0,2.2,31.1,823.0,828.52,591.67
2018,7,20,11,45,387.0,391.5,2.2,31.35,758.0,765.37,545.66
2018,7,20,12,0,236.0,467.0,2.2,31.6,693.0,679.22,484.35
2018,7,20,12,15,358.0,411.5,2.2,31.75,755.5,754.34,537.78
2018,7,20,12,30,480.0,356.0,2.2,31.9,818.0,828.3,588.17
2018,7,20,12,45,477.0,350.5,2.15,32.0,807.5,818.28,580.58
2018,7,20,13,0,474.0,345.0,2.1,32.1,797.0,805.97,572.27
2018,7,20,13,15,373.0,394.0,2.1,32.15,747.0,741.97,528.08
2018,7,20,13,30,272.0,443.0,2.1,32.2,697.0,689.15,490.84
2018,7,20,13,45,242.0,437.0,2.05,32.2,659.5,649.38,464.17
2018,7,20,14,0,212.0,431.0,2.0,32.2,622.0,600.58,431.22
2018,7,20,14,15,198.5,412.0,2.0,32.1,586.5,563.59,406.84
2018,7,20,14,30,185.0,393.0,2.0,32.0,551.0,526.65,382.12
2018,7,20,14,45,244.5,371.0,1.95,31.85,571.0,552.51,401.91
2018,7,20,15,0,304.0,349.0,1.9,31.7,591.0,565.1,412.03
2018,7,20,15,15,300.0,333.0,1.85,31.45,562.0,532.55,389.95
2018,7,20,15,30,296.0,317.0,1.8,31.2,533.0,499.43,367.43
2018,7,20,15,45,323.0,286.0,1.8,30.95,508.5,471.41,348.79
2018,7,20,16,0,350.0,255.0,1.8,30.7,484.0,440.23,327.2
2018,7,20,16,15,360.0,230.5,1.8,30.45,450.5,402.79,300.17
2018,7,20,16,30,370.0,206.0,1.8,30.2,417.0,363.75,271.08
2018,7,20,16,45,350.0,187.0,1.75,29.95,372.0,315.61,234.38
2018,7,20,17,0,330.0,168.0,1.7,29.7,327.0,269.28,198.32
2018,7,20,17,15,229.5,144.0,1.6,29.3,248.5,196.7,143.61
2018,7,20,17,30,129.0,120.0,1.5,28.9,170.0,135.98,98.54
2018,7,20,17,45,106.0,111.5,1.4,28.45,148.5,114.86,82.45
2018,7,20,18,0,83.0,103.0,1.3,28.0,127.0,96.13,68.65
2018,7,20,18,15,63.5,85.5,1.3,28.0,101.5,74.58,52.88
2018,7,20,18,30,44.0,68.0,1.3,28.0,76.0,55.81,41.3
2018,7,20,18,45,60.5,50.0,1.1,26.55,57.5,40.57,28.15
2018,7,20,19,0,77.0,32.0,0.9,25.1,39.0,25.72,14.49
2018,7,20,19,15,48.5,19.0,0.95,24.85,22.5,15.47,0.0
2018,7,20,19,30,20.0,6.0,1.0,24.6,6.0,5.46,0.0
2018,7,20,19,45,10.0,3.0,1.05,24.35,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.45,20.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,7,21,5,15,20.0,6.0,0.9,19.7,6.5,0.0,0.0
2018,7,21,5,30,40.0,12.0,1.0,20.1,13.0,10.91,0.0
2018,7,21,5,45,66.0,28.0,1.1,20.45,34.0,22.54,9.83
2018,7,21,6,0,92.0,44.0,1.2,20.8,55.0,34.83,23.67
2018,7,21,6,15,132.0,62.0,1.15,21.4,86.5,48.26,35.85
2018,7,21,6,30,172.0,80.0,1.1,22.0,118.0,68.09,47.44
2018,7,21,6,45,296.0,87.5,1.05,22.6,174.0,98.68,64.05
2018,7,21,7,0,420.0,95.0,1.0,23.2,230.0,145.73,95.58
2018,7,21,7,15,423.5,111.5,0.95,23.75,268.0,189.21,131.52
2018,7,21,7,30,427.0,128.0,0.9,24.3,306.0,232.94,168.14
2018,7,21,7,45,258.5,167.0,0.85,24.85,279.0,236.5,176.84
2018,7,21,8,0,90.0,206.0,0.8,25.4,252.0,217.31,165.1
2018,7,21,8,15,102.5,233.0,0.7,26.0,290.5,253.27,191.95
2018,7,21,8,30,115.0,260.0,0.6,26.6,329.0,294.42,221.7
2018,7,21,8,45,109.0,279.0,0.55,27.2,348.5,312.06,233.54
2018,7,21,9,0,103.0,298.0,0.5,27.8,368.0,332.62,247.27
2018,7,21,9,15,89.0,304.0,0.5,28.25,367.0,335.25,248.08
2018,7,21,9,30,75.0,310.0,0.5,28.7,366.0,336.23,247.73
2018,7,21,9,45,49.0,288.0,0.5,29.15,325.5,300.74,221.09
2018,7,21,10,0,23.0,266.0,0.5,29.6,285.0,262.73,192.61
2018,7,21,10,15,36.5,318.5,0.6,29.95,349.5,324.56,237.14
2018,7,21,10,30,50.0,371.0,0.7,30.3,414.0,387.78,281.12
2018,7,21,10,45,49.0,374.5,0.75,30.6,418.0,392.59,283.57
2018,7,21,11,0,48.0,378.0,0.8,30.9,422.0,397.09,286.24
2018,7,21,11,15,93.5,421.0,1.0,31.1,508.5,482.06,346.25
2018,7,21,11,30,139.0,464.0,1.2,31.3,595.0,579.46,412.67
2018,7,21,11,45,149.5,466.0,1.35,31.5,608.0,594.15,422.38
2018,7,21,12,0,160.0,468.0,1.5,31.7,621.0,608.19,432.33
2018,7,21,12,15,173.0,468.5,1.55,31.8,634.5,622.35,442.04
2018,7,21,12,30,186.0,469.0,1.6,31.9,648.0,635.54,451.13
2018,7,21,12,45,134.5,453.5,1.65,31.95,582.5,570.23,406.48
2018,7,21,13,0,83.0,438.0,1.7,32.0,517.0,493.29,353.66
2018,7,21,13,15,130.5,426.5,1.6,32.0,549.0,536.34,384.7
2018,7,21,13,30,178.0,415.0,1.5,32.0,581.0,566.06,405.64
2018,7,21,13,45,344.5,365.0,1.45,31.95,677.5,673.39,481.39
2018,7,21,14,0,511.0,315.0,1.4,31.9,774.0,772.43,548.5
2018,7,21,14,15,488.0,304.0,1.35,31.8,732.0,726.61,517.76
2018,7,21,14,30,465.0,293.0,1.3,31.7,690.0,680.22,487.67
2018,7,21,14,45,654.5,200.5,1.25,31.55,735.0,727.44,523.43
2018,7,21,15,0,844.0,108.0,1.2,31.4,780.0,748.17,538.99
2018,7,21,15,15,847.0,101.0,1.15,31.25,747.0,709.21,513.99
2018,7,21,15,30,850.0,94.0,1.1,31.1,714.0,667.35,485.89
2018,7,21,15,45,837.0,91.5,1.1,30.9,671.0,617.12,451.6
2018,7,21,16,0,824.0,89.0,1.1,30.7,628.0,565.83,415.52
2018,7,21,16,15,806.0,87.0,1.1,30.5,581.0,511.87,376.28
2018,7,21,16,30,788.0,85.0,1.1,30.3,534.0,457.1,335.08
2018,7,21,16,45,764.0,81.5,1.15,30.1,484.0,398.69,290.01
2018,7,21,17,0,740.0,78.0,1.2,29.9,434.0,341.59,244.33
2018,7,21,17,15,708.5,74.0,1.1,29.45,383.0,283.36,196.64
2018,7,21,17,30,677.0,70.0,1.0,29.0,332.0,227.91,150.61
2018,7,21,17,45,597.0,69.5,0.9,28.55,275.0,167.48,103.42
2018,7,21,18,0,517.0,69.0,0.8,28.1,218.0,118.43,68.15
2018,7,21,18,15,483.0,58.5,0.8,28.1,176.0,72.69,39.08
2018,7,21,18,30,449.0,48.0,0.8,28.1,134.0,37.09,25.6
2018,7,21,18,45,363.5,39.0,0.75,26.95,95.0,30.93,20.1
2018,7,21,19,0,278.0,30.0,0.7,25.8,56.0,24.56,13.4
2018,7,21,19,15,156.5,17.5,0.7,25.55,30.5,14.5,0.0
2018,7,21,19,30,35.0,5.0,0.7,25.3,5.0,4.55,0.0
2018,7,21,19,45,17.5,2.5,0.65,25.05,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.65,23.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.85,20.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.65,20.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
