Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,2,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.4,22.05,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.0,1.55,22.15,1.0,0.0,0.0
2018,8,1,5,30,7.0,2.0,1.6,22.3,2.0,1.82,0.0
2018,8,1,5,45,3.5,5.5,1.65,22.4,5.5,4.92,0.0
2018,8,1,6,0,0.0,9.0,1.7,22.5,9.0,7.9,0.7
2018,8,1,6,15,0.0,11.5,1.75,22.65,11.5,10.09,2.94
2018,8,1,6,30,0.0,14.0,1.8,22.8,14.0,12.3,4.53
2018,8,1,6,45,0.0,15.5,1.8,22.95,15.5,13.62,5.7
2018,8,1,7,0,0.0,17.0,1.8,23.1,17.0,14.95,6.82
2018,8,1,7,15,4.0,41.5,1.9,23.25,43.0,37.46,25.35
2018,8,1,7,30,8.0,66.0,2.0,23.4,69.0,60.56,44.17
2018,8,1,7,45,63.5,105.5,2.15,23.6,136.0,117.41,89.11
2018,8,1,8,0,119.0,145.0,2.3,23.8,203.0,179.58,138.2
2018,8,1,8,15,127.0,197.0,2.3,24.0,265.0,238.1,184.11
2018,8,1,8,30,135.0,249.0,2.3,24.2,327.0,297.98,229.94
2018,8,1,8,45,93.0,259.5,2.35,24.4,315.5,288.12,221.73
2018,8,1,9,0,51.0,270.0,2.4,24.6,304.0,277.95,213.02
2018,8,1,9,15,52.0,281.5,2.4,24.95,318.0,292.82,223.67
2018,8,1,9,30,53.0,293.0,2.4,25.3,332.0,307.65,234.09
2018,8,1,9,45,43.5,283.0,2.4,25.6,316.0,294.26,223.19
2018,8,1,10,0,34.0,273.0,2.4,25.9,300.0,279.8,211.59
2018,8,1,10,15,82.5,319.5,2.35,26.25,389.0,365.9,276.13
2018,8,1,10,30,131.0,366.0,2.3,26.6,478.0,465.64,348.27
2018,8,1,10,45,280.5,292.5,2.3,26.95,541.5,540.98,405.39
2018,8,1,11,0,430.0,219.0,2.3,27.3,605.0,623.83,466.63
2018,8,1,11,15,434.0,234.0,2.25,27.5,630.0,652.89,485.1
2018,8,1,11,30,438.0,249.0,2.2,27.7,655.0,680.25,502.54
2018,8,1,11,45,276.5,311.5,2.2,27.95,569.0,581.51,429.35
2018,8,1,12,0,115.0,374.0,2.2,28.2,483.0,478.88,352.4
2018,8,1,12,15,186.0,410.5,2.2,28.3,587.0,584.91,428.4
2018,8,1,12,30,257.0,447.0,2.2,28.4,691.0,702.2,508.39
2018,8,1,12,45,357.0,371.0,2.2,28.55,708.0,722.86,524.86
2018,8,1,13,0,457.0,295.0,2.2,28.7,725.0,753.09,548.07
2018,8,1,13,15,434.5,293.5,2.2,28.75,698.0,723.99,528.03
2018,8,1,13,30,412.0,292.0,2.2,28.8,671.0,693.48,507.39
2018,8,1,13,45,594.0,221.5,2.2,28.85,754.5,785.09,573.73
2018,8,1,14,0,776.0,151.0,2.2,28.9,838.0,858.03,622.46
2018,8,1,14,15,803.0,132.5,2.15,28.9,824.0,833.72,606.13
2018,8,1,14,30,830.0,114.0,2.1,28.9,810.0,813.58,593.47
2018,8,1,14,45,755.0,133.0,2.05,28.85,746.5,749.14,551.23
2018,8,1,15,0,680.0,152.0,2.0,28.8,683.0,683.03,506.69
2018,8,1,15,15,683.0,143.5,1.95,28.65,653.5,647.17,482.54
2018,8,1,15,30,686.0,135.0,1.9,28.5,624.0,608.94,455.93
2018,8,1,15,45,601.0,148.0,1.85,28.4,556.5,534.06,401.68
2018,8,1,16,0,516.0,161.0,1.8,28.3,489.0,465.05,350.83
2018,8,1,16,15,439.0,175.0,1.65,28.05,439.0,404.38,305.21
2018,8,1,16,30,362.0,189.0,1.5,27.8,389.0,353.97,266.65
2018,8,1,16,45,226.5,175.5,1.4,27.6,296.5,257.71,194.16
2018,8,1,17,0,91.0,162.0,1.3,27.4,204.0,179.06,135.03
2018,8,1,17,15,63.0,123.5,1.2,27.0,151.0,128.27,95.89
2018,8,1,17,30,35.0,85.0,1.1,26.6,98.0,83.72,61.22
2018,8,1,17,45,18.5,48.5,1.0,26.25,55.5,46.67,31.88
2018,8,1,18,0,2.0,12.0,0.9,25.9,13.0,10.77,3.15
2018,8,1,18,15,1.0,9.0,0.9,25.9,9.5,7.95,0.85
2018,8,1,18,30,0.0,6.0,0.9,25.9,6.0,5.26,0.0
2018,8,1,18,45,2.5,5.5,0.7,25.05,5.5,4.92,0.0
2018,8,1,19,0,5.0,5.0,0.5,24.2,5.0,4.47,0.0
2018,8,1,19,15,5.0,3.0,0.5,24.05,3.0,2.73,0.0
2018,8,1,19,30,5.0,1.0,0.5,23.9,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.5,23.75,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.95,23.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.2,22.6,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.3,22.8,1.0,0.91,0.0
2018,8,2,5,45,0.0,6.5,1.45,23.0,6.5,5.7,0.0
2018,8,2,6,0,0.0,12.0,1.6,23.2,12.0,10.54,2.75
2018,8,2,6,15,40.0,24.0,1.6,23.4,32.0,20.98,12.13
2018,8,2,6,30,80.0,36.0,1.6,23.6,52.0,32.1,19.26
2018,8,2,6,45,40.0,26.0,1.65,23.8,34.0,27.05,15.18
2018,8,2,7,0,0.0,16.0,1.7,24.0,16.0,14.06,6.04
2018,8,2,7,15,3.0,34.5,1.7,24.2,35.5,31.05,19.99
2018,8,2,7,30,6.0,53.0,1.7,24.4,55.0,48.47,34.15
2018,8,2,7,45,3.5,70.5,1.75,24.6,71.5,63.53,46.35
2018,8,2,8,0,1.0,88.0,1.8,24.8,88.0,78.29,58.11
2018,8,2,8,15,5.5,88.5,1.85,25.0,91.5,80.89,59.93
2018,8,2,8,30,10.0,89.0,1.9,25.2,95.0,83.96,62.19
2018,8,2,8,45,5.0,65.0,2.0,25.45,68.0,60.36,43.09
2018,8,2,9,0,0.0,41.0,2.1,25.7,41.0,36.27,23.58
2018,8,2,9,15,6.5,87.5,2.1,25.85,92.5,81.93,60.0
2018,8,2,9,30,13.0,134.0,2.1,26.0,144.0,131.57,98.85
2018,8,2,9,45,30.0,219.5,2.05,26.2,243.5,224.68,170.38
2018,8,2,10,0,47.0,305.0,2.0,26.4,343.0,320.63,241.7
2018,8,2,10,15,225.0,302.5,2.0,26.5,493.5,485.58,365.58
2018,8,2,10,30,403.0,300.0,2.0,26.6,644.0,655.04,486.63
2018,8,2,10,45,602.0,226.0,1.95,26.75,757.0,776.23,571.45
2018,8,2,11,0,801.0,152.0,1.9,26.9,870.0,895.32,648.8
2018,8,2,11,15,696.5,197.0,1.9,27.05,830.0,865.61,627.36
2018,8,2,11,30,592.0,242.0,1.9,27.2,790.0,823.99,598.49
2018,8,2,11,45,350.5,341.0,1.9,27.3,666.5,694.84,506.18
2018,8,2,12,0,109.0,440.0,1.9,27.4,543.0,538.76,392.75
2018,8,2,12,15,210.0,411.0,1.9,27.5,610.0,609.45,445.64
2018,8,2,12,30,311.0,382.0,1.9,27.6,677.0,691.33,503.32
2018,8,2,12,45,228.5,318.0,1.9,27.7,534.0,545.92,402.33
2018,8,2,13,0,146.0,254.0,1.9,27.8,391.0,399.93,298.55
2018,8,2,13,15,78.0,207.0,1.9,27.85,280.0,277.1,207.96
2018,8,2,13,30,10.0,160.0,1.9,27.9,169.0,152.97,112.95
2018,8,2,13,45,15.0,205.5,1.95,27.95,219.0,205.2,152.91
2018,8,2,14,0,20.0,251.0,2.0,28.0,269.0,252.17,188.09
2018,8,2,14,15,17.0,245.0,2.0,28.0,260.0,235.66,175.74
2018,8,2,14,30,14.0,239.0,2.0,28.0,251.0,226.9,169.36
2018,8,2,14,45,11.0,208.0,2.0,28.0,217.0,195.45,145.9
2018,8,2,15,0,8.0,177.0,2.0,28.0,183.0,164.39,122.55
2018,8,2,15,15,4.0,142.5,1.95,27.85,145.5,129.89,96.3
2018,8,2,15,30,0.0,108.0,1.9,27.7,108.0,95.95,70.16
2018,8,2,15,45,17.0,160.5,1.9,27.55,171.5,156.91,118.18
2018,8,2,16,0,34.0,213.0,1.9,27.4,235.0,213.54,162.06
2018,8,2,16,15,52.0,219.5,1.8,27.1,249.5,226.31,172.22
2018,8,2,16,30,70.0,226.0,1.7,26.8,264.0,236.68,180.46
2018,8,2,16,45,42.0,172.5,1.6,26.55,194.5,171.98,130.89
2018,8,2,17,0,14.0,119.0,1.5,26.3,125.0,110.07,82.88
2018,8,2,17,15,7.0,80.5,1.4,25.95,83.5,73.27,53.89
2018,8,2,17,30,0.0,42.0,1.3,25.6,42.0,37.04,24.82
2018,8,2,17,45,0.0,27.0,1.15,25.3,27.0,23.77,14.01
2018,8,2,18,0,0.0,12.0,1.0,25.0,12.0,10.54,3.08
2018,8,2,18,15,0.0,9.0,1.0,25.0,9.0,7.9,0.86
2018,8,2,18,30,0.0,6.0,1.0,25.0,6.0,5.26,0.0
2018,8,2,18,45,0.0,5.5,0.9,24.4,5.5,4.82,0.0
2018,8,2,19,0,0.0,5.0,0.8,23.8,5.0,4.38,0.0
2018,8,2,19,15,0.0,2.5,0.8,23.7,2.5,2.27,0.0
2018,8,2,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.45,22.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.7,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.25,21.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,1.55,22.0,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,1.6,22.1,1.0,0.91,0.0
2018,8,3,5,45,0.0,3.0,1.7,22.15,3.0,2.63,0.0
2018,8,3,6,0,0.0,5.0,1.8,22.2,5.0,4.38,0.0
2018,8,3,6,15,0.0,7.5,1.85,22.3,7.5,6.58,0.0
2018,8,3,6,30,0.0,10.0,1.9,22.4,10.0,8.78,1.62
2018,8,3,6,45,0.0,16.5,1.95,22.5,16.5,14.5,6.45
2018,8,3,7,0,0.0,23.0,2.0,22.6,23.0,20.23,11.26
2018,8,3,7,15,0.0,33.0,2.05,22.7,33.0,29.07,18.59
2018,8,3,7,30,0.0,43.0,2.1,22.8,43.0,37.93,25.86
2018,8,3,7,45,0.0,62.0,2.2,22.9,62.0,54.79,39.61
2018,8,3,8,0,0.0,81.0,2.3,23.0,81.0,71.69,53.22
2018,8,3,8,15,2.5,113.5,2.35,23.1,115.0,101.67,77.2
2018,8,3,8,30,5.0,146.0,2.4,23.2,149.0,132.11,101.22
2018,8,3,8,45,6.5,166.0,2.5,23.35,170.0,151.3,116.03
2018,8,3,9,0,8.0,186.0,2.6,23.5,191.0,170.75,130.93
2018,8,3,9,15,13.0,207.5,2.65,23.6,216.5,194.13,148.85
2018,8,3,9,30,18.0,229.0,2.7,23.7,242.0,218.05,167.05
2018,8,3,9,45,14.0,221.0,2.8,23.8,231.5,208.76,159.4
2018,8,3,10,0,10.0,213.0,2.9,23.9,221.0,199.06,151.53
2018,8,3,10,15,10.0,207.5,2.95,24.05,216.0,194.58,147.81
2018,8,3,10,30,10.0,202.0,3.0,24.2,211.0,190.05,144.06
2018,8,3,10,45,5.5,156.0,3.05,24.4,161.0,144.59,108.56
2018,8,3,11,0,1.0,110.0,3.1,24.6,111.0,99.12,72.84
2018,8,3,11,15,9.5,182.5,3.1,24.75,191.5,172.94,130.39
2018,8,3,11,30,18.0,255.0,3.1,24.9,272.0,256.43,193.92
2018,8,3,11,45,106.0,324.5,3.1,25.05,424.5,420.87,318.59
2018,8,3,12,0,194.0,394.0,3.1,25.2,577.0,576.44,431.53
2018,8,3,12,15,282.0,372.0,3.1,25.3,638.5,653.66,487.31
2018,8,3,12,30,370.0,350.0,3.1,25.4,700.0,730.14,541.88
2018,8,3,12,45,300.5,379.0,3.15,25.55,662.5,677.68,503.12
2018,8,3,13,0,231.0,408.0,3.2,25.7,625.0,636.48,472.45
2018,8,3,13,15,186.5,366.0,3.2,25.75,539.5,537.32,402.32
2018,8,3,13,30,142.0,324.0,3.2,25.8,454.0,450.52,339.61
2018,8,3,13,45,99.0,316.0,3.2,25.85,405.5,399.49,301.52
2018,8,3,14,0,56.0,308.0,3.2,25.9,357.0,339.21,256.04
2018,8,3,14,15,37.0,265.5,3.15,25.85,297.5,279.85,211.68
2018,8,3,14,30,18.0,223.0,3.1,25.8,238.0,221.92,167.72
2018,8,3,14,45,17.0,205.0,3.05,25.8,218.5,203.06,153.66
2018,8,3,15,0,16.0,187.0,3.0,25.8,199.0,179.61,135.89
2018,8,3,15,15,79.5,193.5,2.95,25.7,250.0,241.89,185.78
2018,8,3,15,30,143.0,200.0,2.9,25.6,301.0,286.65,221.28
2018,8,3,15,45,219.0,223.0,2.8,25.5,366.5,354.01,273.04
2018,8,3,16,0,295.0,246.0,2.7,25.4,432.0,406.81,312.53
2018,8,3,16,15,219.5,224.5,2.6,25.25,357.0,329.09,253.09
2018,8,3,16,30,144.0,203.0,2.5,25.1,282.0,255.29,196.46
2018,8,3,16,45,72.0,123.5,2.45,24.95,163.0,143.76,109.65
2018,8,3,17,0,0.0,44.0,2.4,24.8,44.0,38.83,26.17
2018,8,3,17,15,0.0,36.5,2.3,24.55,36.5,32.18,20.89
2018,8,3,17,30,0.0,29.0,2.2,24.3,29.0,25.54,15.51
2018,8,3,17,45,1.5,20.5,2.1,24.05,21.0,18.3,9.49
2018,8,3,18,0,3.0,12.0,2.0,23.8,13.0,11.1,3.45
2018,8,3,18,15,2.5,10.5,2.0,23.8,11.0,9.54,2.16
2018,8,3,18,30,2.0,9.0,2.0,23.8,9.0,7.9,1.07
2018,8,3,18,45,1.0,7.5,1.85,23.4,7.5,6.58,0.0
2018,8,3,19,0,0.0,6.0,1.7,23.0,6.0,5.26,0.0
2018,8,3,19,15,0.0,3.0,1.7,22.9,3.0,2.73,0.0
2018,8,3,19,30,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,4,5,15,9.5,2.5,0.4,21.1,2.5,0.0,0.0
2018,8,4,5,30,19.0,5.0,0.4,21.4,5.0,4.55,0.0
2018,8,4,5,45,98.5,19.5,0.45,21.65,28.0,15.45,0.0
2018,8,4,6,0,178.0,34.0,0.5,21.9,51.0,26.56,15.25
2018,8,4,6,15,233.5,43.5,0.55,22.25,80.0,33.37,22.67
2018,8,4,6,30,289.0,53.0,0.6,22.6,109.0,50.32,30.22
2018,8,4,6,45,144.5,51.5,0.6,22.9,79.5,57.72,36.37
2018,8,4,7,0,0.0,50.0,0.6,23.2,50.0,44.12,31.04
2018,8,4,7,15,0.0,63.5,0.55,23.7,63.5,56.11,40.81
2018,8,4,7,30,0.0,77.0,0.5,24.2,77.0,68.06,50.34
2018,8,4,7,45,0.0,86.0,0.5,24.7,86.0,76.05,56.49
2018,8,4,8,0,0.0,95.0,0.5,25.2,95.0,84.07,62.57
2018,8,4,8,15,0.0,106.0,0.45,25.5,106.0,93.89,70.03
2018,8,4,8,30,0.0,117.0,0.4,25.8,117.0,103.76,77.42
2018,8,4,8,45,2.0,142.0,0.4,26.15,143.5,127.31,95.41
2018,8,4,9,0,4.0,167.0,0.4,26.5,170.0,151.23,113.35
2018,8,4,9,15,8.5,198.5,0.45,26.7,205.0,183.05,137.19
2018,8,4,9,30,13.0,230.0,0.5,26.9,240.0,215.5,161.14
2018,8,4,9,45,27.0,275.0,0.5,27.1,296.5,275.02,204.75
2018,8,4,10,0,41.0,320.0,0.5,27.3,353.0,330.78,244.44
2018,8,4,10,15,56.5,352.0,0.5,27.5,399.0,376.69,276.43
2018,8,4,10,30,72.0,384.0,0.5,27.7,445.0,423.75,308.71
2018,8,4,10,45,205.0,366.0,0.55,27.85,547.5,538.14,390.37
2018,8,4,11,0,338.0,348.0,0.6,28.0,650.0,658.92,472.73
2018,8,4,11,15,556.5,258.5,0.55,28.2,767.5,798.04,564.89
2018,8,4,11,30,775.0,169.0,0.5,28.4,885.0,921.7,639.98
2018,8,4,11,45,813.0,152.0,0.5,28.6,910.5,951.77,655.44
2018,8,4,12,0,851.0,135.0,0.5,28.8,936.0,968.61,664.29
2018,8,4,12,15,833.5,145.5,0.5,28.9,931.5,965.52,661.81
2018,8,4,12,30,816.0,156.0,0.5,29.0,927.0,970.84,664.74
2018,8,4,12,45,757.0,187.0,0.5,29.1,899.5,941.05,646.7
2018,8,4,13,0,698.0,218.0,0.5,29.2,872.0,916.07,632.04
2018,8,4,13,15,758.5,184.5,0.55,29.25,886.0,924.93,638.93
2018,8,4,13,30,819.0,151.0,0.6,29.3,900.0,936.38,647.0
2018,8,4,13,45,734.5,185.0,0.6,29.3,845.5,875.37,610.16
2018,8,4,14,0,650.0,219.0,0.6,29.3,791.0,820.65,577.15
2018,8,4,14,15,722.0,182.0,0.6,29.25,798.5,827.2,583.22
2018,8,4,14,30,794.0,145.0,0.6,29.2,806.0,823.48,581.71
2018,8,4,14,45,784.0,142.0,0.65,29.15,772.5,784.03,558.6
2018,8,4,15,0,774.0,139.0,0.7,29.1,739.0,742.55,534.21
2018,8,4,15,15,761.0,136.0,0.7,29.05,700.5,697.07,505.1
2018,8,4,15,30,748.0,133.0,0.7,29.0,662.0,650.27,474.11
2018,8,4,15,45,731.0,129.0,0.7,28.95,618.5,598.91,439.17
2018,8,4,16,0,714.0,125.0,0.7,28.9,575.0,547.17,402.94
2018,8,4,16,15,627.5,138.5,0.65,29.0,511.0,474.91,350.29
2018,8,4,16,30,541.0,152.0,0.6,29.1,447.0,406.18,299.44
2018,8,4,16,45,568.5,131.5,0.55,29.25,414.0,368.88,269.82
2018,8,4,17,0,596.0,111.0,0.5,29.4,381.0,324.03,233.02
2018,8,4,17,15,565.0,103.0,0.5,29.0,333.0,269.07,189.2
2018,8,4,17,30,534.0,95.0,0.5,28.6,285.0,217.17,147.12
2018,8,4,17,45,482.5,86.0,0.5,28.2,236.5,164.02,105.32
2018,8,4,18,0,431.0,77.0,0.5,27.8,188.0,114.99,68.91
2018,8,4,18,15,361.5,65.0,0.5,27.8,143.5,70.81,41.18
2018,8,4,18,30,292.0,53.0,0.5,27.8,99.0,40.6,28.22
2018,8,4,18,45,199.5,37.5,0.55,26.85,63.5,29.15,17.81
2018,8,4,19,0,107.0,22.0,0.6,25.9,28.0,17.32,0.0
2018,8,4,19,15,53.5,11.0,0.65,25.6,14.0,10.01,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,5,5,15,7.5,2.0,0.55,21.3,2.0,0.0,0.0
2018,8,5,5,30,15.0,4.0,0.6,21.7,4.0,3.64,0.0
2018,8,5,5,45,90.0,18.5,0.65,22.1,26.0,16.83,0.0
2018,8,5,6,0,165.0,33.0,0.7,22.5,48.0,25.78,14.34
2018,8,5,6,15,220.5,47.0,0.7,22.9,81.0,36.08,24.84
2018,8,5,6,30,276.0,61.0,0.7,23.3,114.0,56.4,35.25
2018,8,5,6,45,319.5,77.0,0.65,23.65,156.0,94.68,59.34
2018,8,5,7,0,363.0,93.0,0.6,24.0,198.0,138.5,91.85
2018,8,5,7,15,464.5,95.5,0.65,24.65,258.0,188.73,129.4
2018,8,5,7,30,566.0,98.0,0.7,25.3,318.0,253.18,179.66
2018,8,5,7,45,602.5,103.5,0.75,25.95,368.0,307.43,223.98
2018,8,5,8,0,639.0,109.0,0.8,26.6,418.0,365.11,270.0
2018,8,5,8,15,613.5,127.5,0.8,27.0,450.5,409.85,305.58
2018,8,5,8,30,588.0,146.0,0.8,27.4,483.0,450.59,336.63
2018,8,5,8,45,635.5,145.0,0.8,27.8,537.5,510.21,380.05
2018,8,5,9,0,683.0,144.0,0.8,28.2,592.0,573.0,424.22
2018,8,5,9,15,728.0,136.5,0.8,28.55,642.5,630.35,463.57
2018,8,5,9,30,773.0,129.0,0.8,28.9,693.0,688.49,502.41
2018,8,5,9,45,789.5,128.5,0.8,29.25,731.0,734.29,531.37
2018,8,5,10,0,806.0,128.0,0.8,29.6,769.0,778.77,557.91
2018,8,5,10,15,815.5,130.0,0.75,29.85,800.5,818.39,580.38
2018,8,5,10,30,825.0,132.0,0.7,30.1,832.0,848.4,596.48
2018,8,5,10,45,832.5,132.5,0.65,30.35,857.0,879.24,612.96
2018,8,5,11,0,840.0,133.0,0.6,30.6,882.0,907.28,627.47
2018,8,5,11,15,845.0,133.0,0.55,30.8,899.5,929.55,638.48
2018,8,5,11,30,850.0,133.0,0.5,31.0,917.0,948.63,647.58
2018,8,5,11,45,813.5,155.5,0.5,31.15,912.5,957.2,651.66
2018,8,5,12,0,777.0,178.0,0.5,31.3,908.0,951.5,647.54
2018,8,5,12,15,814.5,158.0,0.45,31.4,925.0,972.2,658.38
2018,8,5,12,30,852.0,138.0,0.4,31.5,942.0,978.44,660.36
2018,8,5,12,45,847.5,140.0,0.4,31.6,936.0,973.03,656.93
2018,8,5,13,0,843.0,142.0,0.4,31.7,930.0,964.2,651.77
2018,8,5,13,15,840.5,141.0,0.4,31.7,917.5,951.08,644.49
2018,8,5,13,30,838.0,140.0,0.4,31.7,905.0,934.62,635.36
2018,8,5,13,45,834.0,138.0,0.4,31.75,885.0,912.55,622.85
2018,8,5,14,0,830.0,136.0,0.4,31.8,865.0,887.34,608.54
2018,8,5,14,15,823.5,134.5,0.45,31.75,838.5,857.42,592.52
2018,8,5,14,30,817.0,133.0,0.5,31.7,812.0,831.7,578.96
2018,8,5,14,45,808.0,130.5,0.5,31.65,779.0,792.73,556.08
2018,8,5,15,0,799.0,128.0,0.5,31.6,746.0,751.57,531.7
2018,8,5,15,15,787.0,125.5,0.5,31.6,707.5,706.27,503.68
2018,8,5,15,30,775.0,123.0,0.5,31.6,669.0,659.47,473.23
2018,8,5,15,45,759.5,119.0,0.5,31.65,625.5,607.76,438.57
2018,8,5,16,0,744.0,115.0,0.5,31.7,582.0,555.44,402.48
2018,8,5,16,15,722.5,111.0,0.5,31.7,534.5,499.08,362.49
2018,8,5,16,30,701.0,107.0,0.5,31.7,487.0,443.51,321.71
2018,8,5,16,45,673.5,102.5,0.5,31.7,438.0,385.85,278.07
2018,8,5,17,0,646.0,98.0,0.5,31.7,389.0,330.09,234.45
2018,8,5,17,15,609.0,92.0,0.55,31.15,338.5,272.27,189.01
2018,8,5,17,30,572.0,86.0,0.6,30.6,288.0,218.12,145.57
2018,8,5,17,45,520.5,78.5,0.6,30.0,239.0,164.0,103.08
2018,8,5,18,0,469.0,71.0,0.6,29.4,190.0,115.95,67.69
2018,8,5,18,15,397.5,60.0,0.6,29.4,144.5,70.08,39.36
2018,8,5,18,30,326.0,49.0,0.6,29.4,99.0,37.67,25.55
2018,8,5,18,45,228.0,35.5,0.6,28.35,64.0,27.67,16.35
2018,8,5,19,0,130.0,22.0,0.6,27.3,29.0,17.38,0.0
2018,8,5,19,15,65.0,11.0,0.55,27.0,14.5,10.01,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.5,25.85,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,23.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.8,20.75,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.9,21.2,4.0,3.64,0.0
2018,8,6,5,45,113.5,18.0,1.0,21.65,27.0,16.37,0.0
2018,8,6,6,0,203.0,32.0,1.1,22.1,50.0,25.08,13.55
2018,8,6,6,15,291.5,45.0,1.1,22.5,89.5,34.75,23.7
2018,8,6,6,30,380.0,58.0,1.1,22.9,129.0,57.58,34.14
2018,8,6,6,45,443.5,67.5,1.05,23.3,176.0,100.59,59.28
2018,8,6,7,0,507.0,77.0,1.0,23.7,223.0,149.85,95.1
2018,8,6,7,15,552.5,84.5,0.9,24.45,273.0,201.01,136.18
2018,8,6,7,30,598.0,92.0,0.8,25.2,323.0,257.31,182.23
2018,8,6,7,45,632.0,97.0,0.7,25.95,373.0,312.17,226.96
2018,8,6,8,0,666.0,102.0,0.6,26.7,423.0,370.11,272.6
2018,8,6,8,15,691.0,107.0,0.6,27.35,472.0,426.69,316.17
2018,8,6,8,30,716.0,112.0,0.6,28.0,521.0,484.68,359.08
2018,8,6,8,45,735.0,116.0,0.6,28.7,567.0,539.61,398.11
2018,8,6,9,0,754.0,120.0,0.6,29.4,613.0,594.09,435.35
2018,8,6,9,15,768.5,123.0,0.6,29.65,654.5,644.42,469.27
2018,8,6,9,30,783.0,126.0,0.6,29.9,696.0,693.84,501.57
2018,8,6,9,45,794.0,128.0,0.6,30.2,732.5,738.44,529.35
2018,8,6,10,0,805.0,130.0,0.6,30.5,769.0,781.3,554.58
2018,8,6,10,15,813.0,132.5,0.65,30.7,800.0,820.19,577.98
2018,8,6,10,30,821.0,135.0,0.7,30.9,831.0,856.68,599.74
2018,8,6,10,45,826.5,136.5,0.7,31.05,855.0,879.09,611.97
2018,8,6,11,0,832.0,138.0,0.7,31.2,879.0,906.13,627.18
2018,8,6,11,15,827.0,144.0,0.75,31.3,893.0,924.6,638.14
2018,8,6,11,30,822.0,150.0,0.8,31.4,907.0,950.28,653.6
2018,8,6,11,45,780.0,176.5,0.8,31.5,901.0,947.15,650.78
2018,8,6,12,0,738.0,203.0,0.8,31.6,895.0,946.78,650.11
2018,8,6,12,15,701.0,224.5,0.85,31.6,883.5,936.08,644.47
2018,8,6,12,30,664.0,246.0,0.9,31.6,872.0,921.62,636.64
2018,8,6,12,45,471.0,332.5,0.9,31.6,775.0,813.19,565.24
2018,8,6,13,0,278.0,419.0,0.9,31.6,678.0,695.49,486.76
2018,8,6,13,15,265.0,412.5,0.9,31.55,657.0,672.31,473.12
2018,8,6,13,30,252.0,406.0,0.9,31.5,636.0,648.16,457.78
2018,8,6,13,45,323.0,388.5,0.9,31.45,676.0,689.83,487.25
2018,8,6,14,0,394.0,371.0,0.9,31.4,716.0,727.04,512.82
2018,8,6,14,15,428.5,341.0,0.9,31.3,705.5,724.85,512.52
2018,8,6,14,30,463.0,311.0,0.9,31.2,695.0,709.45,504.26
2018,8,6,14,45,313.5,333.5,0.9,31.05,588.5,582.98,418.99
2018,8,6,15,0,164.0,356.0,0.9,30.9,482.0,467.22,338.82
2018,8,6,15,15,103.5,319.0,0.85,30.8,397.0,371.45,272.07
2018,8,6,15,30,43.0,282.0,0.8,30.7,312.0,289.64,213.26
2018,8,6,15,45,26.5,218.0,0.8,30.6,236.0,216.45,160.33
2018,8,6,16,0,10.0,154.0,0.8,30.5,160.0,142.86,105.49
2018,8,6,16,15,30.5,142.0,0.75,30.35,159.0,144.81,107.72
2018,8,6,16,30,51.0,130.0,0.7,30.2,158.0,141.56,105.47
2018,8,6,16,45,197.0,144.0,0.6,30.05,235.0,217.79,162.55
2018,8,6,17,0,343.0,158.0,0.5,29.9,312.0,269.5,197.32
2018,8,6,17,15,275.0,136.5,0.5,29.5,250.0,206.98,149.52
2018,8,6,17,30,207.0,115.0,0.5,29.1,188.0,152.64,108.48
2018,8,6,17,45,156.5,103.5,0.5,28.65,153.5,118.07,82.59
2018,8,6,18,0,106.0,92.0,0.5,28.2,119.0,90.39,62.81
2018,8,6,18,15,98.5,71.5,0.5,28.2,92.0,64.22,43.28
2018,8,6,18,30,91.0,51.0,0.5,28.2,65.0,41.57,28.88
2018,8,6,18,45,63.5,34.0,0.5,27.2,42.0,28.15,16.67
2018,8,6,19,0,36.0,17.0,0.5,26.2,19.0,14.51,0.0
2018,8,6,19,15,18.0,8.5,0.5,26.0,9.5,7.73,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.75,21.8,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.9,22.1,4.0,0.0,0.0
2018,8,7,5,45,100.5,17.5,1.05,22.35,25.5,15.92,0.0
2018,8,7,6,0,182.0,31.0,1.2,22.6,47.0,24.28,12.6
2018,8,7,6,15,269.0,44.5,1.15,22.95,85.5,34.34,23.26
2018,8,7,6,30,356.0,58.0,1.1,23.3,124.0,57.06,34.02
2018,8,7,6,45,419.5,68.0,1.1,23.7,170.0,97.43,57.52
2018,8,7,7,0,483.0,78.0,1.1,24.1,216.0,147.43,94.08
2018,8,7,7,15,530.0,85.5,1.15,24.75,265.5,197.52,134.35
2018,8,7,7,30,577.0,93.0,1.2,25.4,315.0,252.97,180.01
2018,8,7,7,45,612.0,99.0,1.2,26.0,365.0,307.94,225.4
2018,8,7,8,0,647.0,105.0,1.2,26.6,415.0,366.17,272.23
2018,8,7,8,15,673.0,109.5,1.2,27.05,463.5,421.75,315.96
2018,8,7,8,30,699.0,114.0,1.2,27.5,512.0,478.89,359.33
2018,8,7,8,45,720.0,117.0,1.2,28.0,557.5,532.93,398.95
2018,8,7,9,0,741.0,120.0,1.2,28.5,603.0,587.15,437.32
2018,8,7,9,15,762.5,119.5,1.2,28.8,646.0,638.13,472.66
2018,8,7,9,30,784.0,119.0,1.2,29.1,689.0,688.8,506.78
2018,8,7,9,45,804.0,117.0,1.2,29.4,728.0,736.18,536.98
2018,8,7,10,0,824.0,115.0,1.2,29.7,767.0,777.23,561.78
2018,8,7,10,15,832.0,116.5,1.2,29.9,798.0,815.06,584.44
2018,8,7,10,30,840.0,118.0,1.2,30.1,829.0,850.44,605.3
2018,8,7,10,45,846.0,119.5,1.25,30.3,853.5,881.38,623.87
2018,8,7,11,0,852.0,121.0,1.3,30.5,878.0,909.39,640.57
2018,8,7,11,15,855.5,122.0,1.35,30.65,895.0,931.5,653.74
2018,8,7,11,30,859.0,123.0,1.4,30.8,912.0,950.31,664.97
2018,8,7,11,45,860.5,124.0,1.45,30.9,922.0,963.82,673.15
2018,8,7,12,0,862.0,125.0,1.5,31.0,932.0,973.83,679.34
2018,8,7,12,15,838.0,138.0,1.5,31.05,924.0,966.9,674.71
2018,8,7,12,30,814.0,151.0,1.5,31.1,916.0,967.93,675.27
2018,8,7,12,45,824.0,144.5,1.55,31.15,915.5,956.97,669.14
2018,8,7,13,0,834.0,138.0,1.6,31.2,915.0,954.2,668.28
2018,8,7,13,15,800.0,154.0,1.6,31.15,890.5,938.23,658.84
2018,8,7,13,30,766.0,170.0,1.6,31.1,866.0,909.02,641.31
2018,8,7,13,45,747.5,173.0,1.65,31.1,839.5,879.08,623.81
2018,8,7,14,0,729.0,176.0,1.7,31.1,813.0,846.84,604.68
2018,8,7,14,15,745.0,163.0,1.65,31.0,796.5,827.14,592.77
2018,8,7,14,30,761.0,150.0,1.6,30.9,780.0,803.56,578.24
2018,8,7,14,45,734.5,155.5,1.6,30.8,742.5,760.05,551.1
2018,8,7,15,0,708.0,161.0,1.6,30.7,705.0,718.35,524.18
2018,8,7,15,15,684.5,159.0,1.55,30.55,662.5,668.14,490.4
2018,8,7,15,30,661.0,157.0,1.5,30.4,620.0,617.71,455.84
2018,8,7,15,45,704.0,132.5,1.5,30.25,596.5,587.43,435.6
2018,8,7,16,0,747.0,108.0,1.5,30.1,573.0,551.22,410.04
2018,8,7,16,15,601.5,131.0,1.4,29.9,486.0,455.15,339.42
2018,8,7,16,30,456.0,154.0,1.3,29.7,399.0,368.56,275.01
2018,8,7,16,45,240.0,115.0,1.2,29.5,243.0,209.21,156.09
2018,8,7,17,0,24.0,76.0,1.1,29.3,87.0,76.87,55.48
2018,8,7,17,15,31.0,67.0,1.05,28.85,79.0,69.32,49.54
2018,8,7,17,30,38.0,58.0,1.0,28.4,71.0,60.95,42.52
2018,8,7,17,45,87.0,54.5,0.9,27.95,78.0,64.13,42.94
2018,8,7,18,0,136.0,51.0,0.8,27.5,85.0,59.8,37.35
2018,8,7,18,15,147.5,38.5,0.8,27.5,67.5,38.37,21.34
2018,8,7,18,30,159.0,26.0,0.8,27.5,50.0,19.74,10.83
2018,8,7,18,45,109.0,18.5,0.75,26.45,32.0,14.25,5.59
2018,8,7,19,0,59.0,11.0,0.7,25.4,14.0,8.59,0.0
2018,8,7,19,15,29.5,5.5,0.7,25.25,7.0,5.0,0.0
2018,8,7,19,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,8,5,15,6.5,1.5,0.7,21.1,1.5,0.0,0.0
2018,8,8,5,30,13.0,3.0,0.8,21.4,3.0,0.0,0.0
2018,8,8,5,45,26.0,14.0,0.95,21.7,15.5,12.73,0.0
2018,8,8,6,0,39.0,25.0,1.1,22.0,28.0,21.12,9.96
2018,8,8,6,15,43.5,43.0,1.1,22.35,49.0,35.34,24.12
2018,8,8,6,30,48.0,61.0,1.1,22.7,70.0,52.93,36.85
2018,8,8,6,45,156.5,76.5,1.1,23.0,118.5,79.83,53.89
2018,8,8,7,0,265.0,92.0,1.1,23.3,167.0,122.68,83.76
2018,8,8,7,15,320.5,106.5,1.15,23.9,216.0,167.89,119.11
2018,8,8,7,30,376.0,121.0,1.2,24.5,265.0,219.27,160.17
2018,8,8,7,45,482.0,119.0,1.25,25.1,331.5,279.54,207.25
2018,8,8,8,0,588.0,117.0,1.3,25.7,398.0,354.57,265.64
2018,8,8,8,15,648.0,113.5,1.35,26.3,455.0,415.03,312.77
2018,8,8,8,30,708.0,110.0,1.4,26.9,512.0,480.63,362.56
2018,8,8,8,45,734.0,111.5,1.45,27.5,559.5,536.77,404.04
2018,8,8,9,0,760.0,113.0,1.5,28.1,607.0,593.18,444.44
2018,8,8,9,15,775.5,115.0,1.5,28.5,648.5,643.53,479.38
2018,8,8,9,30,791.0,117.0,1.5,28.9,690.0,693.04,512.73
2018,8,8,9,45,803.0,118.5,1.5,29.3,727.0,738.26,541.42
2018,8,8,10,0,815.0,120.0,1.5,29.7,764.0,776.24,564.26
2018,8,8,10,15,822.5,122.5,1.45,29.95,795.0,814.35,586.76
2018,8,8,10,30,830.0,125.0,1.4,30.2,826.0,850.0,607.3
2018,8,8,10,45,835.5,126.5,1.4,30.45,850.0,880.23,624.75
2018,8,8,11,0,841.0,128.0,1.4,30.7,874.0,907.54,640.3
2018,8,8,11,15,844.0,129.5,1.45,30.8,891.0,929.43,653.49
2018,8,8,11,30,847.0,131.0,1.5,30.9,908.0,948.05,664.75
2018,8,8,11,45,848.5,132.0,1.55,31.05,917.5,961.38,672.7
2018,8,8,12,0,850.0,133.0,1.6,31.2,927.0,971.27,678.66
2018,8,8,12,15,840.0,139.0,1.65,31.2,925.5,971.2,679.04
2018,8,8,12,30,830.0,145.0,1.7,31.2,924.0,967.57,677.42
2018,8,8,12,45,815.0,150.0,1.8,31.25,911.5,966.25,677.83
2018,8,8,13,0,800.0,155.0,1.9,31.3,899.0,950.26,669.12
2018,8,8,13,15,699.5,208.0,1.9,31.25,851.5,903.57,640.35
2018,8,8,13,30,599.0,261.0,1.9,31.2,804.0,848.79,604.69
2018,8,8,13,45,503.5,283.0,1.95,31.15,732.5,765.94,550.35
2018,8,8,14,0,408.0,305.0,2.0,31.1,661.0,687.79,497.86
2018,8,8,14,15,476.0,272.0,2.05,31.0,674.5,701.59,510.35
2018,8,8,14,30,544.0,239.0,2.1,30.9,688.0,713.02,520.34
2018,8,8,14,45,366.0,262.5,2.1,30.8,559.0,567.76,418.41
2018,8,8,15,0,188.0,286.0,2.1,30.7,430.0,419.36,311.51
2018,8,8,15,15,121.0,244.0,2.05,30.45,335.0,321.33,240.51
2018,8,8,15,30,54.0,202.0,2.0,30.2,240.0,222.43,166.61
2018,8,8,15,45,141.5,223.0,1.95,30.0,313.0,300.67,227.1
2018,8,8,16,0,229.0,244.0,1.9,29.8,386.0,368.48,277.66
2018,8,8,16,15,331.5,213.5,1.8,29.45,400.5,380.0,286.32
2018,8,8,16,30,434.0,183.0,1.7,29.1,415.0,385.16,289.1
2018,8,8,16,45,416.0,165.0,1.6,28.7,369.0,333.41,249.08
2018,8,8,17,0,398.0,147.0,1.5,28.3,323.0,283.16,209.46
2018,8,8,17,15,247.5,126.0,1.4,27.85,230.5,189.64,138.91
2018,8,8,17,30,97.0,105.0,1.3,27.4,138.0,116.95,85.37
2018,8,8,17,45,48.5,57.0,1.2,26.9,73.5,59.65,41.05
2018,8,8,18,0,0.0,9.0,1.1,26.4,9.0,7.9,0.84
2018,8,8,18,15,0.0,7.5,1.1,26.4,7.5,6.58,0.0
2018,8,8,18,30,0.0,6.0,1.1,26.4,6.0,5.26,0.0
2018,8,8,18,45,0.0,4.5,1.05,25.5,4.5,3.94,0.0
2018,8,8,19,0,0.0,3.0,1.0,24.6,3.0,2.63,0.0
2018,8,8,19,15,0.0,1.5,1.05,24.4,1.5,1.36,0.0
2018,8,8,19,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.35,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.35,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,9,5,15,12.0,2.5,0.95,21.15,2.0,0.0,0.0
2018,8,9,5,30,24.0,5.0,1.1,21.4,4.0,0.0,0.0
2018,8,9,5,45,106.0,16.0,1.3,21.65,23.0,14.55,0.0
2018,8,9,6,0,188.0,27.0,1.5,21.9,42.0,21.17,9.63
2018,8,9,6,15,312.0,37.0,1.5,22.25,84.0,29.46,19.15
2018,8,9,6,30,436.0,47.0,1.5,22.6,126.0,52.32,28.39
2018,8,9,6,45,505.0,53.5,1.55,23.0,174.0,95.26,52.42
2018,8,9,7,0,574.0,60.0,1.6,23.4,222.0,146.71,90.05
2018,8,9,7,15,568.5,75.0,1.65,23.9,263.0,197.67,133.94
2018,8,9,7,30,563.0,90.0,1.7,24.4,304.0,247.6,177.63
2018,8,9,7,45,480.5,127.0,1.8,24.95,328.5,286.98,213.77
2018,8,9,8,0,398.0,164.0,1.9,25.5,353.0,318.53,241.51
2018,8,9,8,15,393.0,185.5,1.9,25.95,389.5,361.79,275.67
2018,8,9,8,30,388.0,207.0,1.9,26.4,426.0,403.88,307.69
2018,8,9,8,45,389.0,229.5,1.9,26.85,465.5,442.89,336.48
2018,8,9,9,0,390.0,252.0,1.9,27.3,505.0,486.81,367.89
2018,8,9,9,15,443.0,250.5,1.85,27.6,556.5,549.71,412.76
2018,8,9,9,30,496.0,249.0,1.8,27.9,608.0,609.3,454.23
2018,8,9,9,45,518.0,254.0,1.75,28.25,646.5,654.49,484.26
2018,8,9,10,0,540.0,259.0,1.7,28.6,685.0,699.67,513.67
2018,8,9,10,15,537.0,273.0,1.65,28.85,711.0,732.47,533.81
2018,8,9,10,30,534.0,287.0,1.6,29.1,737.0,763.1,552.2
2018,8,9,10,45,578.5,272.0,1.6,29.35,772.5,807.88,581.3
2018,8,9,11,0,623.0,257.0,1.6,29.6,808.0,850.89,608.72
2018,8,9,11,15,686.5,221.5,1.55,29.75,840.5,890.46,633.64
2018,8,9,11,30,750.0,186.0,1.5,29.9,873.0,921.49,651.33
2018,8,9,11,45,555.5,275.5,1.45,30.05,787.5,838.57,594.86
2018,8,9,12,0,361.0,365.0,1.4,30.2,702.0,727.56,518.04
2018,8,9,12,15,552.5,278.5,1.4,30.3,795.5,847.07,600.86
2018,8,9,12,30,744.0,192.0,1.4,30.4,889.0,942.55,661.61
2018,8,9,12,45,655.0,244.0,1.4,30.5,855.0,912.19,641.33
2018,8,9,13,0,566.0,296.0,1.4,30.6,821.0,869.8,612.41
2018,8,9,13,15,461.0,348.0,1.4,30.55,771.5,810.99,572.97
2018,8,9,13,30,356.0,400.0,1.4,30.5,722.0,742.98,527.27
2018,8,9,13,45,405.5,369.5,1.4,30.5,728.5,760.21,540.73
2018,8,9,14,0,455.0,339.0,1.4,30.5,735.0,763.83,544.72
2018,8,9,14,15,460.5,322.0,1.35,30.4,712.0,737.39,527.99
2018,8,9,14,30,466.0,305.0,1.3,30.3,689.0,708.79,509.97
2018,8,9,14,45,508.5,275.5,1.3,30.2,678.0,695.94,503.44
2018,8,9,15,0,551.0,246.0,1.3,30.1,667.0,678.14,493.23
2018,8,9,15,15,641.5,192.5,1.3,30.0,657.5,670.97,490.78
2018,8,9,15,30,732.0,139.0,1.3,29.9,648.0,649.41,478.02
2018,8,9,15,45,710.0,136.0,1.25,29.8,603.0,595.74,440.37
2018,8,9,16,0,688.0,133.0,1.2,29.7,558.0,542.2,402.12
2018,8,9,16,15,670.5,125.5,1.15,29.5,511.5,487.14,361.94
2018,8,9,16,30,653.0,118.0,1.1,29.3,465.0,432.45,320.74
2018,8,9,16,45,628.5,111.0,1.1,29.1,417.0,375.94,277.08
2018,8,9,17,0,604.0,104.0,1.1,28.9,369.0,321.14,233.33
2018,8,9,17,15,586.5,93.0,1.05,28.35,323.0,266.69,188.76
2018,8,9,17,30,569.0,82.0,1.0,27.8,277.0,213.71,144.53
2018,8,9,17,45,517.5,74.0,0.9,27.2,228.0,159.17,100.82
2018,8,9,18,0,466.0,66.0,0.8,26.6,179.0,110.74,64.57
2018,8,9,18,15,385.0,56.0,0.8,26.6,134.0,65.46,36.74
2018,8,9,18,30,304.0,46.0,0.8,26.6,89.0,35.5,23.9
2018,8,9,18,45,188.0,31.0,0.8,25.4,54.0,24.22,13.0
2018,8,9,19,0,72.0,16.0,0.8,24.2,19.0,14.55,0.0
2018,8,9,19,15,36.0,8.0,0.85,24.05,9.5,7.28,0.0
2018,8,9,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.95,23.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.05,23.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,22.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,10,5,15,5.0,1.0,1.1,20.3,1.0,0.0,0.0
2018,8,10,5,30,10.0,2.0,1.3,20.6,2.0,0.0,0.0
2018,8,10,5,45,88.0,15.5,1.45,20.95,22.0,14.1,0.0
2018,8,10,6,0,166.0,29.0,1.6,21.3,42.0,22.76,10.35
2018,8,10,6,15,207.0,44.0,1.6,21.75,72.5,33.93,22.88
2018,8,10,6,30,248.0,59.0,1.6,22.2,103.0,55.08,34.44
2018,8,10,6,45,359.5,68.0,1.55,22.65,156.0,92.76,56.27
2018,8,10,7,0,471.0,77.0,1.5,23.1,209.0,146.18,94.12
2018,8,10,7,15,528.0,84.0,1.55,23.75,260.5,197.55,135.42
2018,8,10,7,30,585.0,91.0,1.6,24.4,312.0,255.53,183.22
2018,8,10,7,45,620.0,97.0,1.65,25.1,362.5,311.23,229.65
2018,8,10,8,0,655.0,103.0,1.7,25.8,413.0,370.17,277.56
2018,8,10,8,15,681.0,107.5,1.7,26.25,462.0,426.42,322.34
2018,8,10,8,30,707.0,112.0,1.7,26.7,511.0,484.21,366.75
2018,8,10,8,45,726.5,116.0,1.75,27.15,557.0,539.01,407.72
2018,8,10,9,0,746.0,120.0,1.8,27.6,603.0,593.72,447.34
2018,8,10,9,15,759.5,124.5,1.7,27.9,645.0,644.71,482.53
2018,8,10,9,30,773.0,129.0,1.6,28.2,687.0,694.73,515.82
2018,8,10,9,45,783.0,132.0,1.5,28.45,723.0,739.36,544.09
2018,8,10,10,0,793.0,135.0,1.4,28.7,759.0,782.19,569.56
2018,8,10,10,15,801.5,138.0,1.3,28.95,790.5,821.74,592.28
2018,8,10,10,30,810.0,141.0,1.2,29.2,822.0,858.93,612.98
2018,8,10,10,45,783.5,161.0,1.1,29.45,836.0,879.26,622.63
2018,8,10,11,0,757.0,181.0,1.0,29.7,850.0,894.75,629.27
2018,8,10,11,15,766.5,180.0,0.95,29.85,869.0,919.3,642.51
2018,8,10,11,30,776.0,179.0,0.9,30.0,888.0,941.01,653.78
2018,8,10,11,45,771.0,184.0,0.8,30.15,895.0,951.49,657.28
2018,8,10,12,0,766.0,189.0,0.7,30.3,902.0,958.54,658.8
2018,8,10,12,15,802.0,167.0,0.65,30.35,915.5,976.0,667.85
2018,8,10,12,30,838.0,145.0,0.6,30.4,929.0,978.13,667.67
2018,8,10,12,45,837.0,144.5,0.55,30.45,923.5,973.62,663.86
2018,8,10,13,0,836.0,144.0,0.5,30.5,918.0,965.66,658.22
2018,8,10,13,15,832.5,143.5,0.5,30.5,905.0,951.88,650.47
2018,8,10,13,30,829.0,143.0,0.5,30.5,892.0,934.79,640.89
2018,8,10,13,45,823.0,142.0,0.45,30.5,871.0,911.67,626.78
2018,8,10,14,0,817.0,141.0,0.4,30.5,850.0,894.4,616.33
2018,8,10,14,15,809.0,139.0,0.4,30.35,822.5,861.94,597.93
2018,8,10,14,30,801.0,137.0,0.4,30.2,795.0,826.85,577.95
2018,8,10,14,45,790.5,135.5,0.35,30.1,761.5,787.82,554.36
2018,8,10,15,0,780.0,134.0,0.3,30.0,728.0,746.74,529.33
2018,8,10,15,15,767.5,130.5,0.3,29.95,689.0,700.4,500.61
2018,8,10,15,30,755.0,127.0,0.3,29.9,650.0,652.69,469.71
2018,8,10,15,45,739.0,123.0,0.3,29.85,606.5,601.15,435.35
2018,8,10,16,0,723.0,119.0,0.3,29.8,563.0,549.18,399.64
2018,8,10,16,15,700.5,114.5,0.35,29.8,515.5,492.61,359.91
2018,8,10,16,30,678.0,110.0,0.4,29.8,468.0,436.83,319.24
2018,8,10,16,45,649.0,104.0,0.4,29.85,418.5,377.98,274.52
2018,8,10,17,0,620.0,98.0,0.4,29.9,369.0,321.31,230.01
2018,8,10,17,15,541.0,97.0,0.4,29.35,311.0,256.79,180.21
2018,8,10,17,30,462.0,96.0,0.4,28.8,253.0,198.55,135.08
2018,8,10,17,45,381.5,86.5,0.45,28.2,201.0,144.27,93.96
2018,8,10,18,0,301.0,77.0,0.5,27.6,149.0,99.76,62.28
2018,8,10,18,15,257.5,61.0,0.5,27.6,112.0,61.66,37.02
2018,8,10,18,30,214.0,45.0,0.5,27.6,75.0,34.55,22.95
2018,8,10,18,45,149.0,31.0,0.5,26.8,47.5,24.2,12.54
2018,8,10,19,0,84.0,17.0,0.5,26.0,20.0,15.46,0.0
2018,8,10,19,15,42.0,8.5,0.5,25.85,10.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.45,22.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.45,22.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
