Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,5,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.55,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.8,2.0,0.0,0.0
2018,8,11,5,45,67.5,15.5,0.5,22.1,20.5,14.1,0.0
2018,8,11,6,0,129.0,29.0,0.5,22.4,39.0,22.74,9.74
2018,8,11,6,15,202.0,44.0,0.5,22.75,73.0,33.96,22.79
2018,8,11,6,30,275.0,59.0,0.5,23.1,107.0,56.28,34.63
2018,8,11,6,45,252.5,74.5,0.5,23.5,130.5,88.07,56.45
2018,8,11,7,0,230.0,90.0,0.5,23.9,154.0,116.32,79.75
2018,8,11,7,15,377.0,97.0,0.5,24.4,227.5,173.67,121.12
2018,8,11,7,30,524.0,104.0,0.5,24.9,301.0,250.84,179.55
2018,8,11,7,45,560.0,111.5,0.45,25.4,350.5,304.83,223.05
2018,8,11,8,0,596.0,119.0,0.4,25.9,400.0,362.32,268.14
2018,8,11,8,15,618.5,126.0,0.35,26.3,446.5,416.24,309.29
2018,8,11,8,30,641.0,133.0,0.3,26.7,493.0,471.46,349.76
2018,8,11,8,45,672.0,135.0,0.3,27.1,541.5,527.71,389.88
2018,8,11,9,0,703.0,137.0,0.3,27.5,590.0,585.41,429.63
2018,8,11,9,15,575.5,174.5,0.35,27.8,562.0,572.49,419.52
2018,8,11,9,30,448.0,212.0,0.4,28.1,534.0,541.44,397.03
2018,8,11,9,45,316.5,268.0,0.45,28.4,501.5,507.38,371.4
2018,8,11,10,0,185.0,324.0,0.5,28.7,469.0,461.81,336.94
2018,8,11,10,15,192.5,325.0,0.55,28.85,481.5,477.13,347.98
2018,8,11,10,30,200.0,326.0,0.6,29.0,494.0,502.66,365.27
2018,8,11,10,45,278.0,327.0,0.7,29.15,568.0,580.99,420.13
2018,8,11,11,0,356.0,328.0,0.8,29.3,642.0,674.22,482.92
2018,8,11,11,15,314.0,358.5,0.85,29.35,639.5,662.01,472.87
2018,8,11,11,30,272.0,389.0,0.9,29.4,637.0,658.81,469.59
2018,8,11,11,45,255.0,385.0,0.95,29.45,619.5,642.75,458.98
2018,8,11,12,0,238.0,381.0,1.0,29.5,602.0,624.96,447.29
2018,8,11,12,15,243.0,380.5,1.05,29.45,606.5,630.86,451.96
2018,8,11,12,30,248.0,380.0,1.1,29.4,611.0,635.44,455.58
2018,8,11,12,45,288.0,372.0,1.1,29.4,639.0,665.47,476.55
2018,8,11,13,0,328.0,364.0,1.1,29.4,667.0,693.55,495.84
2018,8,11,13,15,357.5,356.0,1.15,29.25,682.0,709.1,507.45
2018,8,11,13,30,387.0,348.0,1.2,29.1,697.0,734.11,525.13
2018,8,11,13,45,260.0,366.5,1.25,29.0,598.5,613.83,443.34
2018,8,11,14,0,133.0,385.0,1.3,28.9,500.0,498.27,362.89
2018,8,11,14,15,213.5,346.0,1.35,28.8,524.0,535.98,392.99
2018,8,11,14,30,294.0,307.0,1.4,28.7,548.0,556.79,410.19
2018,8,11,14,45,479.0,245.0,1.4,28.55,617.5,643.98,474.44
2018,8,11,15,0,664.0,183.0,1.4,28.4,687.0,709.38,521.76
2018,8,11,15,15,524.5,210.5,1.4,28.25,595.5,600.31,445.11
2018,8,11,15,30,385.0,238.0,1.4,28.1,504.0,505.49,377.67
2018,8,11,15,45,196.0,207.0,1.35,27.95,342.0,327.03,247.35
2018,8,11,16,0,7.0,176.0,1.3,27.8,180.0,161.11,120.75
2018,8,11,16,15,5.5,159.5,1.25,27.65,162.5,144.87,109.03
2018,8,11,16,30,4.0,143.0,1.2,27.5,145.0,128.86,96.96
2018,8,11,16,45,18.0,124.0,1.15,27.35,132.0,117.36,88.25
2018,8,11,17,0,32.0,105.0,1.1,27.2,119.0,105.69,79.01
2018,8,11,17,15,18.0,85.5,1.0,26.85,93.0,81.82,60.34
2018,8,11,17,30,4.0,66.0,0.9,26.5,67.0,59.28,42.7
2018,8,11,17,45,9.5,70.0,0.8,26.1,72.5,63.22,45.76
2018,8,11,18,0,15.0,74.0,0.7,25.7,78.0,65.83,47.55
2018,8,11,18,15,8.0,54.5,0.7,25.7,56.5,47.54,32.76
2018,8,11,18,30,1.0,35.0,0.7,25.7,35.0,30.62,19.85
2018,8,11,18,45,3.0,21.5,0.6,24.75,21.5,18.96,8.37
2018,8,11,19,0,5.0,8.0,0.5,23.8,8.0,7.28,0.0
2018,8,11,19,15,2.5,4.0,0.5,23.6,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,12,5,15,3.5,1.0,0.7,19.55,1.0,0.0,0.0
2018,8,12,5,30,7.0,2.0,0.8,20.0,2.0,0.0,0.0
2018,8,12,5,45,77.5,15.0,0.9,20.4,20.5,13.64,0.0
2018,8,12,6,0,148.0,28.0,1.0,20.8,39.0,22.0,8.67
2018,8,12,6,15,236.5,43.0,0.95,21.3,76.5,33.29,22.3
2018,8,12,6,30,325.0,58.0,0.9,21.8,114.0,57.55,34.66
2018,8,12,6,45,390.5,69.5,0.9,22.25,160.0,97.89,59.14
2018,8,12,7,0,456.0,81.0,0.9,22.7,206.0,146.34,94.88
2018,8,12,7,15,484.0,92.0,0.8,23.5,250.5,193.89,133.87
2018,8,12,7,30,512.0,103.0,0.7,24.3,295.0,247.23,177.91
2018,8,12,7,45,455.0,130.0,0.65,25.05,319.5,283.05,209.51
2018,8,12,8,0,398.0,157.0,0.6,25.8,344.0,314.39,235.69
2018,8,12,8,15,522.0,144.0,0.6,26.25,418.5,385.71,289.48
2018,8,12,8,30,646.0,131.0,0.6,26.7,493.0,473.22,353.73
2018,8,12,8,45,657.0,140.0,0.6,27.2,536.0,525.12,390.62
2018,8,12,9,0,668.0,149.0,0.6,27.7,579.0,576.57,426.14
2018,8,12,9,15,694.5,150.0,0.55,28.0,624.0,629.88,461.75
2018,8,12,9,30,721.0,151.0,0.5,28.3,669.0,683.53,496.34
2018,8,12,9,45,734.0,155.0,0.5,28.6,706.5,729.92,525.61
2018,8,12,10,0,747.0,159.0,0.5,28.9,744.0,771.87,550.98
2018,8,12,10,15,755.5,162.0,0.5,29.05,774.5,809.94,573.3
2018,8,12,10,30,764.0,165.0,0.5,29.2,805.0,845.78,594.01
2018,8,12,10,45,769.0,168.5,0.5,29.4,829.0,876.56,611.29
2018,8,12,11,0,774.0,172.0,0.5,29.6,853.0,904.54,626.8
2018,8,12,11,15,689.5,227.0,0.5,29.7,843.0,903.1,624.72
2018,8,12,11,30,605.0,282.0,0.5,29.8,833.0,888.04,612.93
2018,8,12,11,45,582.5,298.5,0.5,29.9,833.5,890.48,613.46
2018,8,12,12,0,560.0,315.0,0.5,30.0,834.0,889.41,611.68
2018,8,12,12,15,560.0,314.5,0.5,30.05,835.0,891.89,613.02
2018,8,12,12,30,560.0,314.0,0.5,30.1,836.0,891.65,612.73
2018,8,12,12,45,451.5,361.0,0.55,30.15,780.0,828.76,572.34
2018,8,12,13,0,343.0,408.0,0.6,30.2,724.0,753.43,524.24
2018,8,12,13,15,311.5,417.0,0.6,30.2,701.0,726.95,507.75
2018,8,12,13,30,280.0,426.0,0.6,30.2,678.0,699.72,490.09
2018,8,12,13,45,195.5,355.5,0.6,30.2,529.5,531.95,380.29
2018,8,12,14,0,111.0,285.0,0.6,30.2,381.0,380.1,276.64
2018,8,12,14,15,64.5,241.0,0.65,30.1,296.5,282.11,207.57
2018,8,12,14,30,18.0,197.0,0.7,30.0,212.0,198.38,145.89
2018,8,12,14,45,66.0,238.0,0.7,29.95,288.5,275.14,204.28
2018,8,12,15,0,114.0,279.0,0.7,29.9,365.0,357.23,264.19
2018,8,12,15,15,70.5,229.0,0.65,29.85,281.5,263.44,195.43
2018,8,12,15,30,27.0,179.0,0.6,29.8,198.0,183.0,135.71
2018,8,12,15,45,20.5,155.0,0.55,29.8,169.0,154.82,114.88
2018,8,12,16,0,14.0,131.0,0.5,29.8,140.0,124.67,92.08
2018,8,12,16,15,8.5,91.5,0.5,29.55,97.0,85.59,62.16
2018,8,12,16,30,3.0,52.0,0.5,29.3,54.0,47.37,32.29
2018,8,12,16,45,6.0,59.5,0.5,29.05,62.5,55.09,38.63
2018,8,12,17,0,9.0,67.0,0.5,28.8,71.0,62.46,44.6
2018,8,12,17,15,9.5,73.0,0.5,28.2,76.5,67.39,48.7
2018,8,12,17,30,10.0,79.0,0.5,27.6,82.0,72.0,52.54
2018,8,12,17,45,5.0,47.5,0.55,27.0,49.0,42.78,29.17
2018,8,12,18,0,0.0,16.0,0.6,26.4,16.0,14.06,5.9
2018,8,12,18,15,0.0,11.0,0.6,26.4,11.0,9.65,2.21
2018,8,12,18,30,0.0,6.0,0.6,26.4,6.0,5.26,0.0
2018,8,12,18,45,0.0,4.0,0.5,25.5,4.0,3.5,0.0
2018,8,12,19,0,0.0,2.0,0.4,24.6,2.0,1.82,0.0
2018,8,12,19,15,0.0,1.0,0.4,24.35,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.45,22.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,8,13,5,15,3.0,0.5,0.65,18.7,0.5,0.0,0.0
2018,8,13,5,30,6.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,8,13,5,45,69.5,14.5,0.9,19.25,19.0,13.19,0.0
2018,8,13,6,0,133.0,28.0,1.0,19.5,37.0,22.01,7.98
2018,8,13,6,15,221.5,44.0,1.05,19.8,75.0,34.09,23.05
2018,8,13,6,30,310.0,60.0,1.1,20.1,113.0,58.97,36.27
2018,8,13,6,45,379.5,72.0,1.1,20.4,159.5,99.36,61.2
2018,8,13,7,0,449.0,84.0,1.1,20.7,206.0,148.37,97.66
2018,8,13,7,15,499.0,92.5,1.15,21.25,255.5,200.85,140.42
2018,8,13,7,30,549.0,101.0,1.2,21.8,305.0,256.81,186.96
2018,8,13,7,45,587.5,107.5,1.2,22.35,356.0,312.41,233.24
2018,8,13,8,0,626.0,114.0,1.2,22.9,407.0,371.74,281.36
2018,8,13,8,15,654.5,119.5,1.2,23.4,456.5,428.85,326.53
2018,8,13,8,30,683.0,125.0,1.2,23.9,506.0,487.83,371.55
2018,8,13,8,45,705.5,128.5,1.15,24.4,552.5,542.95,411.92
2018,8,13,9,0,728.0,132.0,1.1,24.9,599.0,598.6,451.16
2018,8,13,9,15,746.0,135.0,1.05,25.25,642.0,650.92,486.9
2018,8,13,9,30,764.0,138.0,1.0,25.6,685.0,701.15,520.06
2018,8,13,9,45,778.5,139.0,0.9,26.0,722.5,747.04,548.27
2018,8,13,10,0,793.0,140.0,0.8,26.4,760.0,791.45,573.56
2018,8,13,10,15,803.0,142.5,0.8,26.7,792.0,831.87,597.37
2018,8,13,10,30,813.0,145.0,0.8,27.0,824.0,870.01,619.44
2018,8,13,10,45,820.5,146.0,0.75,27.3,849.0,901.87,636.47
2018,8,13,11,0,828.0,147.0,0.7,27.6,874.0,930.9,651.56
2018,8,13,11,15,832.5,148.0,0.75,27.75,891.5,954.07,665.31
2018,8,13,11,30,837.0,149.0,0.8,27.9,909.0,973.96,677.18
2018,8,13,11,45,822.5,158.0,0.8,28.1,912.0,980.1,679.73
2018,8,13,12,0,808.0,167.0,0.8,28.3,915.0,982.33,680.21
2018,8,13,12,15,678.0,229.5,0.85,28.4,858.0,928.12,647.8
2018,8,13,12,30,548.0,292.0,0.9,28.5,801.0,858.89,603.47
2018,8,13,12,45,608.5,261.0,0.95,28.55,823.0,888.22,624.98
2018,8,13,13,0,669.0,230.0,1.0,28.6,845.0,911.28,641.01
2018,8,13,13,15,662.0,231.0,1.05,28.6,832.5,896.61,632.7
2018,8,13,13,30,655.0,232.0,1.1,28.6,820.0,879.16,622.95
2018,8,13,13,45,717.0,200.0,1.1,28.6,829.5,890.13,630.75
2018,8,13,14,0,779.0,168.0,1.1,28.6,839.0,890.13,631.27
2018,8,13,14,15,780.5,161.0,1.15,28.55,814.5,861.79,614.97
2018,8,13,14,30,782.0,154.0,1.2,28.5,790.0,830.34,596.83
2018,8,13,14,45,692.0,180.5,1.2,28.4,725.5,758.58,551.09
2018,8,13,15,0,602.0,207.0,1.2,28.3,661.0,686.32,502.53
2018,8,13,15,15,489.0,224.0,1.15,28.2,580.0,588.75,435.13
2018,8,13,15,30,376.0,241.0,1.1,28.1,499.0,503.17,374.51
2018,8,13,15,45,449.0,205.0,1.1,28.0,492.0,494.43,370.17
2018,8,13,16,0,522.0,169.0,1.1,27.9,485.0,477.26,358.39
2018,8,13,16,15,546.5,152.0,1.0,27.8,458.5,447.81,335.8
2018,8,13,16,30,571.0,135.0,0.9,27.7,432.0,410.46,306.62
2018,8,13,16,45,522.0,127.0,0.85,27.55,376.5,343.54,255.29
2018,8,13,17,0,473.0,119.0,0.8,27.4,321.0,285.15,209.41
2018,8,13,17,15,487.5,106.0,0.75,26.95,289.5,246.27,176.36
2018,8,13,17,30,502.0,93.0,0.7,26.5,258.0,207.59,142.47
2018,8,13,17,45,445.0,82.5,0.65,26.05,209.5,151.52,97.98
2018,8,13,18,0,388.0,72.0,0.6,25.6,161.0,104.79,63.25
2018,8,13,18,15,312.0,58.5,0.6,25.6,118.0,61.7,36.1
2018,8,13,18,30,236.0,45.0,0.6,25.6,75.0,34.79,23.15
2018,8,13,18,45,146.5,28.5,0.6,24.85,44.5,22.35,9.63
2018,8,13,19,0,57.0,12.0,0.6,24.1,14.0,10.91,0.0
2018,8,13,19,15,28.5,6.0,0.6,23.9,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.65,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,18.9,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,8,14,5,15,2.5,0.5,0.35,18.8,0.5,0.0,0.0
2018,8,14,5,30,5.0,1.0,0.4,19.1,1.0,0.0,0.0
2018,8,14,5,45,60.5,13.5,0.4,19.4,17.5,12.28,0.0
2018,8,14,6,0,116.0,26.0,0.4,19.7,34.0,20.42,6.15
2018,8,14,6,15,199.0,43.0,0.45,20.1,71.0,33.3,22.32
2018,8,14,6,30,282.0,60.0,0.5,20.5,108.0,58.31,36.16
2018,8,14,6,45,348.5,73.5,0.5,20.9,153.5,97.98,61.1
2018,8,14,7,0,415.0,87.0,0.5,21.3,199.0,145.99,96.71
2018,8,14,7,15,465.0,96.5,0.6,22.0,248.0,194.91,136.1
2018,8,14,7,30,515.0,106.0,0.7,22.7,297.0,249.59,180.99
2018,8,14,7,45,553.5,113.5,0.75,23.4,347.0,307.0,227.89
2018,8,14,8,0,592.0,121.0,0.8,24.1,397.0,365.42,274.51
2018,8,14,8,15,621.5,127.5,0.9,24.6,446.5,422.16,319.1
2018,8,14,8,30,651.0,134.0,1.0,25.1,496.0,480.98,363.89
2018,8,14,8,45,675.0,137.5,1.05,25.6,542.0,535.44,403.97
2018,8,14,9,0,699.0,141.0,1.1,26.1,588.0,590.65,443.36
2018,8,14,9,15,720.0,143.0,1.1,26.45,631.0,642.76,479.31
2018,8,14,9,30,741.0,145.0,1.1,26.8,674.0,694.64,514.07
2018,8,14,9,45,760.0,144.5,1.1,27.1,712.5,739.74,543.55
2018,8,14,10,0,779.0,144.0,1.1,27.4,751.0,785.64,571.66
2018,8,14,10,15,789.0,146.0,1.15,27.65,782.5,825.1,595.89
2018,8,14,10,30,799.0,148.0,1.2,27.9,814.0,862.32,618.53
2018,8,14,10,45,807.5,148.5,1.2,28.1,839.0,894.21,637.06
2018,8,14,11,0,816.0,149.0,1.2,28.3,864.0,923.34,653.79
2018,8,14,11,15,822.0,149.0,1.25,28.4,882.0,946.66,667.88
2018,8,14,11,30,828.0,149.0,1.3,28.5,900.0,966.78,680.09
2018,8,14,11,45,832.5,148.5,1.3,28.65,910.5,970.24,681.21
2018,8,14,12,0,837.0,148.0,1.3,28.8,921.0,981.37,687.38
2018,8,14,12,15,758.0,188.0,1.3,28.85,889.5,958.89,673.14
2018,8,14,12,30,679.0,228.0,1.3,28.9,858.0,929.18,654.85
2018,8,14,12,45,600.0,268.5,1.35,28.95,822.5,888.35,628.75
2018,8,14,13,0,521.0,309.0,1.4,29.0,787.0,843.22,599.04
2018,8,14,13,15,658.0,238.5,1.4,29.0,833.0,901.37,640.36
2018,8,14,13,30,795.0,168.0,1.4,29.0,879.0,942.48,666.07
2018,8,14,13,45,791.0,165.0,1.4,29.0,858.5,918.97,651.43
2018,8,14,14,0,787.0,162.0,1.4,29.0,838.0,892.39,635.6
2018,8,14,14,15,780.5,158.5,1.35,28.9,810.5,860.19,615.78
2018,8,14,14,30,774.0,155.0,1.3,28.8,783.0,825.36,594.25
2018,8,14,14,45,764.5,151.5,1.3,28.75,749.5,785.66,569.87
2018,8,14,15,0,755.0,148.0,1.3,28.7,716.0,743.92,543.91
2018,8,14,15,15,741.0,144.5,1.25,28.6,676.5,699.02,513.86
2018,8,14,15,30,727.0,141.0,1.2,28.5,637.0,650.6,480.81
2018,8,14,15,45,708.5,137.0,1.2,28.4,593.0,597.93,444.4
2018,8,14,16,0,690.0,133.0,1.2,28.3,549.0,545.09,406.82
2018,8,14,16,15,659.5,129.0,1.1,28.15,499.5,486.01,363.13
2018,8,14,16,30,629.0,125.0,1.0,28.0,450.0,428.66,319.56
2018,8,14,16,45,597.0,118.5,0.95,27.9,400.5,370.4,274.33
2018,8,14,17,0,565.0,112.0,0.9,27.8,351.0,314.79,229.88
2018,8,14,17,15,483.0,108.0,0.85,27.2,293.0,246.69,176.66
2018,8,14,17,30,401.0,104.0,0.8,26.6,235.0,190.96,133.05
2018,8,14,17,45,274.5,92.5,0.75,26.05,174.5,129.55,87.7
2018,8,14,18,0,148.0,81.0,0.7,25.5,114.0,85.72,57.94
2018,8,14,18,15,108.5,61.5,0.7,25.5,82.5,56.16,36.99
2018,8,14,18,30,69.0,42.0,0.7,25.5,51.0,34.45,22.79
2018,8,14,18,45,39.0,25.5,0.75,24.7,30.0,21.28,8.02
2018,8,14,19,0,9.0,9.0,0.8,23.9,9.0,8.19,0.0
2018,8,14,19,15,4.5,4.5,0.8,23.75,4.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,15,5,15,2.5,0.5,0.8,18.85,0.5,0.0,0.0
2018,8,15,5,30,5.0,1.0,0.9,19.3,1.0,0.0,0.0
2018,8,15,5,45,64.5,14.0,1.0,19.75,18.0,12.73,0.0
2018,8,15,6,0,124.0,27.0,1.1,20.2,35.0,21.27,5.5
2018,8,15,6,15,211.5,42.5,1.15,20.6,71.5,32.97,21.88
2018,8,15,6,30,299.0,58.0,1.2,21.0,108.0,57.69,35.04
2018,8,15,6,45,366.5,71.0,1.2,21.45,154.0,98.18,60.39
2018,8,15,7,0,434.0,84.0,1.2,21.9,200.0,147.11,96.87
2018,8,15,7,15,484.0,93.5,1.1,22.6,249.5,197.26,137.47
2018,8,15,7,30,534.0,103.0,1.0,23.3,299.0,255.96,185.58
2018,8,15,7,45,571.0,110.5,0.9,24.0,349.5,311.26,230.77
2018,8,15,8,0,608.0,118.0,0.8,24.7,400.0,370.17,277.37
2018,8,15,8,15,635.0,124.0,0.7,25.3,448.5,426.23,320.29
2018,8,15,8,30,662.0,130.0,0.6,25.9,497.0,484.05,362.59
2018,8,15,8,45,682.5,135.5,0.55,26.5,543.0,539.05,401.42
2018,8,15,9,0,703.0,141.0,0.5,27.1,589.0,594.47,438.93
2018,8,15,9,15,718.0,146.0,0.4,27.35,631.0,645.77,472.15
2018,8,15,9,30,733.0,151.0,0.3,27.6,673.0,696.35,503.59
2018,8,15,9,45,744.0,155.0,0.2,27.85,709.5,741.84,530.62
2018,8,15,10,0,755.0,159.0,0.1,28.1,746.0,782.54,553.41
2018,8,15,10,15,762.5,162.5,0.2,28.15,776.5,820.62,577.0
2018,8,15,10,30,770.0,166.0,0.3,28.2,807.0,856.38,599.33
2018,8,15,10,45,667.0,225.5,0.35,28.3,792.5,851.32,595.17
2018,8,15,11,0,564.0,285.0,0.4,28.4,778.0,829.14,579.11
2018,8,15,11,15,486.5,333.0,0.45,28.45,764.5,816.57,569.75
2018,8,15,11,30,409.0,381.0,0.5,28.5,751.0,798.17,556.52
2018,8,15,11,45,371.0,403.0,0.55,28.5,741.5,778.17,543.88
2018,8,15,12,0,333.0,425.0,0.6,28.5,732.0,766.84,536.39
2018,8,15,12,15,388.0,398.5,0.65,28.6,757.0,796.4,557.31
2018,8,15,12,30,443.0,372.0,0.7,28.7,782.0,836.68,584.04
2018,8,15,12,45,573.5,299.0,0.7,28.8,826.5,892.45,621.7
2018,8,15,13,0,704.0,226.0,0.7,28.9,871.0,943.97,655.03
2018,8,15,13,15,532.0,310.0,0.75,28.95,793.0,848.52,593.09
2018,8,15,13,30,360.0,394.0,0.8,29.0,715.0,746.35,526.03
2018,8,15,13,45,256.0,403.0,0.8,29.1,628.5,649.76,462.31
2018,8,15,14,0,152.0,412.0,0.8,29.2,542.0,544.65,390.97
2018,8,15,14,15,216.5,390.5,0.85,29.25,569.0,574.13,414.36
2018,8,15,14,30,281.0,369.0,0.9,29.3,596.0,609.69,440.19
2018,8,15,14,45,293.5,350.5,0.9,29.3,578.5,589.43,427.11
2018,8,15,15,0,306.0,332.0,0.9,29.3,561.0,567.25,413.1
2018,8,15,15,15,348.5,298.5,0.9,29.25,546.0,550.4,403.3
2018,8,15,15,30,391.0,265.0,0.9,29.2,531.0,528.98,389.9
2018,8,15,15,45,373.5,247.0,0.9,29.1,487.0,479.54,355.6
2018,8,15,16,0,356.0,229.0,0.9,29.0,443.0,430.94,321.31
2018,8,15,16,15,418.5,197.0,0.8,28.9,427.5,418.88,312.34
2018,8,15,16,30,481.0,165.0,0.7,28.8,412.0,392.51,291.7
2018,8,15,16,45,417.0,155.5,0.65,28.75,353.0,326.36,241.64
2018,8,15,17,0,353.0,146.0,0.6,28.7,294.0,266.93,196.14
2018,8,15,17,15,391.0,125.0,0.6,28.2,268.0,234.65,168.83
2018,8,15,17,30,429.0,104.0,0.6,27.7,242.0,197.45,136.29
2018,8,15,17,45,354.5,91.0,0.6,27.15,191.0,142.99,94.48
2018,8,15,18,0,280.0,78.0,0.6,26.6,140.0,97.74,61.8
2018,8,15,18,15,231.5,61.5,0.6,26.6,103.5,60.13,36.84
2018,8,15,18,30,183.0,45.0,0.6,26.6,67.0,34.81,22.86
2018,8,15,18,45,109.5,27.5,0.6,25.9,39.0,22.14,7.28
2018,8,15,19,0,36.0,10.0,0.6,25.2,11.0,9.1,0.0
2018,8,15,19,15,18.0,5.0,0.6,25.1,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,16,5,45,45.0,12.0,0.6,21.7,15.0,10.91,0.0
2018,8,16,6,0,90.0,24.0,0.6,22.0,30.0,19.45,3.29
2018,8,16,6,15,170.0,42.5,0.65,22.4,66.0,33.79,22.29
2018,8,16,6,30,250.0,61.0,0.7,22.8,102.0,58.64,36.5
2018,8,16,6,45,316.5,75.5,0.75,23.2,147.0,97.37,61.23
2018,8,16,7,0,383.0,90.0,0.8,23.6,192.0,144.48,96.13
2018,8,16,7,15,434.0,101.0,0.85,24.25,240.5,193.22,135.04
2018,8,16,7,30,485.0,112.0,0.9,24.9,289.0,247.91,179.45
2018,8,16,7,45,523.0,120.5,1.0,25.55,338.5,301.43,223.14
2018,8,16,8,0,561.0,129.0,1.1,26.2,388.0,362.15,271.37
2018,8,16,8,15,590.5,136.0,1.2,26.75,436.5,417.84,314.8
2018,8,16,8,30,620.0,143.0,1.3,27.3,485.0,475.66,358.55
2018,8,16,8,45,643.0,148.0,1.4,27.8,530.5,529.6,398.34
2018,8,16,9,0,666.0,153.0,1.5,28.3,576.0,584.28,437.54
2018,8,16,9,15,686.0,156.0,1.5,28.65,618.5,635.37,472.87
2018,8,16,9,30,706.0,159.0,1.5,29.0,661.0,686.25,507.07
2018,8,16,9,45,722.5,160.5,1.55,29.3,698.0,732.39,537.75
2018,8,16,10,0,739.0,162.0,1.6,29.6,735.0,777.39,566.72
2018,8,16,10,15,749.0,164.5,1.55,29.85,766.0,812.67,587.4
2018,8,16,10,30,759.0,167.0,1.5,30.1,797.0,849.22,608.68
2018,8,16,10,45,766.0,168.5,1.5,30.3,821.0,879.73,626.51
2018,8,16,11,0,773.0,170.0,1.5,30.5,845.0,907.55,642.58
2018,8,16,11,15,778.0,171.5,1.5,30.65,862.5,930.6,655.75
2018,8,16,11,30,783.0,173.0,1.5,30.8,880.0,950.57,667.06
2018,8,16,11,45,769.0,183.0,1.45,30.95,883.5,957.17,669.47
2018,8,16,12,0,755.0,193.0,1.4,31.1,887.0,960.03,669.82
2018,8,16,12,15,687.0,228.0,1.4,31.2,860.5,939.6,656.82
2018,8,16,12,30,619.0,263.0,1.4,31.3,834.0,907.03,635.51
2018,8,16,12,45,603.0,270.5,1.35,31.4,824.0,895.69,627.56
2018,8,16,13,0,587.0,278.0,1.3,31.5,814.0,881.6,617.72
2018,8,16,13,15,657.0,238.0,1.25,31.5,829.5,902.2,632.22
2018,8,16,13,30,727.0,198.0,1.2,31.5,845.0,916.53,640.7
2018,8,16,13,45,747.5,182.5,1.2,31.55,834.0,897.74,629.31
2018,8,16,14,0,768.0,167.0,1.2,31.6,823.0,881.97,620.24
2018,8,16,14,15,752.5,168.0,1.15,31.55,793.0,846.66,598.45
2018,8,16,14,30,737.0,169.0,1.1,31.5,763.0,813.42,578.1
2018,8,16,14,45,649.5,195.0,1.05,31.4,701.5,740.71,530.89
2018,8,16,15,0,562.0,221.0,1.0,31.3,640.0,670.65,483.94
2018,8,16,15,15,608.0,192.5,1.0,31.2,623.0,650.69,472.64
2018,8,16,15,30,654.0,164.0,1.0,31.1,606.0,624.46,456.11
2018,8,16,15,45,662.5,150.0,0.95,31.0,571.5,582.27,427.09
2018,8,16,16,0,671.0,136.0,0.9,30.9,537.0,537.45,395.5
2018,8,16,16,15,640.5,132.0,0.85,30.85,488.0,479.18,353.15
2018,8,16,16,30,610.0,128.0,0.8,30.8,439.0,422.69,310.98
2018,8,16,16,45,578.5,120.5,0.75,30.75,390.0,364.62,266.52
2018,8,16,17,0,547.0,113.0,0.7,30.7,341.0,309.19,222.87
2018,8,16,17,15,510.5,103.5,0.7,30.05,293.0,250.56,176.6
2018,8,16,17,30,474.0,94.0,0.7,29.4,245.0,198.95,135.02
2018,8,16,17,45,414.5,83.0,0.65,28.8,197.0,146.15,93.86
2018,8,16,18,0,355.0,72.0,0.6,28.2,149.0,100.58,60.57
2018,8,16,18,15,273.0,57.5,0.6,28.2,107.0,58.5,34.3
2018,8,16,18,30,191.0,43.0,0.6,28.2,65.0,33.32,21.35
2018,8,16,18,45,111.5,26.0,0.7,27.25,37.5,20.99,4.98
2018,8,16,19,0,32.0,9.0,0.8,26.3,10.0,8.19,0.0
2018,8,16,19,15,16.0,4.5,0.8,26.0,5.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.85,25.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.85,24.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.75,21.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,17,5,45,37.0,11.5,1.0,22.4,14.0,10.46,0.0
2018,8,17,6,0,74.0,23.0,1.1,22.8,28.0,18.65,1.51
2018,8,17,6,15,153.5,41.5,1.2,23.3,63.0,33.0,21.42
2018,8,17,6,30,233.0,60.0,1.3,23.8,98.0,57.55,35.7
2018,8,17,6,45,302.5,75.0,1.4,24.25,143.0,95.99,60.43
2018,8,17,7,0,372.0,90.0,1.5,24.7,188.0,143.26,95.4
2018,8,17,7,15,424.5,101.0,1.6,25.25,236.5,191.74,134.22
2018,8,17,7,30,477.0,112.0,1.7,25.8,285.0,246.39,178.83
2018,8,17,7,45,517.0,120.0,1.8,26.35,334.5,299.75,222.67
2018,8,17,8,0,557.0,128.0,1.9,26.9,384.0,360.58,271.41
2018,8,17,8,15,583.0,135.5,1.95,27.35,431.0,414.93,314.24
2018,8,17,8,30,609.0,143.0,2.0,27.8,478.0,471.04,357.12
2018,8,17,8,45,633.5,148.5,2.05,28.25,524.5,525.81,397.77
2018,8,17,9,0,658.0,154.0,2.1,28.7,571.0,581.51,437.91
2018,8,17,9,15,675.0,159.0,2.15,28.9,612.5,632.22,473.87
2018,8,17,9,30,692.0,164.0,2.2,29.1,654.0,682.5,508.7
2018,8,17,9,45,655.5,191.0,2.25,29.35,675.5,712.72,527.91
2018,8,17,10,0,619.0,218.0,2.3,29.6,697.0,737.47,543.08
2018,8,17,10,15,557.5,257.0,2.35,29.75,702.0,744.25,545.55
2018,8,17,10,30,496.0,296.0,2.4,29.9,707.0,749.0,546.52
2018,8,17,10,45,550.0,275.5,2.45,30.05,744.0,793.91,577.43
2018,8,17,11,0,604.0,255.0,2.5,30.2,781.0,842.59,610.1
2018,8,17,11,15,595.0,261.5,2.5,30.3,788.5,854.42,616.61
2018,8,17,11,30,586.0,268.0,2.5,30.4,796.0,863.26,621.48
2018,8,17,11,45,473.0,332.0,2.55,30.55,761.0,821.98,590.83
2018,8,17,12,0,360.0,396.0,2.6,30.7,726.0,766.29,550.92
2018,8,17,12,15,315.5,417.0,2.6,30.75,707.0,745.35,535.84
2018,8,17,12,30,271.0,438.0,2.6,30.8,688.0,722.5,519.21
2018,8,17,12,45,323.0,419.0,2.65,30.8,715.0,753.22,541.74
2018,8,17,13,0,375.0,400.0,2.7,30.8,742.0,781.62,562.25
2018,8,17,13,15,393.0,385.5,2.7,30.8,739.0,778.74,561.0
2018,8,17,13,30,411.0,371.0,2.7,30.8,736.0,784.9,565.78
2018,8,17,13,45,448.0,342.5,2.7,30.8,731.5,781.37,565.01
2018,8,17,14,0,485.0,314.0,2.7,30.8,727.0,774.05,561.78
2018,8,17,14,15,461.0,314.0,2.7,30.7,696.0,736.88,537.09
2018,8,17,14,30,437.0,314.0,2.7,30.6,665.0,699.16,511.97
2018,8,17,14,45,423.0,301.0,2.7,30.5,628.5,656.93,483.88
2018,8,17,15,0,409.0,288.0,2.7,30.4,592.0,614.22,455.04
2018,8,17,15,15,414.0,267.5,2.65,30.3,560.5,577.99,430.53
2018,8,17,15,30,419.0,247.0,2.6,30.2,529.0,540.07,404.3
2018,8,17,15,45,418.0,231.0,2.5,30.05,496.0,500.95,376.45
2018,8,17,16,0,417.0,215.0,2.4,29.9,463.0,460.85,347.27
2018,8,17,16,15,448.0,185.5,2.3,29.6,431.0,424.24,320.36
2018,8,17,16,30,479.0,156.0,2.2,29.3,399.0,383.38,289.07
2018,8,17,16,45,435.5,146.5,2.05,29.05,349.0,325.93,244.26
2018,8,17,17,0,392.0,137.0,1.9,28.8,299.0,272.79,202.1
2018,8,17,17,15,284.5,125.5,1.75,28.35,234.5,200.59,146.54
2018,8,17,17,30,177.0,114.0,1.6,27.9,170.0,145.13,104.8
2018,8,17,17,45,192.5,92.5,1.45,27.4,142.5,115.25,79.49
2018,8,17,18,0,208.0,71.0,1.3,26.9,115.0,83.65,53.53
2018,8,17,18,15,147.5,54.5,1.3,26.9,81.5,51.24,31.87
2018,8,17,18,30,87.0,38.0,1.3,26.9,48.0,30.33,18.92
2018,8,17,18,45,52.5,22.5,1.25,26.05,27.5,18.26,1.79
2018,8,17,19,0,18.0,7.0,1.2,25.2,7.0,6.37,0.0
2018,8,17,19,15,9.0,3.5,1.2,25.1,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.25,24.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.35,24.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.45,24.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.6,24.1,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.75,23.8,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.8,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.75,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.65,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.55,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,18,5,45,6.0,8.0,1.6,22.65,8.5,7.28,0.0
2018,8,18,6,0,12.0,16.0,1.7,22.8,17.0,14.19,0.0
2018,8,18,6,15,97.0,35.0,1.8,23.15,50.0,28.11,17.33
2018,8,18,6,30,182.0,54.0,1.9,23.5,83.0,51.71,32.1
2018,8,18,6,45,160.0,60.5,1.95,23.8,93.0,69.35,44.71
2018,8,18,7,0,138.0,67.0,2.0,24.1,103.0,83.54,57.28
2018,8,18,7,15,69.5,67.0,2.05,24.45,85.0,77.1,55.35
2018,8,18,7,30,1.0,67.0,2.1,24.8,67.0,59.51,43.3
2018,8,18,7,45,5.0,91.5,2.15,25.15,93.5,82.72,61.91
2018,8,18,8,0,9.0,116.0,2.2,25.5,120.0,106.57,80.75
2018,8,18,8,15,18.0,157.5,2.2,25.75,167.0,148.74,113.86
2018,8,18,8,30,27.0,199.0,2.2,26.0,214.0,196.61,150.83
2018,8,18,8,45,46.0,228.5,2.2,26.25,256.5,237.53,181.96
2018,8,18,9,0,65.0,258.0,2.2,26.5,299.0,280.7,214.39
2018,8,18,9,15,57.5,266.5,2.2,26.7,304.5,287.62,218.76
2018,8,18,9,30,50.0,275.0,2.2,26.9,310.0,293.66,222.52
2018,8,18,9,45,67.5,304.0,2.15,27.1,354.5,338.11,255.27
2018,8,18,10,0,85.0,333.0,2.1,27.3,399.0,384.06,288.46
2018,8,18,10,15,133.5,365.5,2.05,27.45,473.5,472.14,352.08
2018,8,18,10,30,182.0,398.0,2.0,27.6,548.0,552.87,408.7
2018,8,18,10,45,161.5,402.0,2.0,27.8,538.0,544.92,401.37
2018,8,18,11,0,141.0,406.0,2.0,28.0,528.0,535.12,393.35
2018,8,18,11,15,89.5,385.5,1.95,28.05,463.5,455.91,336.04
2018,8,18,11,30,38.0,365.0,1.9,28.1,399.0,387.38,285.61
2018,8,18,11,45,34.0,354.5,1.9,28.15,385.0,373.77,275.9
2018,8,18,12,0,30.0,344.0,1.9,28.2,371.0,359.85,265.7
2018,8,18,12,15,29.0,342.5,1.9,28.1,369.0,357.61,264.18
2018,8,18,12,30,28.0,341.0,1.9,28.0,367.0,355.12,262.47
2018,8,18,12,45,76.0,388.0,1.9,27.95,457.5,449.63,331.69
2018,8,18,13,0,124.0,435.0,1.9,27.9,548.0,557.81,407.99
2018,8,18,13,15,143.5,435.5,1.9,27.75,564.0,574.9,420.05
2018,8,18,13,30,163.0,436.0,1.9,27.6,580.0,590.61,431.78
2018,8,18,13,45,150.5,420.5,1.9,27.4,551.0,558.76,410.13
2018,8,18,14,0,138.0,405.0,1.9,27.2,522.0,526.83,388.54
2018,8,18,14,15,111.0,341.5,1.85,26.95,433.5,434.42,323.72
2018,8,18,14,30,84.0,278.0,1.8,26.7,345.0,343.86,258.76
2018,8,18,14,45,42.0,169.0,1.75,26.45,202.5,190.89,144.4
2018,8,18,15,0,0.0,60.0,1.7,26.2,60.0,53.2,36.72
2018,8,18,15,15,1.0,78.5,1.65,26.0,79.0,70.35,50.6
2018,8,18,15,30,2.0,97.0,1.6,25.8,98.0,87.45,64.33
2018,8,18,15,45,4.5,126.0,1.55,25.65,128.5,115.0,86.33
2018,8,18,16,0,7.0,155.0,1.5,25.5,159.0,142.39,108.13
2018,8,18,16,15,104.5,168.0,1.4,25.35,221.0,214.12,165.16
2018,8,18,16,30,202.0,181.0,1.3,25.2,283.0,270.02,207.7
2018,8,18,16,45,167.0,160.5,1.25,25.05,238.5,218.68,167.39
2018,8,18,17,0,132.0,140.0,1.2,24.9,194.0,176.04,133.91
2018,8,18,17,15,66.0,97.5,1.1,24.75,124.5,108.84,81.38
2018,8,18,17,30,0.0,55.0,1.0,24.6,55.0,48.56,34.42
2018,8,18,17,45,0.0,47.5,0.9,24.4,47.5,41.91,29.01
2018,8,18,18,0,0.0,40.0,0.8,24.2,40.0,35.28,23.41
2018,8,18,18,15,0.0,29.5,0.8,24.2,29.5,25.99,15.49
2018,8,18,18,30,0.0,19.0,0.8,24.2,19.0,16.72,7.98
2018,8,18,18,45,1.5,11.0,0.8,23.9,11.0,9.67,0.0
2018,8,18,19,0,3.0,3.0,0.8,23.6,3.0,2.73,0.0
2018,8,18,19,15,1.5,1.5,0.85,23.6,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.15,22.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.15,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,19,5,45,64.5,11.0,1.2,22.15,14.5,10.01,0.0
2018,8,19,6,0,129.0,22.0,1.3,22.3,29.0,17.37,0.0
2018,8,19,6,15,228.5,35.5,1.25,22.65,65.0,27.65,16.9
2018,8,19,6,30,328.0,49.0,1.2,23.0,101.0,53.19,29.77
2018,8,19,6,45,396.5,60.0,1.2,23.3,146.0,95.79,56.52
2018,8,19,7,0,465.0,71.0,1.2,23.6,191.0,145.54,93.73
2018,8,19,7,15,515.5,79.0,1.15,23.95,240.5,196.83,135.65
2018,8,19,7,30,566.0,87.0,1.1,24.3,290.0,253.99,183.14
2018,8,19,7,45,601.5,93.5,1.05,24.65,340.0,309.93,229.66
2018,8,19,8,0,637.0,100.0,1.0,25.0,390.0,369.23,277.54
2018,8,19,8,15,665.0,105.0,0.95,25.45,439.0,426.53,322.3
2018,8,19,8,30,693.0,110.0,0.9,25.9,488.0,485.63,366.63
2018,8,19,8,45,714.5,113.5,0.9,26.35,534.0,540.89,406.88
2018,8,19,9,0,736.0,117.0,0.9,26.8,580.0,595.99,445.62
2018,8,19,9,15,713.0,140.5,0.9,27.1,615.0,642.42,476.58
2018,8,19,9,30,690.0,164.0,0.9,27.4,650.0,683.89,503.21
2018,8,19,9,45,652.5,197.0,0.9,27.7,677.0,719.1,524.51
2018,8,19,10,0,615.0,230.0,0.9,28.0,704.0,748.48,541.45
2018,8,19,10,15,631.5,231.5,0.95,28.2,735.5,788.38,567.15
2018,8,19,10,30,648.0,233.0,1.0,28.4,767.0,826.9,591.49
2018,8,19,10,45,663.0,231.0,1.05,28.65,792.0,858.98,611.43
2018,8,19,11,0,678.0,229.0,1.1,28.9,817.0,889.01,629.98
2018,8,19,11,15,686.0,229.5,1.1,29.05,834.5,912.57,643.45
2018,8,19,11,30,694.0,230.0,1.1,29.2,852.0,933.4,655.24
2018,8,19,11,45,564.0,284.5,1.15,29.4,793.5,868.56,611.99
2018,8,19,12,0,434.0,339.0,1.2,29.6,735.0,797.51,564.34
2018,8,19,12,15,375.0,358.5,1.25,29.65,701.5,760.3,540.01
2018,8,19,12,30,316.0,378.0,1.3,29.7,668.0,708.09,505.43
2018,8,19,12,45,260.0,387.5,1.35,29.8,625.0,660.6,473.43
2018,8,19,13,0,204.0,397.0,1.4,29.9,582.0,598.54,431.28
2018,8,19,13,15,134.5,376.5,1.4,29.85,497.5,507.05,368.03
2018,8,19,13,30,65.0,356.0,1.4,29.8,413.0,403.46,294.76
2018,8,19,13,45,123.5,351.5,1.4,29.75,457.0,464.74,340.54
2018,8,19,14,0,182.0,347.0,1.4,29.7,501.0,509.24,373.12
2018,8,19,14,15,201.0,339.5,1.4,29.55,504.5,512.07,375.86
2018,8,19,14,30,220.0,332.0,1.4,29.4,508.0,523.95,385.01
2018,8,19,14,45,166.5,316.0,1.4,29.3,445.5,444.46,328.8
2018,8,19,15,0,113.0,300.0,1.4,29.2,383.0,379.5,282.24
2018,8,19,15,15,65.5,232.0,1.35,29.15,279.5,263.93,197.76
2018,8,19,15,30,18.0,164.0,1.3,29.1,176.0,163.47,121.96
2018,8,19,15,45,9.0,117.5,1.3,29.0,123.5,110.2,81.34
2018,8,19,16,0,0.0,71.0,1.3,28.9,71.0,62.85,44.41
2018,8,19,16,15,0.0,51.5,1.25,28.65,51.5,45.51,30.87
2018,8,19,16,30,0.0,32.0,1.2,28.4,32.0,28.23,17.16
2018,8,19,16,45,18.5,50.5,1.2,28.15,58.0,53.2,37.3
2018,8,19,17,0,37.0,69.0,1.2,27.9,84.0,75.27,54.73
2018,8,19,17,15,88.0,90.0,1.1,27.45,119.0,108.59,79.93
2018,8,19,17,30,139.0,111.0,1.0,27.0,154.0,132.1,96.18
2018,8,19,17,45,83.0,90.0,0.9,26.5,114.5,93.72,66.99
2018,8,19,18,0,27.0,69.0,0.8,26.0,75.0,62.61,44.15
2018,8,19,18,15,16.5,50.0,0.8,26.0,53.5,43.39,28.84
2018,8,19,18,30,6.0,31.0,0.8,26.0,32.0,26.86,15.88
2018,8,19,18,45,5.0,18.0,0.75,25.2,18.5,15.68,0.0
2018,8,19,19,0,4.0,5.0,0.7,24.4,5.0,4.55,0.0
2018,8,19,19,15,2.0,2.5,0.7,24.25,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,20,5,45,17.0,8.0,1.15,21.5,9.0,7.28,0.0
2018,8,20,6,0,34.0,16.0,1.3,21.7,18.0,13.76,0.0
2018,8,20,6,15,17.0,30.0,1.35,21.9,31.0,25.9,15.43
2018,8,20,6,30,0.0,44.0,1.4,22.1,44.0,38.27,25.61
2018,8,20,6,45,41.0,67.5,1.4,22.3,78.0,62.95,44.63
2018,8,20,7,0,82.0,91.0,1.4,22.5,112.0,94.62,69.08
2018,8,20,7,15,104.0,110.0,1.4,22.85,143.0,123.39,92.19
2018,8,20,7,30,126.0,129.0,1.4,23.2,174.0,155.03,117.72
2018,8,20,7,45,105.0,155.0,1.4,23.5,196.5,180.41,138.91
2018,8,20,8,0,84.0,181.0,1.4,23.8,219.0,199.43,154.22
2018,8,20,8,15,129.5,206.5,1.4,24.2,273.0,255.31,197.36
2018,8,20,8,30,175.0,232.0,1.4,24.6,327.0,312.37,240.65
2018,8,20,8,45,130.0,241.0,1.35,25.0,315.0,305.67,234.5
2018,8,20,9,0,85.0,250.0,1.3,25.4,303.0,286.51,218.83
2018,8,20,9,15,50.5,241.5,1.3,25.75,273.5,259.49,197.35
2018,8,20,9,30,16.0,233.0,1.3,26.1,244.0,222.1,167.77
2018,8,20,9,45,18.0,248.0,1.25,26.5,261.0,238.44,179.59
2018,8,20,10,0,20.0,263.0,1.2,26.9,278.0,254.94,191.22
2018,8,20,10,15,21.0,275.5,1.2,27.15,292.0,268.4,200.63
2018,8,20,10,30,22.0,288.0,1.2,27.4,306.0,281.89,210.04
2018,8,20,10,45,18.5,271.5,1.15,27.7,287.0,263.94,196.14
2018,8,20,11,0,15.0,255.0,1.1,28.0,268.0,245.78,182.25
2018,8,20,11,15,10.5,215.5,1.1,28.2,224.5,205.06,151.77
2018,8,20,11,30,6.0,176.0,1.1,28.4,181.0,164.43,121.15
2018,8,20,11,45,5.5,166.0,1.15,28.6,171.0,154.88,113.93
2018,8,20,12,0,5.0,156.0,1.2,28.8,161.0,145.3,106.6
2018,8,20,12,15,13.0,228.0,1.2,28.85,240.0,219.9,162.67
2018,8,20,12,30,21.0,300.0,1.2,28.9,319.0,307.9,226.84
2018,8,20,12,45,28.0,333.0,1.2,28.95,358.5,347.52,254.99
2018,8,20,13,0,35.0,366.0,1.2,29.0,398.0,387.06,282.99
2018,8,20,13,15,38.5,367.0,1.2,28.95,401.5,390.67,285.62
2018,8,20,13,30,42.0,368.0,1.2,28.9,405.0,393.94,288.27
2018,8,20,13,45,49.0,346.0,1.2,28.85,388.0,377.04,276.94
2018,8,20,14,0,56.0,324.0,1.2,28.8,371.0,359.76,265.39
2018,8,20,14,15,237.0,312.0,1.2,28.75,501.5,528.31,389.7
2018,8,20,14,30,418.0,300.0,1.2,28.7,632.0,671.64,489.85
2018,8,20,14,45,428.0,287.5,1.15,28.6,614.5,649.9,474.34
2018,8,20,15,0,438.0,275.0,1.1,28.5,597.0,625.84,458.68
2018,8,20,15,15,382.0,271.5,1.05,28.4,540.5,550.82,406.9
2018,8,20,15,30,326.0,268.0,1.0,28.3,484.0,489.56,363.94
2018,8,20,15,45,340.5,247.5,0.95,28.2,459.0,460.82,344.28
2018,8,20,16,0,355.0,227.0,0.9,28.1,434.0,429.85,322.21
2018,8,20,16,15,295.0,214.5,0.8,27.95,376.5,364.84,274.22
2018,8,20,16,30,235.0,202.0,0.7,27.8,319.0,305.78,230.19
2018,8,20,16,45,267.5,180.5,0.65,27.65,299.5,283.12,212.45
2018,8,20,17,0,300.0,159.0,0.6,27.5,280.0,256.36,190.29
2018,8,20,17,15,283.5,140.5,0.55,27.2,241.5,213.76,156.18
2018,8,20,17,30,267.0,122.0,0.5,26.9,203.0,172.98,123.15
2018,8,20,17,45,232.0,102.0,0.45,26.6,162.5,129.78,89.12
2018,8,20,18,0,197.0,82.0,0.4,26.3,122.0,91.06,59.79
2018,8,20,18,15,141.0,59.5,0.4,26.3,83.5,54.24,34.48
2018,8,20,18,30,85.0,37.0,0.4,26.3,45.0,29.46,17.69
2018,8,20,18,45,47.0,20.5,0.35,25.7,24.5,17.05,0.0
2018,8,20,19,0,9.0,4.0,0.3,25.1,4.0,3.64,0.0
2018,8,20,19,15,4.5,2.0,0.35,24.95,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
