Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,2,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.55,22.1,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,21,5,45,22.0,8.5,1.1,22.7,9.5,7.73,0.0
2018,8,21,6,0,44.0,17.0,1.2,22.9,19.0,13.97,0.0
2018,8,21,6,15,36.0,32.5,1.3,23.1,35.5,27.02,16.1
2018,8,21,6,30,28.0,48.0,1.4,23.3,52.0,42.39,28.06
2018,8,21,6,45,26.5,68.0,1.55,23.5,73.0,61.88,44.1
2018,8,21,7,0,25.0,88.0,1.7,23.7,94.0,81.59,60.53
2018,8,21,7,15,20.0,97.0,1.75,23.9,102.5,90.95,68.55
2018,8,21,7,30,15.0,106.0,1.8,24.1,111.0,98.07,74.5
2018,8,21,7,45,15.0,124.0,1.85,24.35,130.0,115.25,88.21
2018,8,21,8,0,15.0,142.0,1.9,24.6,149.0,132.51,101.74
2018,8,21,8,15,10.5,138.5,2.0,24.8,143.5,128.27,98.02
2018,8,21,8,30,6.0,135.0,2.1,25.0,138.0,123.4,93.8
2018,8,21,8,45,12.5,164.0,2.15,25.25,171.5,153.94,117.59
2018,8,21,9,0,19.0,193.0,2.2,25.5,205.0,185.39,141.72
2018,8,21,9,15,26.5,227.5,2.25,25.8,245.5,229.89,175.53
2018,8,21,9,30,34.0,262.0,2.3,26.1,286.0,270.39,205.71
2018,8,21,9,45,23.5,244.0,2.3,26.35,261.0,246.81,186.96
2018,8,21,10,0,13.0,226.0,2.3,26.6,236.0,214.83,162.01
2018,8,21,10,15,15.5,242.5,2.35,26.9,255.0,232.93,175.42
2018,8,21,10,30,18.0,259.0,2.4,27.2,274.0,251.22,188.75
2018,8,21,10,45,26.5,299.0,2.4,27.5,321.5,308.52,231.03
2018,8,21,11,0,35.0,339.0,2.4,27.8,369.0,357.37,266.27
2018,8,21,11,15,33.5,344.5,2.45,28.0,374.0,362.63,269.46
2018,8,21,11,30,32.0,350.0,2.5,28.2,379.0,367.66,272.69
2018,8,21,11,45,57.0,384.0,2.5,28.4,436.0,427.35,316.04
2018,8,21,12,0,82.0,418.0,2.5,28.6,493.0,487.54,358.77
2018,8,21,12,15,68.0,395.0,2.55,28.75,457.0,450.58,331.87
2018,8,21,12,30,54.0,372.0,2.6,28.9,421.0,413.28,305.0
2018,8,21,12,45,41.5,361.0,2.6,29.1,398.5,389.38,287.41
2018,8,21,13,0,29.0,350.0,2.6,29.3,376.0,365.41,269.66
2018,8,21,13,15,49.0,363.0,2.6,29.35,406.5,397.23,293.46
2018,8,21,13,30,69.0,376.0,2.6,29.4,437.0,428.19,316.26
2018,8,21,13,45,107.5,383.5,2.6,29.4,475.5,483.13,356.54
2018,8,21,14,0,146.0,391.0,2.6,29.4,514.0,521.85,384.93
2018,8,21,14,15,117.0,352.5,2.6,29.35,449.0,452.15,335.33
2018,8,21,14,30,88.0,314.0,2.6,29.3,384.0,372.77,278.36
2018,8,21,14,45,134.0,288.5,2.6,29.25,389.5,391.74,294.31
2018,8,21,15,0,180.0,263.0,2.6,29.2,395.0,395.63,298.79
2018,8,21,15,15,259.0,246.5,2.55,29.0,424.0,436.87,330.87
2018,8,21,15,30,338.0,230.0,2.5,28.8,453.0,460.91,349.78
2018,8,21,15,45,408.5,195.5,2.5,28.65,446.0,462.25,351.75
2018,8,21,16,0,479.0,161.0,2.5,28.5,439.0,446.25,340.49
2018,8,21,16,15,459.5,156.0,2.35,28.2,403.5,402.87,307.22
2018,8,21,16,30,440.0,151.0,2.2,27.9,368.0,360.5,274.07
2018,8,21,16,45,332.5,113.0,2.05,27.65,266.5,251.69,190.43
2018,8,21,17,0,225.0,75.0,1.9,27.4,165.0,155.1,115.09
2018,8,21,17,15,114.0,50.5,1.7,26.9,96.0,81.35,57.56
2018,8,21,17,30,3.0,26.0,1.5,26.4,27.0,23.57,13.63
2018,8,21,17,45,2.0,28.5,1.3,25.9,29.0,25.42,15.2
2018,8,21,18,0,1.0,31.0,1.1,25.4,31.0,27.41,16.75
2018,8,21,18,15,43.5,26.0,1.1,25.4,30.0,24.6,13.18
2018,8,21,18,30,86.0,21.0,1.1,25.4,29.0,17.36,7.98
2018,8,21,18,45,55.5,13.0,1.1,24.7,17.0,10.83,0.0
2018,8,21,19,0,25.0,5.0,1.1,24.0,5.0,4.55,0.0
2018,8,21,19,15,12.5,2.5,1.15,23.9,2.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.3,23.75,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.45,23.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.55,23.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.7,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.0,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.0,22.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,22,5,45,68.0,9.0,1.25,21.05,12.5,8.19,0.0
2018,8,22,6,0,136.0,18.0,1.4,21.3,25.0,14.23,0.0
2018,8,22,6,15,251.5,31.0,1.45,21.6,62.0,25.21,14.61
2018,8,22,6,30,367.0,44.0,1.5,21.9,99.0,53.46,28.61
2018,8,22,6,45,443.0,53.0,1.55,22.25,146.0,96.29,55.06
2018,8,22,7,0,519.0,62.0,1.6,22.6,193.0,148.78,94.62
2018,8,22,7,15,568.5,69.0,1.65,23.15,243.5,202.51,139.31
2018,8,22,7,30,618.0,76.0,1.7,23.7,294.0,261.91,189.48
2018,8,22,7,45,653.5,81.5,1.75,24.25,345.0,320.16,238.7
2018,8,22,8,0,689.0,87.0,1.8,24.8,396.0,381.67,289.23
2018,8,22,8,15,713.0,91.5,1.85,25.3,445.0,440.16,336.07
2018,8,22,8,30,737.0,96.0,1.9,25.8,494.0,499.08,381.65
2018,8,22,8,45,754.0,100.5,1.9,26.25,540.0,554.79,423.21
2018,8,22,9,0,771.0,105.0,1.9,26.7,586.0,610.35,463.21
2018,8,22,9,15,773.0,114.5,1.9,27.05,625.5,660.25,497.92
2018,8,22,9,30,775.0,124.0,1.9,27.4,665.0,708.03,530.13
2018,8,22,9,45,745.0,146.0,1.95,27.7,689.5,741.18,551.18
2018,8,22,10,0,715.0,168.0,2.0,28.0,714.0,773.05,571.09
2018,8,22,10,15,612.0,224.5,2.0,28.2,705.5,769.35,565.07
2018,8,22,10,30,509.0,281.0,2.0,28.4,697.0,752.17,550.07
2018,8,22,10,45,350.0,348.5,1.95,28.6,638.5,678.72,495.63
2018,8,22,11,0,191.0,416.0,1.9,28.8,580.0,595.22,433.69
2018,8,22,11,15,230.5,415.0,1.9,28.95,617.0,637.09,463.36
2018,8,22,11,30,270.0,414.0,1.9,29.1,654.0,693.29,501.17
2018,8,22,11,45,200.0,400.5,1.9,29.2,579.5,600.49,436.37
2018,8,22,12,0,130.0,387.0,1.9,29.3,505.0,519.14,378.93
2018,8,22,12,15,155.5,401.5,1.9,29.3,543.0,560.2,408.37
2018,8,22,12,30,181.0,416.0,1.9,29.3,581.0,600.49,436.21
2018,8,22,12,45,225.0,409.0,1.9,29.3,612.5,650.47,470.99
2018,8,22,13,0,269.0,402.0,1.9,29.3,644.0,684.05,494.53
2018,8,22,13,15,206.0,388.0,1.85,29.25,571.5,590.08,429.54
2018,8,22,13,30,143.0,374.0,1.8,29.2,499.0,511.27,374.32
2018,8,22,13,45,220.5,336.5,1.75,29.15,524.0,554.67,407.6
2018,8,22,14,0,298.0,299.0,1.7,29.1,549.0,580.09,427.48
2018,8,22,14,15,249.5,229.5,1.7,28.95,434.0,456.68,341.56
2018,8,22,14,30,201.0,160.0,1.7,28.8,319.0,346.99,263.2
2018,8,22,14,45,101.0,131.5,1.65,28.7,211.5,217.09,164.91
2018,8,22,15,0,1.0,103.0,1.6,28.6,104.0,92.33,66.88
2018,8,22,15,15,116.0,165.5,1.55,28.4,242.0,245.14,187.43
2018,8,22,15,30,231.0,228.0,1.5,28.2,380.0,386.17,293.28
2018,8,22,15,45,176.5,223.5,1.45,28.05,334.5,326.79,248.1
2018,8,22,16,0,122.0,219.0,1.4,27.9,289.0,280.32,213.06
2018,8,22,16,15,227.0,201.5,1.35,27.65,317.5,316.92,241.55
2018,8,22,16,30,332.0,184.0,1.3,27.4,346.0,334.92,254.22
2018,8,22,16,45,218.0,156.0,1.2,27.2,257.5,239.98,181.72
2018,8,22,17,0,104.0,128.0,1.1,27.0,169.0,155.43,117.08
2018,8,22,17,15,63.5,98.0,1.0,26.45,122.0,106.45,79.01
2018,8,22,17,30,23.0,68.0,0.9,25.9,75.0,66.07,47.63
2018,8,22,17,45,11.5,45.0,0.8,25.35,48.5,42.17,28.55
2018,8,22,18,0,0.0,22.0,0.7,24.8,22.0,19.35,10.23
2018,8,22,18,15,1.5,16.0,0.7,24.8,16.0,14.11,5.7
2018,8,22,18,30,3.0,10.0,0.7,24.8,10.0,8.96,1.28
2018,8,22,18,45,1.5,5.5,0.7,23.95,5.5,5.0,0.0
2018,8,22,19,0,0.0,1.0,0.7,23.1,1.0,0.91,0.0
2018,8,22,19,15,0.0,0.5,0.75,22.95,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.35,19.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.25,18.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,23,5,45,71.0,9.5,1.55,15.6,13.0,8.64,0.0
2018,8,23,6,0,142.0,19.0,1.7,15.8,26.0,15.06,0.0
2018,8,23,6,15,267.5,32.5,1.8,16.3,65.0,26.77,16.11
2018,8,23,6,30,393.0,46.0,1.9,16.8,104.0,57.07,31.34
2018,8,23,6,45,478.0,54.5,2.05,17.35,153.5,102.21,59.54
2018,8,23,7,0,563.0,63.0,2.2,17.9,203.0,158.18,102.4
2018,8,23,7,15,618.0,68.5,2.3,18.4,256.5,214.72,150.43
2018,8,23,7,30,673.0,74.0,2.4,18.9,310.0,277.51,204.74
2018,8,23,7,45,714.0,78.5,2.45,19.45,365.0,340.19,258.87
2018,8,23,8,0,755.0,83.0,2.5,20.0,420.0,407.49,315.31
2018,8,23,8,15,782.0,86.0,2.5,20.4,472.0,468.98,365.81
2018,8,23,8,30,809.0,89.0,2.5,20.8,524.0,531.86,415.62
2018,8,23,8,45,830.0,91.5,2.45,21.2,573.5,591.74,461.26
2018,8,23,9,0,851.0,94.0,2.4,21.6,623.0,651.66,505.29
2018,8,23,9,15,865.5,96.5,2.35,21.95,667.5,703.24,542.03
2018,8,23,9,30,880.0,99.0,2.3,22.3,712.0,756.47,577.39
2018,8,23,9,45,891.5,100.5,2.25,22.65,751.0,804.81,608.0
2018,8,23,10,0,903.0,102.0,2.2,23.0,790.0,851.06,636.64
2018,8,23,10,15,911.5,103.0,2.15,23.25,822.5,891.91,661.42
2018,8,23,10,30,920.0,104.0,2.1,23.5,855.0,929.98,684.04
2018,8,23,10,45,926.5,104.5,2.05,23.8,880.5,962.71,702.76
2018,8,23,11,0,933.0,105.0,2.0,24.1,906.0,992.14,719.21
2018,8,23,11,15,937.0,106.0,2.0,24.3,924.0,1016.25,733.06
2018,8,23,11,30,941.0,107.0,2.0,24.5,942.0,1036.66,744.63
2018,8,23,11,45,942.0,107.0,1.95,24.65,950.5,1049.29,750.86
2018,8,23,12,0,943.0,107.0,1.9,24.8,959.0,1057.98,754.78
2018,8,23,12,15,943.5,107.0,1.9,24.95,961.0,1062.21,756.74
2018,8,23,12,30,944.0,107.0,1.9,25.1,963.0,1062.44,756.41
2018,8,23,12,45,943.0,106.0,1.85,25.2,956.0,1056.15,751.63
2018,8,23,13,0,942.0,105.0,1.8,25.3,949.0,1045.89,744.59
2018,8,23,13,15,938.0,104.5,1.8,25.35,934.0,1029.31,734.61
2018,8,23,13,30,934.0,104.0,1.8,25.4,919.0,1008.95,722.41
2018,8,23,13,45,929.5,103.0,1.75,25.4,897.0,983.95,706.83
2018,8,23,14,0,925.0,102.0,1.7,25.4,875.0,955.43,689.1
2018,8,23,14,15,918.5,100.5,1.65,25.35,845.5,921.25,667.89
2018,8,23,14,30,912.0,99.0,1.6,25.3,816.0,883.99,644.66
2018,8,23,14,45,901.5,97.5,1.6,25.2,779.0,840.59,617.93
2018,8,23,15,0,891.0,96.0,1.6,25.1,742.0,794.82,589.33
2018,8,23,15,15,879.0,93.5,1.55,24.95,700.0,744.79,557.09
2018,8,23,15,30,867.0,91.0,1.5,24.8,658.0,693.04,522.52
2018,8,23,15,45,851.0,88.0,1.5,24.7,611.0,636.79,482.84
2018,8,23,16,0,835.0,85.0,1.5,24.6,564.0,581.81,442.71
2018,8,23,16,15,813.5,82.0,1.4,24.3,513.5,520.82,396.65
2018,8,23,16,30,792.0,79.0,1.3,24.0,463.0,460.31,349.4
2018,8,23,16,45,763.0,74.5,1.25,23.75,410.0,395.99,297.84
2018,8,23,17,0,734.0,70.0,1.2,23.5,357.0,333.72,246.15
2018,8,23,17,15,692.0,65.5,1.1,22.7,303.5,270.03,192.69
2018,8,23,17,30,650.0,61.0,1.0,21.9,250.0,209.19,140.95
2018,8,23,17,45,587.5,54.0,0.9,21.1,198.5,148.5,91.25
2018,8,23,18,0,525.0,47.0,0.8,20.3,147.0,95.39,51.46
2018,8,23,18,15,423.5,38.0,0.8,20.3,102.0,46.91,23.4
2018,8,23,18,30,322.0,29.0,0.8,20.3,57.0,23.95,12.73
2018,8,23,18,45,183.5,17.5,0.8,19.1,31.0,15.92,0.0
2018,8,23,19,0,45.0,6.0,0.8,17.9,5.0,0.0,0.0
2018,8,23,19,15,22.5,3.0,0.8,17.7,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,24,5,45,82.0,9.5,1.15,13.5,13.0,8.64,0.0
2018,8,24,6,0,164.0,19.0,1.2,14.0,26.0,16.06,0.0
2018,8,24,6,15,295.5,31.0,1.25,14.65,65.5,25.51,15.03
2018,8,24,6,30,427.0,43.0,1.3,15.3,105.0,56.48,29.93
2018,8,24,6,45,506.0,51.0,1.35,15.95,154.5,102.84,59.09
2018,8,24,7,0,585.0,59.0,1.4,16.6,204.0,159.2,102.68
2018,8,24,7,15,635.5,65.0,1.35,17.5,257.0,216.58,151.46
2018,8,24,7,30,686.0,71.0,1.3,18.4,310.0,279.65,205.57
2018,8,24,7,45,721.5,76.0,1.25,19.25,363.5,342.68,259.12
2018,8,24,8,0,757.0,81.0,1.2,20.1,417.0,407.64,312.37
2018,8,24,8,15,782.5,85.0,1.35,20.75,469.0,469.58,362.42
2018,8,24,8,30,808.0,89.0,1.5,21.4,521.0,532.76,411.68
2018,8,24,8,45,827.0,91.5,1.6,22.0,569.5,591.46,455.86
2018,8,24,9,0,846.0,94.0,1.7,22.6,618.0,649.99,498.46
2018,8,24,9,15,861.0,96.5,1.7,22.9,662.5,701.64,534.89
2018,8,24,9,30,876.0,99.0,1.7,23.2,707.0,755.06,570.06
2018,8,24,9,45,886.5,100.5,1.7,23.55,745.0,802.46,599.79
2018,8,24,10,0,897.0,102.0,1.7,23.9,783.0,847.71,627.63
2018,8,24,10,15,905.5,103.0,1.65,24.15,815.5,888.34,651.71
2018,8,24,10,30,914.0,104.0,1.6,24.4,848.0,926.2,673.65
2018,8,24,10,45,919.5,105.0,1.55,24.65,873.0,958.34,691.62
2018,8,24,11,0,925.0,106.0,1.5,24.9,898.0,987.16,707.35
2018,8,24,11,15,928.0,107.0,1.45,25.1,915.0,1010.1,719.42
2018,8,24,11,30,931.0,108.0,1.4,25.3,932.0,1029.35,729.2
2018,8,24,11,45,933.0,108.0,1.35,25.55,941.5,1042.79,735.29
2018,8,24,12,0,935.0,108.0,1.3,25.8,951.0,1052.35,739.11
2018,8,24,12,15,935.5,108.0,1.3,25.9,952.5,1056.48,741.09
2018,8,24,12,30,936.0,108.0,1.3,26.0,954.0,1056.64,740.85
2018,8,24,12,45,934.5,106.5,1.3,26.15,946.5,1049.29,736.09
2018,8,24,13,0,933.0,105.0,1.3,26.3,939.0,1038.01,729.14
2018,8,24,13,15,928.5,105.5,1.3,26.35,924.0,1022.0,719.74
2018,8,24,13,30,924.0,106.0,1.3,26.4,909.0,1002.27,708.18
2018,8,24,13,45,917.5,105.5,1.3,26.45,886.0,976.02,692.66
2018,8,24,14,0,911.0,105.0,1.3,26.5,863.0,946.4,675.08
2018,8,24,14,15,901.5,104.0,1.3,26.45,832.0,910.4,653.67
2018,8,24,14,30,892.0,103.0,1.3,26.4,801.0,871.57,630.34
2018,8,24,14,45,880.0,102.0,1.3,26.35,764.0,828.08,603.75
2018,8,24,15,0,868.0,101.0,1.3,26.3,727.0,782.4,575.41
2018,8,24,15,15,854.0,99.0,1.3,26.15,685.0,732.31,543.9
2018,8,24,15,30,840.0,97.0,1.3,26.0,643.0,684.31,512.21
2018,8,24,15,45,821.5,95.0,1.3,25.9,596.5,628.04,472.83
2018,8,24,16,0,803.0,93.0,1.3,25.8,550.0,571.34,431.9
2018,8,24,16,15,780.0,89.5,1.25,25.55,500.0,510.61,386.62
2018,8,24,16,30,757.0,86.0,1.2,25.3,450.0,450.61,340.28
2018,8,24,16,45,726.0,81.0,1.15,25.05,397.5,386.86,289.59
2018,8,24,17,0,695.0,76.0,1.1,24.8,345.0,324.45,238.33
2018,8,24,17,15,649.5,70.5,1.0,24.1,292.0,260.85,185.47
2018,8,24,17,30,604.0,65.0,0.9,23.4,239.0,202.06,135.98
2018,8,24,17,45,537.0,58.0,0.8,22.65,188.5,143.49,88.69
2018,8,24,18,0,470.0,51.0,0.7,21.9,138.0,93.14,51.53
2018,8,24,18,15,367.0,40.0,0.7,21.9,94.5,46.4,24.17
2018,8,24,18,30,264.0,29.0,0.7,21.9,51.0,24.06,12.11
2018,8,24,18,45,144.5,16.5,0.75,20.95,27.0,15.01,0.0
2018,8,24,19,0,25.0,4.0,0.8,20.0,3.0,0.0,0.0
2018,8,24,19,15,12.5,2.0,0.8,19.75,1.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.7,16.25,11.5,0.0,0.0
2018,8,25,6,0,101.0,19.0,0.7,16.7,23.0,17.28,0.0
2018,8,25,6,15,212.5,34.5,0.7,17.2,59.5,27.04,15.83
2018,8,25,6,30,324.0,50.0,0.7,17.7,96.0,56.86,32.47
2018,8,25,6,45,405.0,60.5,0.7,18.25,143.0,101.19,61.32
2018,8,25,7,0,486.0,71.0,0.7,18.8,190.0,153.95,101.45
2018,8,25,7,15,473.0,86.5,0.6,19.7,225.5,196.43,139.12
2018,8,25,7,30,460.0,102.0,0.5,20.6,261.0,239.14,176.62
2018,8,25,7,45,420.0,119.0,0.4,21.55,282.5,271.4,204.96
2018,8,25,8,0,380.0,136.0,0.3,22.5,304.0,298.34,227.33
2018,8,25,8,15,302.0,174.0,0.3,23.05,317.5,315.5,241.39
2018,8,25,8,30,224.0,212.0,0.3,23.6,331.0,328.99,251.12
2018,8,25,8,45,268.0,231.0,0.3,24.15,386.5,387.6,293.99
2018,8,25,9,0,312.0,250.0,0.3,24.7,442.0,450.32,338.27
2018,8,25,9,15,395.5,243.5,0.3,25.0,505.5,528.09,392.86
2018,8,25,9,30,479.0,237.0,0.3,25.3,569.0,604.36,444.87
2018,8,25,9,45,431.5,274.5,0.3,25.6,586.0,626.98,457.05
2018,8,25,10,0,384.0,312.0,0.3,25.9,603.0,633.93,459.3
2018,8,25,10,15,428.0,309.5,0.3,26.15,646.5,696.0,499.79
2018,8,25,10,30,472.0,307.0,0.3,26.4,690.0,748.98,533.04
2018,8,25,10,45,552.5,276.0,0.3,26.65,737.5,807.41,570.41
2018,8,25,11,0,633.0,245.0,0.3,26.9,785.0,871.28,610.16
2018,8,25,11,15,553.5,288.5,0.35,27.1,768.0,849.2,593.57
2018,8,25,11,30,474.0,332.0,0.4,27.3,751.0,825.74,577.17
2018,8,25,11,45,593.5,273.5,0.4,27.45,803.5,894.88,622.85
2018,8,25,12,0,713.0,215.0,0.4,27.6,856.0,960.99,663.01
2018,8,25,12,15,679.0,233.5,0.4,27.75,845.0,948.88,654.23
2018,8,25,12,30,645.0,252.0,0.4,27.9,834.0,933.1,644.12
2018,8,25,12,45,602.5,266.5,0.4,28.0,807.0,901.62,624.2
2018,8,25,13,0,560.0,281.0,0.4,28.1,780.0,864.65,601.1
2018,8,25,13,15,450.5,318.5,0.35,28.15,715.5,787.62,550.42
2018,8,25,13,30,341.0,356.0,0.3,28.2,651.0,698.03,491.56
2018,8,25,13,45,307.0,363.0,0.3,28.2,623.5,664.74,470.71
2018,8,25,14,0,273.0,370.0,0.3,28.2,596.0,631.53,448.98
2018,8,25,14,15,361.5,323.5,0.3,28.15,612.0,652.65,466.3
2018,8,25,14,30,450.0,277.0,0.3,28.1,628.0,679.32,486.07
2018,8,25,14,45,526.5,232.0,0.35,28.05,624.0,677.84,487.93
2018,8,25,15,0,603.0,187.0,0.4,28.0,620.0,673.69,488.02
2018,8,25,15,15,708.0,145.0,0.4,27.85,624.5,679.66,494.24
2018,8,25,15,30,813.0,103.0,0.4,27.7,629.0,672.19,490.86
2018,8,25,15,45,760.0,109.0,0.35,27.55,572.0,603.44,443.13
2018,8,25,16,0,707.0,115.0,0.3,27.4,515.0,538.13,397.2
2018,8,25,16,15,705.0,104.5,0.25,27.35,472.5,485.97,359.32
2018,8,25,16,30,703.0,94.0,0.2,27.3,430.0,432.51,318.9
2018,8,25,16,45,681.0,87.0,0.2,27.25,381.0,373.22,273.11
2018,8,25,17,0,659.0,80.0,0.2,27.2,332.0,315.36,226.75
2018,8,25,17,15,603.0,75.0,0.25,26.5,278.5,251.32,175.85
2018,8,25,17,30,547.0,70.0,0.3,25.8,225.0,193.45,129.08
2018,8,25,17,45,491.5,60.5,0.35,25.1,177.5,137.99,84.98
2018,8,25,18,0,436.0,51.0,0.4,24.4,130.0,89.38,49.27
2018,8,25,18,15,332.5,40.0,0.4,24.4,88.5,44.92,23.53
2018,8,25,18,30,229.0,29.0,0.4,24.4,47.0,22.85,10.3
2018,8,25,18,45,121.5,15.5,0.6,23.05,24.5,14.1,0.0
2018,8,25,19,0,14.0,2.0,0.8,21.7,2.0,0.0,0.0
2018,8,25,19,15,7.0,1.0,0.8,21.35,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,5,45,45.5,8.0,0.6,18.1,10.0,0.0,0.0
2018,8,26,6,0,91.0,16.0,0.6,18.4,20.0,14.55,0.0
2018,8,26,6,15,204.5,30.5,0.65,18.95,55.0,23.88,12.95
2018,8,26,6,30,318.0,45.0,0.7,19.5,90.0,52.97,29.01
2018,8,26,6,45,394.0,56.0,0.75,20.05,135.5,96.53,57.46
2018,8,26,7,0,470.0,67.0,0.8,20.6,181.0,148.28,96.91
2018,8,26,7,15,521.0,75.5,0.95,21.4,230.5,201.17,140.8
2018,8,26,7,30,572.0,84.0,1.1,22.2,280.0,260.02,190.19
2018,8,26,7,45,607.0,91.5,1.25,23.0,330.5,317.7,238.54
2018,8,26,8,0,642.0,99.0,1.4,23.8,381.0,378.69,288.22
2018,8,26,8,15,667.0,105.5,1.45,24.4,430.0,436.83,334.27
2018,8,26,8,30,692.0,112.0,1.5,25.0,479.0,496.45,379.78
2018,8,26,8,45,709.0,118.5,1.55,25.6,525.0,552.46,421.09
2018,8,26,9,0,726.0,125.0,1.6,26.2,571.0,608.45,460.99
2018,8,26,9,15,740.5,129.5,1.6,26.6,613.0,660.32,496.85
2018,8,26,9,30,755.0,134.0,1.6,27.0,655.0,709.3,529.73
2018,8,26,9,45,765.0,138.0,1.6,27.4,691.0,754.67,558.51
2018,8,26,10,0,775.0,142.0,1.6,27.8,727.0,798.21,585.14
2018,8,26,10,15,781.5,146.0,1.55,28.15,757.5,836.71,607.65
2018,8,26,10,30,788.0,150.0,1.5,28.5,788.0,872.7,628.21
2018,8,26,10,45,791.5,154.0,1.45,28.8,811.5,903.24,645.13
2018,8,26,11,0,795.0,158.0,1.4,29.1,835.0,930.77,660.0
2018,8,26,11,15,797.5,160.5,1.35,29.35,851.0,952.65,671.37
2018,8,26,11,30,800.0,163.0,1.3,29.6,867.0,971.24,680.7
2018,8,26,11,45,800.5,165.5,1.25,29.85,876.5,984.45,686.75
2018,8,26,12,0,801.0,168.0,1.2,30.1,886.0,994.17,690.77
2018,8,26,12,15,802.0,167.5,1.15,30.3,887.5,997.79,691.32
2018,8,26,12,30,803.0,167.0,1.1,30.5,889.0,997.84,689.9
2018,8,26,12,45,775.0,180.5,1.1,30.65,873.0,979.58,678.59
2018,8,26,13,0,747.0,194.0,1.1,30.8,857.0,965.75,670.28
2018,8,26,13,15,678.0,226.5,1.1,30.85,821.0,921.45,643.57
2018,8,26,13,30,609.0,259.0,1.1,30.9,785.0,874.58,613.9
2018,8,26,13,45,695.5,208.5,1.1,30.95,794.5,890.77,626.49
2018,8,26,14,0,782.0,158.0,1.1,31.0,804.0,893.25,628.42
2018,8,26,14,15,773.0,155.5,1.1,30.95,775.0,858.9,607.82
2018,8,26,14,30,764.0,153.0,1.1,30.9,746.0,822.09,585.93
2018,8,26,14,45,548.0,217.0,1.1,30.85,632.0,685.25,495.41
2018,8,26,15,0,332.0,281.0,1.1,30.8,518.0,542.55,396.67
2018,8,26,15,15,248.5,279.0,1.1,30.65,450.5,463.39,341.92
2018,8,26,15,30,165.0,277.0,1.1,30.5,383.0,382.13,283.87
2018,8,26,15,45,281.5,235.5,1.05,30.4,400.5,413.49,308.91
2018,8,26,16,0,398.0,194.0,1.0,30.3,418.0,431.8,322.7
2018,8,26,16,15,351.5,179.5,1.0,30.1,363.5,361.93,271.43
2018,8,26,16,30,305.0,165.0,1.0,29.9,309.0,304.41,228.54
2018,8,26,16,45,339.5,145.0,0.95,29.65,288.0,279.75,208.73
2018,8,26,17,0,374.0,125.0,0.9,29.4,267.0,254.9,187.29
2018,8,26,17,15,363.5,107.0,0.85,28.6,227.0,209.19,150.13
2018,8,26,17,30,353.0,89.0,0.8,27.8,187.0,164.55,113.21
2018,8,26,17,45,307.0,73.5,0.75,27.05,145.5,117.68,76.19
2018,8,26,18,0,261.0,58.0,0.7,26.3,104.0,76.65,45.72
2018,8,26,18,15,187.0,43.0,0.7,26.3,70.0,41.13,23.22
2018,8,26,18,30,113.0,28.0,0.7,26.3,36.0,22.58,8.96
2018,8,26,18,45,59.5,15.0,0.75,25.3,19.0,13.64,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.1,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.55,20.55,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.6,21.25,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.6,18.0,14.55,0.0
2018,8,27,6,15,150.0,33.0,0.65,22.1,50.0,25.82,13.89
2018,8,27,6,30,235.0,50.0,0.7,22.6,82.0,53.65,31.21
2018,8,27,6,45,307.0,65.0,0.75,23.1,126.5,93.48,57.83
2018,8,27,7,0,379.0,80.0,0.8,23.6,171.0,142.54,94.92
2018,8,27,7,15,432.0,91.5,0.8,24.35,219.5,192.9,135.61
2018,8,27,7,30,485.0,103.0,0.8,25.1,268.0,249.54,181.73
2018,8,27,7,45,524.0,112.0,0.8,25.85,317.5,304.71,226.45
2018,8,27,8,0,563.0,121.0,0.8,26.6,367.0,367.51,275.61
2018,8,27,8,15,592.5,128.0,0.75,27.25,415.5,424.09,318.51
2018,8,27,8,30,622.0,135.0,0.7,27.9,464.0,482.79,361.24
2018,8,27,8,45,643.5,141.5,0.65,28.6,509.5,538.01,399.68
2018,8,27,9,0,665.0,148.0,0.6,29.3,555.0,593.81,436.93
2018,8,27,9,15,681.0,153.5,0.55,29.7,596.5,645.05,470.16
2018,8,27,9,30,697.0,159.0,0.5,30.1,638.0,695.71,501.84
2018,8,27,9,45,709.0,163.5,0.45,30.5,674.5,741.35,529.2
2018,8,27,10,0,721.0,168.0,0.4,30.9,711.0,785.5,554.48
2018,8,27,10,15,729.5,172.0,0.45,31.15,741.0,824.41,577.51
2018,8,27,10,30,738.0,176.0,0.5,31.4,771.0,861.1,599.06
2018,8,27,10,45,743.5,179.0,0.55,31.65,794.5,891.58,616.71
2018,8,27,11,0,749.0,182.0,0.6,31.9,818.0,919.29,632.71
2018,8,27,11,15,754.0,184.0,0.65,32.0,835.0,935.75,642.38
2018,8,27,11,30,759.0,186.0,0.7,32.1,852.0,955.56,654.28
2018,8,27,11,45,626.0,249.5,0.75,32.2,803.0,906.08,623.92
2018,8,27,12,0,493.0,313.0,0.8,32.3,754.0,839.29,580.67
2018,8,27,12,15,392.0,349.0,0.8,32.35,700.0,776.34,539.54
2018,8,27,12,30,291.0,385.0,0.8,32.4,646.0,697.65,487.77
2018,8,27,12,45,320.0,377.5,0.85,32.45,662.5,717.07,502.36
2018,8,27,13,0,349.0,370.0,0.9,32.5,679.0,734.45,514.6
2018,8,27,13,15,363.5,351.5,0.9,32.5,668.5,723.92,508.59
2018,8,27,13,30,378.0,333.0,0.9,32.5,658.0,724.92,510.01
2018,8,27,13,45,467.0,297.0,0.9,32.45,688.0,762.4,536.69
2018,8,27,14,0,556.0,261.0,0.9,32.4,718.0,793.32,558.53
2018,8,27,14,15,557.5,248.0,0.9,32.35,692.5,763.19,539.88
2018,8,27,14,30,559.0,235.0,0.9,32.3,667.0,730.78,520.23
2018,8,27,14,45,614.5,200.0,0.9,32.2,654.5,723.05,517.49
2018,8,27,15,0,670.0,165.0,0.9,32.1,642.0,703.94,506.94
2018,8,27,15,15,687.5,151.5,0.9,32.0,615.5,671.78,486.6
2018,8,27,15,30,705.0,138.0,0.9,31.9,589.0,635.89,463.28
2018,8,27,15,45,617.0,153.5,0.85,31.8,526.5,558.73,409.45
2018,8,27,16,0,529.0,169.0,0.8,31.7,464.0,483.65,356.31
2018,8,27,16,15,442.0,170.5,0.75,31.5,401.5,407.91,301.81
2018,8,27,16,30,355.0,172.0,0.7,31.3,339.0,334.58,248.02
2018,8,27,16,45,401.0,143.0,0.65,31.1,310.0,308.2,227.03
2018,8,27,17,0,447.0,114.0,0.6,30.9,281.0,269.93,195.36
2018,8,27,17,15,432.0,99.0,0.6,30.25,239.5,221.25,156.02
2018,8,27,17,30,417.0,84.0,0.6,29.6,198.0,174.07,117.18
2018,8,27,17,45,353.0,70.5,0.55,28.9,152.5,122.09,76.99
2018,8,27,18,0,289.0,57.0,0.5,28.2,107.0,78.2,45.41
2018,8,27,18,15,200.5,41.0,0.5,28.2,70.0,39.65,21.62
2018,8,27,18,30,112.0,25.0,0.5,28.2,33.0,19.6,5.71
2018,8,27,18,45,59.0,13.0,0.6,27.35,17.0,11.82,0.0
2018,8,27,19,0,6.0,1.0,0.7,26.5,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.7,26.25,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,5,45,30.5,7.5,0.65,21.95,8.5,0.0,0.0
2018,8,28,6,0,61.0,15.0,0.7,22.3,17.0,13.64,0.0
2018,8,28,6,15,145.5,32.0,0.75,22.8,48.5,25.05,12.89
2018,8,28,6,30,230.0,49.0,0.8,23.3,80.0,53.05,30.6
2018,8,28,6,45,304.0,63.5,0.85,23.85,124.0,92.45,56.89
2018,8,28,7,0,378.0,78.0,0.9,24.4,168.0,141.34,93.74
2018,8,28,7,15,433.5,89.5,0.95,25.1,217.0,192.3,134.9
2018,8,28,7,30,489.0,101.0,1.0,25.8,266.0,249.88,181.82
2018,8,28,7,45,531.5,108.5,1.05,26.55,316.0,308.55,229.34
2018,8,28,8,0,574.0,116.0,1.1,27.3,366.0,368.63,276.77
2018,8,28,8,15,604.0,123.0,1.1,27.95,415.0,426.1,320.86
2018,8,28,8,30,634.0,130.0,1.1,28.6,464.0,485.72,364.91
2018,8,28,8,45,657.0,135.5,1.15,29.25,510.0,541.48,404.95
2018,8,28,9,0,680.0,141.0,1.2,29.9,556.0,597.92,444.16
2018,8,28,9,15,699.5,144.0,1.2,30.25,598.0,649.74,479.2
2018,8,28,9,30,719.0,147.0,1.2,30.6,640.0,701.21,513.03
2018,8,28,9,45,734.5,149.5,1.2,31.0,677.5,748.35,542.82
2018,8,28,10,0,750.0,152.0,1.2,31.4,715.0,790.65,567.93
2018,8,28,10,15,760.0,155.0,1.2,31.6,746.0,830.29,591.45
2018,8,28,10,30,770.0,158.0,1.2,31.8,777.0,867.71,613.31
2018,8,28,10,45,768.5,164.0,1.2,32.05,798.0,895.12,628.61
2018,8,28,11,0,767.0,170.0,1.2,32.3,819.0,919.33,641.96
2018,8,28,11,15,714.5,198.5,1.2,32.45,813.0,921.11,641.81
2018,8,28,11,30,662.0,227.0,1.2,32.6,807.0,911.59,635.09
2018,8,28,11,45,450.5,314.0,1.2,32.75,710.5,794.64,556.63
2018,8,28,12,0,239.0,401.0,1.2,32.9,614.0,662.01,466.24
2018,8,28,12,15,250.5,399.0,1.2,33.0,622.5,672.63,474.44
2018,8,28,12,30,262.0,397.0,1.2,33.1,631.0,681.88,480.48
2018,8,28,12,45,276.5,389.5,1.15,33.15,635.0,686.92,483.68
2018,8,28,13,0,291.0,382.0,1.1,33.2,639.0,690.3,485.87
2018,8,28,13,15,289.0,386.0,1.1,33.2,637.5,687.64,484.18
2018,8,28,13,30,287.0,390.0,1.1,33.2,636.0,683.55,481.68
2018,8,28,13,45,379.5,339.5,1.1,33.2,656.0,710.68,502.5
2018,8,28,14,0,472.0,289.0,1.1,33.2,676.0,745.72,527.59
2018,8,28,14,15,438.5,288.5,1.05,33.1,638.0,699.55,496.96
2018,8,28,14,30,405.0,288.0,1.0,33.0,600.0,653.58,466.91
2018,8,28,14,45,289.0,295.5,1.0,32.9,512.5,538.29,388.92
2018,8,28,15,0,173.0,303.0,1.0,32.8,425.0,432.35,315.17
2018,8,28,15,15,199.0,277.0,0.95,32.7,409.5,416.57,305.87
2018,8,28,15,30,225.0,251.0,0.9,32.6,394.0,406.75,299.79
2018,8,28,15,45,226.0,225.5,0.85,32.55,360.0,369.1,273.28
2018,8,28,16,0,227.0,200.0,0.8,32.5,326.0,330.97,246.06
2018,8,28,16,15,162.0,167.5,0.8,32.2,253.0,245.19,183.13
2018,8,28,16,30,97.0,135.0,0.8,31.9,180.0,173.6,129.51
2018,8,28,16,45,54.5,112.5,0.8,31.6,137.0,124.6,92.21
2018,8,28,17,0,12.0,90.0,0.8,31.3,94.0,83.91,61.07
2018,8,28,17,15,6.5,59.5,0.75,30.5,61.5,54.41,38.03
2018,8,28,17,30,1.0,29.0,0.7,29.7,29.0,25.75,15.23
2018,8,28,17,45,0.5,20.0,0.65,28.9,20.0,17.66,8.68
2018,8,28,18,0,0.0,11.0,0.6,28.1,11.0,9.65,2.13
2018,8,28,18,15,21.0,11.0,0.6,28.1,12.5,10.59,2.24
2018,8,28,18,30,42.0,11.0,0.6,28.1,14.0,9.27,0.0
2018,8,28,18,45,21.0,5.5,0.6,27.05,7.0,5.0,0.0
2018,8,28,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,29,5,45,27.5,6.5,0.8,21.4,7.5,0.0,0.0
2018,8,29,6,0,55.0,13.0,0.9,21.7,15.0,11.82,0.0
2018,8,29,6,15,141.5,30.5,0.9,22.2,46.5,23.88,11.66
2018,8,29,6,30,228.0,48.0,0.9,22.7,78.0,52.59,30.21
2018,8,29,6,45,303.5,62.5,0.95,23.15,122.0,92.15,56.78
2018,8,29,7,0,379.0,77.0,1.0,23.6,166.0,141.39,94.1
2018,8,29,7,15,435.5,87.5,1.05,24.3,214.5,191.83,135.05
2018,8,29,7,30,492.0,98.0,1.1,25.0,263.0,248.98,181.91
2018,8,29,7,45,535.5,105.0,1.1,25.75,313.0,307.82,229.73
2018,8,29,8,0,579.0,112.0,1.1,26.5,363.0,368.12,277.44
2018,8,29,8,15,611.0,118.0,1.1,27.3,412.0,425.9,321.76
2018,8,29,8,30,643.0,124.0,1.1,28.1,461.0,486.01,366.13
2018,8,29,8,45,668.5,127.5,1.1,28.85,507.0,541.71,405.81
2018,8,29,9,0,694.0,131.0,1.1,29.6,553.0,598.28,444.67
2018,8,29,9,15,713.5,134.0,1.05,30.1,595.5,650.67,479.33
2018,8,29,9,30,733.0,137.0,1.0,30.6,638.0,702.68,512.53
2018,8,29,9,45,749.0,139.5,1.0,31.1,676.0,748.04,540.26
2018,8,29,10,0,765.0,142.0,1.0,31.6,714.0,794.41,567.55
2018,8,29,10,15,773.0,145.5,1.05,31.85,744.5,833.31,590.88
2018,8,29,10,30,781.0,149.0,1.1,32.1,775.0,869.81,612.57
2018,8,29,10,45,786.5,151.5,1.15,32.35,798.5,900.39,630.47
2018,8,29,11,0,792.0,154.0,1.2,32.6,822.0,928.05,646.57
2018,8,29,11,15,795.0,155.5,1.25,32.75,838.0,949.2,658.97
2018,8,29,11,30,798.0,157.0,1.3,32.9,854.0,967.07,669.49
2018,8,29,11,45,733.0,191.5,1.35,33.05,837.0,955.16,662.02
2018,8,29,12,0,668.0,226.0,1.4,33.2,820.0,932.28,648.23
2018,8,29,12,15,506.5,285.0,1.45,33.3,735.5,828.27,580.8
2018,8,29,12,30,345.0,344.0,1.5,33.4,651.0,710.95,502.92
2018,8,29,12,45,382.0,343.0,1.5,33.45,680.5,759.49,535.77
2018,8,29,13,0,419.0,342.0,1.5,33.5,710.0,790.71,556.06
2018,8,29,13,15,378.5,341.0,1.55,33.5,669.5,743.2,525.19
2018,8,29,13,30,338.0,340.0,1.6,33.5,629.0,681.57,485.59
2018,8,29,13,45,290.5,354.0,1.6,33.45,597.5,642.85,459.58
2018,8,29,14,0,243.0,368.0,1.6,33.4,566.0,604.87,433.62
2018,8,29,14,15,311.5,341.5,1.6,33.3,586.0,629.28,452.76
2018,8,29,14,30,380.0,315.0,1.6,33.2,606.0,648.26,467.61
2018,8,29,14,45,219.0,262.5,1.6,33.05,428.5,448.42,329.07
2018,8,29,15,0,58.0,210.0,1.6,32.9,251.0,241.86,178.76
2018,8,29,15,15,65.0,212.5,1.55,32.75,255.5,246.5,183.37
2018,8,29,15,30,72.0,215.0,1.5,32.6,260.0,250.3,186.62
2018,8,29,15,45,52.0,163.0,1.45,32.4,194.5,183.76,137.0
2018,8,29,16,0,32.0,111.0,1.4,32.2,129.0,120.18,88.72
2018,8,29,16,15,33.5,113.0,1.35,31.9,130.0,120.88,89.6
2018,8,29,16,30,35.0,115.0,1.3,31.6,131.0,121.32,90.11
2018,8,29,16,45,234.0,106.5,1.25,31.35,193.5,199.64,149.14
2018,8,29,17,0,433.0,98.0,1.2,31.1,256.0,249.4,181.67
2018,8,29,17,15,434.5,88.0,1.1,30.25,225.0,211.09,148.89
2018,8,29,17,30,436.0,78.0,1.0,29.4,194.0,172.1,115.3
2018,8,29,17,45,365.5,66.5,0.9,28.6,148.5,119.84,74.82
2018,8,29,18,0,295.0,55.0,0.8,27.8,103.0,76.42,43.87
2018,8,29,18,15,204.5,38.5,0.8,27.8,66.0,37.18,19.67
2018,8,29,18,30,114.0,22.0,0.8,27.8,29.0,17.3,0.67
2018,8,29,18,45,57.0,11.0,0.75,26.8,14.5,10.01,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.75,25.65,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.8,24.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.75,21.55,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,5,45,37.0,6.5,0.75,21.95,7.5,0.0,0.0
2018,8,30,6,0,74.0,13.0,0.8,22.2,15.0,11.82,0.0
2018,8,30,6,15,179.5,28.0,0.85,22.6,47.5,21.98,9.8
2018,8,30,6,30,285.0,43.0,0.9,23.0,80.0,51.84,27.77
2018,8,30,6,45,366.5,54.5,0.9,23.45,125.0,93.11,54.77
2018,8,30,7,0,448.0,66.0,0.9,23.9,170.0,146.85,95.54
2018,8,30,7,15,506.0,74.0,0.95,24.6,220.0,200.01,139.01
2018,8,30,7,30,564.0,82.0,1.0,25.3,270.0,260.02,188.51
2018,8,30,7,45,606.5,87.0,1.0,26.05,321.0,317.84,235.97
2018,8,30,8,0,649.0,92.0,1.0,26.8,372.0,379.8,285.21
2018,8,30,8,15,678.5,97.0,1.0,27.6,421.5,439.19,330.83
2018,8,30,8,30,708.0,102.0,1.0,28.4,471.0,500.5,376.01
2018,8,30,8,45,730.0,105.5,1.0,29.2,517.5,556.8,415.89
2018,8,30,9,0,752.0,109.0,1.0,30.0,564.0,613.71,454.65
2018,8,30,9,15,763.5,114.0,0.95,30.45,605.5,664.86,488.16
2018,8,30,9,30,775.0,119.0,0.9,30.9,647.0,714.76,519.36
2018,8,30,9,45,738.5,142.5,0.85,31.4,668.5,747.12,537.13
2018,8,30,10,0,702.0,166.0,0.8,31.9,690.0,772.2,550.07
2018,8,30,10,15,562.0,234.5,0.8,32.2,665.0,742.76,527.01
2018,8,30,10,30,422.0,303.0,0.8,32.5,640.0,706.67,499.47
2018,8,30,10,45,601.5,230.0,0.85,32.8,727.0,817.15,574.05
2018,8,30,11,0,781.0,157.0,0.9,33.1,814.0,922.1,638.01
2018,8,30,11,15,766.5,168.5,0.95,33.2,824.0,936.3,645.3
2018,8,30,11,30,752.0,180.0,1.0,33.3,834.0,946.57,651.46
2018,8,30,11,45,707.0,206.5,1.05,33.45,826.5,946.4,651.33
2018,8,30,12,0,662.0,233.0,1.1,33.6,819.0,934.61,644.4
2018,8,30,12,15,636.0,236.0,1.15,33.6,800.0,913.99,632.58
2018,8,30,12,30,610.0,239.0,1.2,33.6,781.0,890.28,618.58
2018,8,30,12,45,360.5,244.0,1.2,33.6,563.5,636.64,453.42
2018,8,30,13,0,111.0,249.0,1.2,33.6,346.0,361.41,262.26
2018,8,30,13,15,55.5,170.0,1.25,33.55,218.5,224.9,164.82
2018,8,30,13,30,0.0,91.0,1.3,33.5,91.0,81.03,56.34
2018,8,30,13,45,0.5,87.5,1.3,33.4,88.0,78.29,54.55
2018,8,30,14,0,1.0,84.0,1.3,33.3,85.0,75.57,52.6
2018,8,30,14,15,161.5,132.0,1.3,33.2,255.0,281.04,211.55
2018,8,30,14,30,322.0,180.0,1.3,33.1,425.0,473.86,351.35
2018,8,30,14,45,431.5,186.5,1.3,32.95,498.5,556.04,408.91
2018,8,30,15,0,541.0,193.0,1.3,32.8,572.0,633.19,462.17
2018,8,30,15,15,597.0,171.5,1.25,32.75,566.0,626.54,457.78
2018,8,30,15,30,653.0,150.0,1.2,32.7,560.0,612.79,448.88
2018,8,30,15,45,652.0,139.0,1.15,32.65,522.0,566.32,416.47
2018,8,30,16,0,651.0,128.0,1.1,32.6,484.0,518.21,382.23
2018,8,30,16,15,622.5,122.5,1.05,32.25,436.0,459.72,339.85
2018,8,30,16,30,594.0,117.0,1.0,31.9,388.0,402.97,297.42
2018,8,30,16,45,523.0,111.0,0.95,31.5,328.0,330.51,242.61
2018,8,30,17,0,452.0,105.0,0.9,31.1,268.0,262.42,190.04
2018,8,30,17,15,426.0,93.0,0.85,30.45,226.5,213.08,150.1
2018,8,30,17,30,400.0,81.0,0.8,29.8,185.0,166.58,111.87
2018,8,30,17,45,338.5,68.0,0.75,29.15,142.0,116.65,73.14
2018,8,30,18,0,277.0,55.0,0.7,28.5,99.0,74.48,42.85
2018,8,30,18,15,188.5,38.0,0.7,28.5,63.0,36.08,18.96
2018,8,30,18,30,100.0,21.0,0.7,28.5,27.0,16.54,0.0
2018,8,30,18,45,50.0,10.5,0.7,28.0,13.5,9.55,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.55,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.3,25.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.25,25.05,0.0,0.0,0.0
