Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,23,0,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.2,24.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,23.3,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,22.95,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,22.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.45,21.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,31,5,45,3.5,4.5,0.8,21.65,4.5,0.0,0.0
2018,8,31,6,0,7.0,9.0,0.9,21.8,9.0,8.19,0.0
2018,8,31,6,15,78.5,27.5,0.9,22.3,37.0,22.19,9.42
2018,8,31,6,30,150.0,46.0,0.9,22.8,65.0,47.61,28.14
2018,8,31,6,45,272.0,59.0,0.85,23.3,114.0,86.62,53.48
2018,8,31,7,0,394.0,72.0,0.8,23.8,163.0,141.18,93.24
2018,8,31,7,15,448.0,83.0,0.75,24.65,211.5,192.53,134.94
2018,8,31,7,30,502.0,94.0,0.7,25.5,260.0,253.32,184.3
2018,8,31,7,45,540.0,102.5,0.6,26.35,309.5,309.34,229.29
2018,8,31,8,0,578.0,111.0,0.5,27.2,359.0,369.14,275.46
2018,8,31,8,15,606.0,119.0,0.4,27.6,407.5,426.99,318.8
2018,8,31,8,30,634.0,127.0,0.3,28.0,456.0,486.77,361.56
2018,8,31,8,45,653.5,133.5,0.25,28.4,501.0,541.54,399.45
2018,8,31,9,0,673.0,140.0,0.2,28.8,546.0,596.65,436.09
2018,8,31,9,15,702.0,139.0,0.2,29.2,590.0,650.74,471.53
2018,8,31,9,30,731.0,138.0,0.2,29.6,634.0,705.22,506.14
2018,8,31,9,45,758.5,133.5,0.2,30.0,673.5,752.32,534.23
2018,8,31,10,0,786.0,129.0,0.2,30.4,713.0,801.3,562.45
2018,8,31,10,15,793.5,131.5,0.25,30.75,743.0,839.39,584.33
2018,8,31,10,30,801.0,134.0,0.3,31.1,773.0,874.96,604.67
2018,8,31,10,45,805.0,137.5,0.4,31.45,796.5,905.66,622.97
2018,8,31,11,0,809.0,141.0,0.5,31.8,820.0,933.3,639.54
2018,8,31,11,15,813.5,142.0,0.5,31.65,836.5,955.59,652.24
2018,8,31,11,30,818.0,143.0,0.5,31.5,853.0,974.58,663.09
2018,8,31,11,45,820.5,143.5,0.5,31.3,862.0,987.62,670.69
2018,8,31,12,0,823.0,144.0,0.5,31.1,871.0,997.11,676.4
2018,8,31,12,15,808.0,151.5,0.5,31.15,866.0,992.8,673.5
2018,8,31,12,30,793.0,159.0,0.5,31.2,861.0,984.77,668.74
2018,8,31,12,45,804.0,152.0,0.55,31.3,858.5,984.14,669.46
2018,8,31,13,0,815.0,145.0,0.6,31.4,856.0,979.73,667.94
2018,8,31,13,15,819.5,139.5,0.6,31.4,844.0,966.71,660.68
2018,8,31,13,30,824.0,134.0,0.6,31.4,832.0,939.84,645.34
2018,8,31,13,45,817.0,133.0,0.6,31.4,810.0,923.71,636.64
2018,8,31,14,0,810.0,132.0,0.6,31.4,788.0,894.37,619.82
2018,8,31,14,15,801.0,130.0,0.55,31.35,758.5,859.34,598.8
2018,8,31,14,30,792.0,128.0,0.5,31.3,729.0,821.78,576.18
2018,8,31,14,45,753.0,136.0,0.5,31.25,685.0,767.89,543.93
2018,8,31,15,0,714.0,144.0,0.5,31.2,641.0,716.91,512.94
2018,8,31,15,15,708.0,136.5,0.45,31.1,604.0,671.57,483.64
2018,8,31,15,30,702.0,129.0,0.4,31.0,567.0,624.55,452.47
2018,8,31,15,45,670.0,126.0,0.3,30.9,518.0,564.34,410.79
2018,8,31,16,0,638.0,123.0,0.2,30.8,469.0,505.5,369.22
2018,8,31,16,15,618.5,114.5,0.25,30.65,423.0,449.43,329.8
2018,8,31,16,30,599.0,106.0,0.3,30.5,377.0,394.19,289.31
2018,8,31,16,45,580.5,97.0,0.3,30.35,333.0,339.96,247.61
2018,8,31,17,0,562.0,88.0,0.3,30.2,289.0,286.98,205.32
2018,8,31,17,15,511.5,80.0,0.3,29.7,239.5,227.42,157.94
2018,8,31,17,30,461.0,72.0,0.3,29.2,190.0,173.61,114.69
2018,8,31,17,45,388.5,60.5,0.35,28.75,144.0,117.26,71.38
2018,8,31,18,0,316.0,49.0,0.4,28.3,98.0,72.43,39.74
2018,8,31,18,15,216.5,35.0,0.4,28.3,62.5,34.02,16.91
2018,8,31,18,30,117.0,21.0,0.4,28.3,27.0,16.6,0.0
2018,8,31,18,45,58.5,10.5,0.4,27.8,13.5,9.55,0.0
2018,8,31,19,0,0.0,0.0,0.4,27.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,27.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.4,26.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.35,23.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,1,5,45,25.5,6.0,0.5,22.65,6.5,0.0,0.0
2018,9,1,6,0,51.0,12.0,0.5,22.7,13.0,10.91,0.0
2018,9,1,6,15,135.5,28.0,0.6,22.95,42.0,21.98,8.61
2018,9,1,6,30,220.0,44.0,0.7,23.2,71.0,50.27,28.01
2018,9,1,6,45,275.0,58.5,0.75,23.4,109.5,87.15,53.68
2018,9,1,7,0,330.0,73.0,0.8,23.6,148.0,131.1,87.86
2018,9,1,7,15,420.5,81.5,0.75,24.05,203.0,185.22,130.53
2018,9,1,7,30,511.0,90.0,0.7,24.5,258.0,253.38,185.06
2018,9,1,7,45,551.5,98.0,0.65,24.95,308.0,310.44,231.57
2018,9,1,8,0,592.0,106.0,0.6,25.4,358.0,371.56,279.79
2018,9,1,8,15,591.5,120.5,0.55,25.95,399.5,422.6,318.82
2018,9,1,8,30,591.0,135.0,0.5,26.5,441.0,472.41,355.15
2018,9,1,8,45,650.0,129.5,0.5,27.05,495.5,536.79,401.09
2018,9,1,9,0,709.0,124.0,0.5,27.6,550.0,605.16,448.13
2018,9,1,9,15,728.0,126.5,0.55,27.9,592.0,657.39,483.38
2018,9,1,9,30,747.0,129.0,0.6,28.2,634.0,707.03,516.23
2018,9,1,9,45,762.0,130.5,0.65,28.45,671.0,753.45,545.16
2018,9,1,10,0,777.0,132.0,0.7,28.7,708.0,798.41,572.69
2018,9,1,10,15,786.0,134.5,0.75,28.9,738.5,837.47,596.3
2018,9,1,10,30,795.0,137.0,0.8,29.1,769.0,874.14,618.29
2018,9,1,10,45,801.0,139.0,0.8,29.3,792.5,904.91,635.63
2018,9,1,11,0,807.0,141.0,0.8,29.5,816.0,932.74,651.12
2018,9,1,11,15,811.0,142.5,0.85,29.6,832.5,954.98,664.39
2018,9,1,11,30,815.0,144.0,0.9,29.7,849.0,973.92,675.78
2018,9,1,11,45,817.0,144.5,0.9,29.85,857.5,986.37,682.29
2018,9,1,12,0,819.0,145.0,0.9,30.0,866.0,995.27,686.85
2018,9,1,12,15,814.5,148.5,0.85,30.05,866.0,997.21,686.67
2018,9,1,12,30,810.0,152.0,0.8,30.1,866.0,995.5,684.51
2018,9,1,12,45,802.5,155.5,0.8,30.15,858.0,987.19,679.59
2018,9,1,13,0,795.0,159.0,0.8,30.2,850.0,975.4,672.78
2018,9,1,13,15,791.0,158.0,0.8,30.2,835.5,959.01,663.47
2018,9,1,13,30,787.0,157.0,0.8,30.2,821.0,939.32,652.28
2018,9,1,13,45,704.5,184.0,0.75,30.2,766.5,877.71,614.47
2018,9,1,14,0,622.0,211.0,0.7,30.2,712.0,810.61,572.73
2018,9,1,14,15,415.0,262.5,0.65,30.2,591.5,654.77,468.86
2018,9,1,14,30,208.0,314.0,0.6,30.2,471.0,490.57,355.72
2018,9,1,14,45,200.5,304.5,0.6,30.2,450.0,465.97,340.58
2018,9,1,15,0,193.0,295.0,0.6,30.2,429.0,441.26,323.91
2018,9,1,15,15,120.0,227.5,0.6,30.1,309.0,311.02,231.2
2018,9,1,15,30,47.0,160.0,0.6,30.0,189.0,180.62,134.79
2018,9,1,15,45,23.5,102.5,0.6,29.95,117.0,108.82,80.3
2018,9,1,16,0,0.0,45.0,0.6,29.9,45.0,39.75,26.09
2018,9,1,16,15,0.0,33.0,0.65,29.45,33.0,29.11,17.8
2018,9,1,16,30,0.0,21.0,0.7,29.0,21.0,18.5,9.35
2018,9,1,16,45,0.0,18.5,0.7,28.6,18.5,16.28,7.62
2018,9,1,17,0,0.0,16.0,0.7,28.2,16.0,14.07,5.87
2018,9,1,17,15,0.0,14.5,0.65,27.6,14.5,12.74,4.82
2018,9,1,17,30,0.0,13.0,0.6,27.0,13.0,11.42,3.74
2018,9,1,17,45,0.0,11.0,0.55,26.45,11.0,9.66,2.25
2018,9,1,18,0,0.0,9.0,0.5,25.9,9.0,7.9,0.72
2018,9,1,18,15,0.0,6.0,0.5,25.9,6.0,5.26,0.0
2018,9,1,18,30,0.0,3.0,0.5,25.9,3.0,2.63,0.0
2018,9,1,18,45,0.0,1.5,0.55,25.2,1.5,1.36,0.0
2018,9,1,19,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.4,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,2,5,45,3.5,1.5,0.9,20.8,1.5,0.0,0.0
2018,9,2,6,0,7.0,3.0,1.0,21.0,3.0,2.73,0.0
2018,9,2,6,15,3.5,5.5,1.05,21.3,5.5,4.92,0.0
2018,9,2,6,30,0.0,8.0,1.1,21.6,8.0,7.02,0.0
2018,9,2,6,45,0.0,12.0,1.1,21.95,12.0,10.53,3.05
2018,9,2,7,0,0.0,16.0,1.1,22.3,16.0,14.06,6.08
2018,9,2,7,15,0.0,22.5,1.05,22.75,22.5,19.79,10.89
2018,9,2,7,30,0.0,29.0,1.0,23.2,29.0,25.53,15.64
2018,9,2,7,45,0.0,35.5,0.9,23.7,35.5,31.29,20.32
2018,9,2,8,0,0.0,42.0,0.8,24.2,42.0,37.05,24.94
2018,9,2,8,15,0.0,68.5,0.75,24.75,68.5,60.57,43.9
2018,9,2,8,30,0.0,95.0,0.7,25.3,95.0,84.26,62.61
2018,9,2,8,45,7.5,147.0,0.65,25.9,151.5,136.22,103.23
2018,9,2,9,0,15.0,199.0,0.6,26.5,208.0,189.84,143.86
2018,9,2,9,15,18.0,218.5,0.55,27.1,230.0,210.99,158.87
2018,9,2,9,30,21.0,238.0,0.5,27.7,252.0,232.47,174.02
2018,9,2,9,45,18.0,238.5,0.45,28.25,251.0,231.44,172.2
2018,9,2,10,0,15.0,239.0,0.4,28.8,250.0,230.12,170.32
2018,9,2,10,15,14.0,241.0,0.35,29.15,251.5,231.71,170.81
2018,9,2,10,30,13.0,243.0,0.3,29.5,253.0,233.19,171.22
2018,9,2,10,45,33.0,293.0,0.2,29.9,320.0,312.41,227.83
2018,9,2,11,0,53.0,343.0,0.1,30.3,387.0,383.46,276.17
2018,9,2,11,15,126.5,381.0,0.15,30.45,489.0,510.68,363.53
2018,9,2,11,30,200.0,419.0,0.2,30.6,591.0,625.61,438.89
2018,9,2,11,45,373.5,354.5,0.3,30.75,680.5,749.87,522.15
2018,9,2,12,0,547.0,290.0,0.4,30.9,770.0,876.29,603.75
2018,9,2,12,15,683.0,217.0,0.45,30.95,817.0,944.94,646.67
2018,9,2,12,30,819.0,144.0,0.5,31.0,864.0,996.98,677.39
2018,9,2,12,45,825.0,138.5,0.55,31.05,858.5,980.96,668.3
2018,9,2,13,0,831.0,133.0,0.6,31.1,853.0,973.32,665.22
2018,9,2,13,15,827.0,132.5,0.65,31.1,838.5,957.3,657.23
2018,9,2,13,30,823.0,132.0,0.7,31.1,824.0,937.94,647.33
2018,9,2,13,45,776.0,148.5,0.75,31.1,787.0,902.58,627.67
2018,9,2,14,0,729.0,165.0,0.8,31.1,750.0,860.64,603.86
2018,9,2,14,15,751.0,149.0,0.8,30.95,732.0,835.61,589.95
2018,9,2,14,30,773.0,133.0,0.8,30.8,714.0,811.28,576.21
2018,9,2,14,45,772.0,126.0,0.85,30.7,682.0,773.15,554.13
2018,9,2,15,0,771.0,119.0,0.9,30.6,650.0,732.36,530.07
2018,9,2,15,15,754.5,117.0,0.85,30.5,609.5,683.03,498.36
2018,9,2,15,30,738.0,115.0,0.8,30.4,569.0,632.75,464.34
2018,9,2,15,45,717.0,111.0,0.8,30.25,523.5,577.93,426.86
2018,9,2,16,0,696.0,107.0,0.8,30.1,478.0,522.01,387.43
2018,9,2,16,15,667.5,102.0,0.8,29.8,429.5,461.67,343.68
2018,9,2,16,30,639.0,97.0,0.8,29.5,381.0,402.99,299.55
2018,9,2,16,45,587.0,93.5,0.8,29.15,328.5,338.34,249.67
2018,9,2,17,0,535.0,90.0,0.8,28.8,276.0,278.78,202.32
2018,9,2,17,15,375.5,89.0,0.7,28.2,208.5,194.24,137.9
2018,9,2,17,30,216.0,88.0,0.6,27.6,141.0,129.7,90.36
2018,9,2,17,45,187.0,69.0,0.55,27.0,107.0,92.04,60.45
2018,9,2,18,0,158.0,50.0,0.5,26.4,73.0,58.3,34.85
2018,9,2,18,15,104.0,33.0,0.5,26.4,45.5,29.72,15.0
2018,9,2,18,30,50.0,16.0,0.5,26.4,18.0,14.55,0.0
2018,9,2,18,45,25.0,8.0,0.5,25.75,9.0,7.28,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.65,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,3,5,45,36.0,6.0,0.65,22.3,6.5,0.0,0.0
2018,9,3,6,0,72.0,12.0,0.7,22.5,13.0,10.91,0.0
2018,9,3,6,15,184.0,25.5,0.85,22.8,44.0,20.1,5.83
2018,9,3,6,30,296.0,39.0,1.0,23.1,75.0,52.75,27.33
2018,9,3,6,45,381.5,49.5,1.1,23.45,119.5,95.02,55.41
2018,9,3,7,0,467.0,60.0,1.2,23.8,164.0,148.33,96.19
2018,9,3,7,15,525.0,67.0,1.15,24.3,213.5,202.1,140.77
2018,9,3,7,30,583.0,74.0,1.1,24.8,263.0,262.67,191.26
2018,9,3,7,45,623.5,79.5,1.1,25.25,314.0,321.6,240.29
2018,9,3,8,0,664.0,85.0,1.1,25.7,365.0,384.43,290.9
2018,9,3,8,15,692.0,90.0,1.05,26.15,414.5,444.08,337.29
2018,9,3,8,30,720.0,95.0,1.0,26.6,464.0,505.21,382.88
2018,9,3,8,45,741.0,98.5,1.0,27.05,510.0,561.88,423.84
2018,9,3,9,0,762.0,102.0,1.0,27.5,556.0,618.76,463.47
2018,9,3,9,15,775.5,106.0,0.9,27.85,598.0,670.77,497.55
2018,9,3,9,30,789.0,110.0,0.8,28.2,640.0,721.65,528.64
2018,9,3,9,45,798.0,114.0,0.75,28.5,676.0,767.56,555.66
2018,9,3,10,0,807.0,118.0,0.7,28.8,712.0,811.44,580.81
2018,9,3,10,15,816.0,120.0,0.65,29.1,742.5,850.91,602.64
2018,9,3,10,30,825.0,122.0,0.6,29.4,773.0,887.88,622.55
2018,9,3,10,45,831.0,124.0,0.6,29.65,797.0,910.38,634.4
2018,9,3,11,0,837.0,126.0,0.6,29.9,821.0,938.19,649.65
2018,9,3,11,15,818.5,137.5,0.6,30.1,828.5,959.42,660.93
2018,9,3,11,30,800.0,149.0,0.6,30.3,836.0,966.8,664.05
2018,9,3,11,45,626.5,233.5,0.65,30.5,775.0,898.7,622.8
2018,9,3,12,0,453.0,318.0,0.7,30.7,714.0,811.59,565.49
2018,9,3,12,15,560.0,262.5,0.7,30.8,752.5,868.01,604.34
2018,9,3,12,30,667.0,207.0,0.7,30.9,791.0,918.38,636.02
2018,9,3,12,45,737.0,176.5,0.7,30.95,817.0,944.85,651.36
2018,9,3,13,0,807.0,146.0,0.7,31.0,843.0,975.1,669.26
2018,9,3,13,15,760.0,167.0,0.7,31.05,814.0,939.25,647.61
2018,9,3,13,30,713.0,188.0,0.7,31.1,785.0,908.05,629.57
2018,9,3,13,45,691.0,193.0,0.7,31.1,758.5,875.6,610.73
2018,9,3,14,0,669.0,198.0,0.7,31.1,732.0,841.11,590.51
2018,9,3,14,15,732.5,161.0,0.7,31.05,725.5,836.52,589.05
2018,9,3,14,30,796.0,124.0,0.7,31.0,719.0,821.44,580.74
2018,9,3,14,45,757.5,132.0,0.7,30.95,675.5,767.69,547.94
2018,9,3,15,0,719.0,140.0,0.7,30.9,632.0,716.74,516.76
2018,9,3,15,15,694.0,137.5,0.7,30.9,588.0,662.41,481.38
2018,9,3,15,30,669.0,135.0,0.7,30.9,544.0,608.1,445.11
2018,9,3,15,45,622.5,134.5,0.65,30.9,491.5,542.71,399.6
2018,9,3,16,0,576.0,134.0,0.6,30.9,439.0,480.22,355.06
2018,9,3,16,15,607.0,114.5,0.6,30.7,407.0,442.58,327.88
2018,9,3,16,30,638.0,95.0,0.6,30.5,375.0,400.09,295.43
2018,9,3,16,45,616.5,86.5,0.6,30.25,328.5,342.78,250.8
2018,9,3,17,0,595.0,78.0,0.6,30.0,282.0,287.05,205.83
2018,9,3,17,15,541.5,71.0,0.6,29.45,232.0,225.72,156.4
2018,9,3,17,30,488.0,64.0,0.6,28.9,182.0,170.47,111.5
2018,9,3,17,45,386.5,54.5,0.6,28.4,133.5,112.11,67.42
2018,9,3,18,0,285.0,45.0,0.6,27.9,85.0,65.18,35.25
2018,9,3,18,15,191.0,30.5,0.6,27.9,52.5,28.84,12.81
2018,9,3,18,30,97.0,16.0,0.6,27.9,20.0,14.55,0.0
2018,9,3,18,45,48.5,8.0,0.65,27.35,10.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.65,25.95,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.55,24.8,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,5,45,2.5,2.5,0.75,22.5,2.5,0.0,0.0
2018,9,4,6,0,5.0,5.0,0.8,22.7,5.0,4.55,0.0
2018,9,4,6,15,50.0,22.0,0.9,23.15,27.5,18.55,3.98
2018,9,4,6,30,95.0,39.0,1.0,23.6,50.0,39.92,23.05
2018,9,4,6,45,171.0,57.5,1.1,24.05,90.0,74.0,47.19
2018,9,4,7,0,247.0,76.0,1.2,24.5,130.0,118.19,80.68
2018,9,4,7,15,385.0,80.0,1.15,25.2,191.0,177.53,125.56
2018,9,4,7,30,523.0,84.0,1.1,25.9,252.0,254.62,185.79
2018,9,4,7,45,575.0,89.0,1.05,26.6,304.0,313.99,233.97
2018,9,4,8,0,627.0,94.0,1.0,27.3,356.0,378.68,284.87
2018,9,4,8,15,660.0,98.0,1.0,27.9,405.5,437.83,330.36
2018,9,4,8,30,693.0,102.0,1.0,28.5,455.0,499.28,375.83
2018,9,4,8,45,715.5,106.0,1.0,29.05,501.5,556.29,416.52
2018,9,4,9,0,738.0,110.0,1.0,29.6,548.0,612.68,455.33
2018,9,4,9,15,747.5,116.5,1.0,29.95,588.5,663.36,489.15
2018,9,4,9,30,757.0,123.0,1.0,30.3,629.0,712.63,520.76
2018,9,4,9,45,699.0,158.0,1.0,30.65,646.0,739.44,535.82
2018,9,4,10,0,641.0,193.0,1.0,31.0,663.0,756.23,543.89
2018,9,4,10,15,465.5,276.0,1.05,31.2,625.0,707.55,507.47
2018,9,4,10,30,290.0,359.0,1.1,31.4,587.0,638.36,457.34
2018,9,4,10,45,294.5,365.5,1.1,31.6,603.5,659.0,470.87
2018,9,4,11,0,299.0,372.0,1.1,31.8,620.0,678.57,482.76
2018,9,4,11,15,276.5,381.0,1.1,31.9,614.0,673.29,477.96
2018,9,4,11,30,254.0,390.0,1.1,32.0,608.0,665.88,472.05
2018,9,4,11,45,331.5,367.5,1.15,32.1,654.5,723.46,511.85
2018,9,4,12,0,409.0,345.0,1.2,32.2,701.0,795.7,559.48
2018,9,4,12,15,551.0,275.5,1.2,32.2,756.0,869.03,608.98
2018,9,4,12,30,693.0,206.0,1.2,32.2,811.0,944.45,657.04
2018,9,4,12,45,637.5,230.5,1.2,32.25,783.0,910.05,635.02
2018,9,4,13,0,582.0,255.0,1.2,32.3,755.0,872.57,610.85
2018,9,4,13,15,467.5,287.0,1.2,32.25,684.0,779.88,550.67
2018,9,4,13,30,353.0,319.0,1.2,32.2,613.0,677.94,483.51
2018,9,4,13,45,257.5,312.0,1.2,32.2,523.5,571.91,412.34
2018,9,4,14,0,162.0,305.0,1.2,32.2,434.0,455.87,332.01
2018,9,4,14,15,296.0,287.0,1.2,32.05,511.5,562.57,410.03
2018,9,4,14,30,430.0,269.0,1.2,31.9,589.0,658.99,477.18
2018,9,4,14,45,462.0,227.0,1.2,31.8,555.0,623.93,454.77
2018,9,4,15,0,494.0,185.0,1.2,31.7,521.0,584.33,429.99
2018,9,4,15,15,482.5,178.0,1.15,31.6,489.0,544.94,403.08
2018,9,4,15,30,471.0,171.0,1.1,31.5,457.0,505.08,375.32
2018,9,4,15,45,311.5,178.0,1.1,31.4,361.0,376.7,282.46
2018,9,4,16,0,152.0,185.0,1.1,31.3,265.0,267.09,200.89
2018,9,4,16,15,91.0,160.5,1.05,31.0,207.0,202.2,152.26
2018,9,4,16,30,30.0,136.0,1.0,30.7,149.0,139.19,104.16
2018,9,4,16,45,20.5,100.5,0.95,30.4,109.0,99.98,73.95
2018,9,4,17,0,11.0,65.0,0.9,30.1,69.0,61.18,43.45
2018,9,4,17,15,19.5,72.0,0.8,29.5,77.5,70.5,50.75
2018,9,4,17,30,28.0,79.0,0.7,28.9,86.0,77.12,55.48
2018,9,4,17,45,21.0,59.0,0.65,28.3,63.5,55.77,38.27
2018,9,4,18,0,14.0,39.0,0.6,27.7,41.0,35.68,22.06
2018,9,4,18,15,8.0,24.0,0.6,27.7,25.0,21.16,8.94
2018,9,4,18,30,2.0,9.0,0.6,27.7,9.0,8.19,0.0
2018,9,4,18,45,1.0,4.5,0.6,27.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,25.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.35,23.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.35,22.95,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,5,5,45,25.0,4.5,0.5,22.65,5.0,0.0,0.0
2018,9,5,6,0,50.0,9.0,0.5,22.7,10.0,8.19,0.0
2018,9,5,6,15,166.5,24.0,0.6,23.2,40.5,18.94,3.0
2018,9,5,6,30,283.0,39.0,0.7,23.7,71.0,51.8,26.45
2018,9,5,6,45,375.5,49.0,0.75,24.2,116.0,95.36,55.59
2018,9,5,7,0,468.0,59.0,0.8,24.7,161.0,149.43,96.6
2018,9,5,7,15,488.0,71.5,0.85,25.45,203.5,199.12,138.9
2018,9,5,7,30,508.0,84.0,0.9,26.2,246.0,250.94,182.82
2018,9,5,7,45,480.5,106.5,0.95,26.95,282.0,292.84,218.79
2018,9,5,8,0,453.0,129.0,1.0,27.7,318.0,333.99,252.33
2018,9,5,8,15,566.0,118.0,1.1,28.1,385.0,412.49,312.38
2018,9,5,8,30,679.0,107.0,1.2,28.5,452.0,498.11,376.32
2018,9,5,8,45,730.5,101.5,1.3,28.95,505.0,561.38,422.55
2018,9,5,9,0,782.0,96.0,1.4,29.4,558.0,628.47,470.33
2018,9,5,9,15,785.5,101.5,1.45,29.7,595.5,675.94,502.72
2018,9,5,9,30,789.0,107.0,1.5,30.0,633.0,721.32,531.95
2018,9,5,9,45,729.0,134.5,1.5,30.3,642.0,736.93,540.14
2018,9,5,10,0,669.0,162.0,1.5,30.6,651.0,748.96,546.25
2018,9,5,10,15,589.5,205.0,1.55,30.8,649.5,749.6,544.38
2018,9,5,10,30,510.0,248.0,1.6,31.0,648.0,737.13,533.63
2018,9,5,10,45,610.5,213.5,1.6,31.25,707.0,816.5,586.93
2018,9,5,11,0,711.0,179.0,1.6,31.5,766.0,892.16,633.83
2018,9,5,11,15,643.5,209.5,1.6,31.7,749.0,873.88,620.38
2018,9,5,11,30,576.0,240.0,1.6,31.9,732.0,849.48,602.99
2018,9,5,11,45,567.0,244.5,1.6,32.05,732.5,852.45,604.31
2018,9,5,12,0,558.0,249.0,1.6,32.2,733.0,852.52,603.57
2018,9,5,12,15,457.5,292.5,1.6,32.3,689.5,793.22,562.72
2018,9,5,12,30,357.0,336.0,1.6,32.4,646.0,720.26,513.15
2018,9,5,12,45,506.0,275.5,1.6,32.5,711.0,820.31,582.3
2018,9,5,13,0,655.0,215.0,1.6,32.6,776.0,905.15,638.04
2018,9,5,13,15,701.5,191.5,1.55,32.6,782.5,915.74,643.56
2018,9,5,13,30,748.0,168.0,1.5,32.6,789.0,915.24,643.04
2018,9,5,13,45,783.0,147.0,1.5,32.55,781.0,908.79,639.8
2018,9,5,14,0,818.0,126.0,1.5,32.5,773.0,896.86,633.31
2018,9,5,14,15,821.5,119.0,1.45,32.4,747.5,866.75,615.0
2018,9,5,14,30,825.0,112.0,1.4,32.3,722.0,833.26,594.66
2018,9,5,14,45,821.5,106.5,1.4,32.25,688.5,792.43,569.91
2018,9,5,15,0,818.0,101.0,1.4,32.2,655.0,748.99,543.22
2018,9,5,15,15,803.0,98.5,1.35,32.0,613.0,698.05,511.03
2018,9,5,15,30,788.0,96.0,1.3,31.8,571.0,645.94,476.14
2018,9,5,15,45,766.5,93.5,1.25,31.6,525.0,588.86,436.43
2018,9,5,16,0,745.0,91.0,1.2,31.4,479.0,531.87,395.57
2018,9,5,16,15,718.0,87.0,1.15,31.1,429.5,470.9,350.67
2018,9,5,16,30,691.0,83.0,1.1,30.8,380.0,411.18,305.1
2018,9,5,16,45,653.0,78.0,1.05,30.5,329.0,347.75,255.32
2018,9,5,17,0,615.0,73.0,1.0,30.2,278.0,287.74,206.66
2018,9,5,17,15,560.5,66.0,0.95,29.3,227.5,224.98,155.74
2018,9,5,17,30,506.0,59.0,0.9,28.4,177.0,168.45,109.5
2018,9,5,17,45,423.5,49.5,0.8,27.5,130.5,111.98,65.92
2018,9,5,18,0,341.0,40.0,0.7,26.6,84.0,66.03,34.01
2018,9,5,18,15,218.5,26.5,0.7,26.6,50.0,26.26,9.73
2018,9,5,18,30,96.0,13.0,0.7,26.6,16.0,11.82,0.0
2018,9,5,18,45,48.0,6.5,0.75,25.65,8.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.65,20.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,6,5,45,29.0,4.5,0.6,20.85,5.0,0.0,0.0
2018,9,6,6,0,58.0,9.0,0.6,21.0,10.0,8.19,0.0
2018,9,6,6,15,176.5,23.5,0.7,21.65,40.5,18.57,1.47
2018,9,6,6,30,295.0,38.0,0.8,22.3,71.0,53.69,27.49
2018,9,6,6,45,385.5,47.5,0.85,22.9,115.5,96.01,55.92
2018,9,6,7,0,476.0,57.0,0.9,23.5,160.0,150.01,97.28
2018,9,6,7,15,535.5,65.0,0.95,24.3,210.5,206.0,143.64
2018,9,6,7,30,595.0,73.0,1.0,25.1,261.0,268.99,195.93
2018,9,6,7,45,636.5,77.5,1.05,25.95,312.0,328.25,244.86
2018,9,6,8,0,678.0,82.0,1.1,26.8,363.0,391.46,295.29
2018,9,6,8,15,707.0,86.0,1.05,27.4,412.5,451.48,341.53
2018,9,6,8,30,736.0,90.0,1.0,28.0,462.0,513.04,386.92
2018,9,6,8,45,757.5,93.5,0.95,28.55,509.0,570.9,427.85
2018,9,6,9,0,779.0,97.0,0.9,29.1,556.0,628.98,467.24
2018,9,6,9,15,793.0,101.0,0.85,29.55,598.0,682.15,501.87
2018,9,6,9,30,807.0,105.0,0.8,30.0,640.0,734.17,533.24
2018,9,6,9,45,806.0,112.5,0.7,30.4,673.0,776.57,556.69
2018,9,6,10,0,805.0,120.0,0.6,30.8,706.0,816.1,577.7
2018,9,6,10,15,825.0,117.5,0.55,31.1,740.5,860.15,602.05
2018,9,6,10,30,845.0,115.0,0.5,31.4,775.0,894.19,619.71
2018,9,6,10,45,796.5,140.0,0.45,31.7,777.5,908.31,625.23
2018,9,6,11,0,748.0,165.0,0.4,32.0,780.0,907.76,622.27
2018,9,6,11,15,688.5,193.5,0.35,32.2,768.5,902.02,616.8
2018,9,6,11,30,629.0,222.0,0.3,32.4,757.0,884.64,604.59
2018,9,6,11,45,711.5,190.0,0.25,32.6,801.0,941.31,636.76
2018,9,6,12,0,794.0,158.0,0.2,32.8,845.0,988.94,661.94
2018,9,6,12,15,701.5,202.0,0.2,32.95,809.0,951.65,639.09
2018,9,6,12,30,609.0,246.0,0.2,33.1,773.0,902.75,609.87
2018,9,6,12,45,607.5,247.5,0.2,33.2,769.5,898.76,608.03
2018,9,6,13,0,606.0,249.0,0.2,33.3,766.0,891.85,603.88
2018,9,6,13,15,600.5,241.5,0.2,33.35,746.0,869.17,590.74
2018,9,6,13,30,595.0,234.0,0.2,33.4,726.0,843.89,576.22
2018,9,6,13,45,581.5,236.0,0.15,33.4,705.5,818.14,560.37
2018,9,6,14,0,568.0,238.0,0.1,33.4,685.0,790.37,543.31
2018,9,6,14,15,544.5,233.5,0.1,33.35,648.5,741.16,513.74
2018,9,6,14,30,521.0,229.0,0.1,33.3,612.0,696.02,486.35
2018,9,6,14,45,554.5,206.0,0.15,33.2,595.0,677.63,477.29
2018,9,6,15,0,588.0,183.0,0.2,33.1,578.0,660.37,468.22
2018,9,6,15,15,532.0,180.0,0.2,33.0,520.0,582.9,417.69
2018,9,6,15,30,476.0,177.0,0.2,32.9,462.0,514.57,372.39
2018,9,6,15,45,515.0,153.0,0.25,32.75,438.5,488.34,356.18
2018,9,6,16,0,554.0,129.0,0.3,32.6,415.0,461.92,338.33
2018,9,6,16,15,574.0,115.0,0.3,32.35,384.5,425.0,311.58
2018,9,6,16,30,594.0,101.0,0.3,32.1,354.0,384.59,281.05
2018,9,6,16,45,594.5,88.0,0.35,31.9,312.5,333.99,241.86
2018,9,6,17,0,595.0,75.0,0.4,31.7,271.0,282.41,200.16
2018,9,6,17,15,538.0,68.0,0.4,30.95,221.0,220.19,150.63
2018,9,6,17,30,481.0,61.0,0.4,30.2,171.0,164.54,105.99
2018,9,6,17,45,396.0,50.5,0.45,29.45,125.0,108.42,63.51
2018,9,6,18,0,311.0,40.0,0.5,28.7,79.0,63.22,32.51
2018,9,6,18,15,195.5,26.0,0.5,28.7,46.5,24.11,7.53
2018,9,6,18,30,80.0,12.0,0.5,28.7,14.0,10.91,0.0
2018,9,6,18,45,40.0,6.0,0.6,27.85,7.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.8,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,5,45,24.0,4.5,0.6,21.45,4.5,0.0,0.0
2018,9,7,6,0,48.0,9.0,0.6,21.7,9.0,8.19,0.0
2018,9,7,6,15,155.5,23.5,0.65,22.3,38.0,18.58,0.0
2018,9,7,6,30,263.0,38.0,0.7,22.9,67.0,50.91,26.0
2018,9,7,6,45,343.0,49.0,0.8,23.55,108.5,91.09,53.55
2018,9,7,7,0,423.0,60.0,0.9,24.2,150.0,143.59,94.03
2018,9,7,7,15,468.0,71.0,0.8,25.05,196.5,195.51,137.09
2018,9,7,7,30,513.0,82.0,0.7,25.9,243.0,252.74,184.26
2018,9,7,7,45,556.5,89.5,0.65,26.8,293.5,310.96,231.2
2018,9,7,8,0,600.0,97.0,0.6,27.7,344.0,373.58,279.77
2018,9,7,8,15,579.5,117.5,0.5,28.3,381.5,421.19,315.53
2018,9,7,8,30,559.0,138.0,0.4,28.9,419.0,465.18,346.68
2018,9,7,8,45,618.5,135.0,0.3,29.5,474.0,531.28,392.21
2018,9,7,9,0,678.0,132.0,0.2,30.1,529.0,601.56,438.44
2018,9,7,9,15,722.5,127.0,0.25,30.5,579.0,662.69,478.87
2018,9,7,9,30,767.0,122.0,0.3,30.9,629.0,723.31,517.58
2018,9,7,9,45,729.5,144.0,0.35,31.25,648.5,753.13,534.69
2018,9,7,10,0,692.0,166.0,0.4,31.6,668.0,775.08,547.14
2018,9,7,10,15,522.5,229.0,0.4,31.85,617.5,712.65,503.25
2018,9,7,10,30,353.0,292.0,0.4,32.1,567.0,628.51,445.11
2018,9,7,10,45,276.5,341.5,0.45,32.3,561.0,620.19,437.98
2018,9,7,11,0,200.0,391.0,0.5,32.5,555.0,591.83,417.02
2018,9,7,11,15,251.5,384.0,0.55,32.7,594.5,654.99,459.35
2018,9,7,11,30,303.0,377.0,0.6,32.9,634.0,703.55,490.98
2018,9,7,11,45,395.0,344.0,0.6,33.05,682.5,779.91,540.22
2018,9,7,12,0,487.0,311.0,0.6,33.2,731.0,842.46,579.76
2018,9,7,12,15,530.5,291.5,0.65,33.25,749.0,867.75,596.24
2018,9,7,12,30,574.0,272.0,0.7,33.3,767.0,894.0,613.69
2018,9,7,12,45,497.5,302.5,0.7,33.35,729.0,841.44,579.47
2018,9,7,13,0,421.0,333.0,0.7,33.4,691.0,790.69,546.82
2018,9,7,13,15,440.5,321.5,0.75,33.4,690.0,790.75,549.06
2018,9,7,13,30,460.0,310.0,0.8,33.4,689.0,788.03,548.99
2018,9,7,13,45,479.5,294.0,0.8,33.4,679.0,777.78,543.66
2018,9,7,14,0,499.0,278.0,0.8,33.4,669.0,764.46,536.47
2018,9,7,14,15,519.0,255.0,0.85,33.25,647.5,741.21,524.09
2018,9,7,14,30,539.0,232.0,0.9,33.1,626.0,714.59,509.38
2018,9,7,14,45,612.5,192.5,0.9,33.0,618.5,716.42,513.15
2018,9,7,15,0,686.0,153.0,0.9,32.9,611.0,704.96,507.82
2018,9,7,15,15,685.0,143.0,0.9,32.75,575.5,661.21,479.59
2018,9,7,15,30,684.0,133.0,0.9,32.6,540.0,615.43,449.53
2018,9,7,15,45,674.5,124.5,0.9,32.45,498.0,564.02,414.57
2018,9,7,16,0,665.0,116.0,0.9,32.3,456.0,511.81,377.88
2018,9,7,16,15,633.0,110.5,0.9,31.95,407.0,450.48,333.58
2018,9,7,16,30,601.0,105.0,0.9,31.6,358.0,391.32,289.3
2018,9,7,16,45,538.5,100.5,0.85,31.25,304.0,323.53,237.27
2018,9,7,17,0,476.0,96.0,0.8,30.9,250.0,259.18,186.78
2018,9,7,17,15,346.0,87.0,0.75,30.1,188.0,182.8,128.61
2018,9,7,17,30,216.0,78.0,0.7,29.3,126.0,119.78,81.64
2018,9,7,17,45,176.5,60.0,0.65,28.5,92.0,81.66,51.95
2018,9,7,18,0,137.0,42.0,0.6,27.7,58.0,48.81,27.58
2018,9,7,18,15,83.0,25.5,0.6,27.7,34.0,22.23,5.86
2018,9,7,18,30,29.0,9.0,0.6,27.7,10.0,8.19,0.0
2018,9,7,18,45,14.5,4.5,0.6,26.9,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.45,22.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,20.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,5,45,18.5,4.0,0.3,21.15,4.0,0.0,0.0
2018,9,8,6,0,37.0,8.0,0.3,21.3,8.0,7.28,0.0
2018,9,8,6,15,131.5,23.5,0.35,21.7,35.5,18.58,0.0
2018,9,8,6,30,226.0,39.0,0.4,22.1,63.0,50.03,26.35
2018,9,8,6,45,312.0,52.0,0.4,22.5,106.0,90.58,54.58
2018,9,8,7,0,398.0,65.0,0.4,22.9,149.0,142.19,94.18
2018,9,8,7,15,459.5,74.5,0.45,23.65,197.5,197.62,139.47
2018,9,8,7,30,521.0,84.0,0.5,24.4,246.0,258.32,189.17
2018,9,8,7,45,475.0,107.0,0.5,25.2,275.5,294.42,220.76
2018,9,8,8,0,429.0,130.0,0.5,26.0,305.0,327.51,248.04
2018,9,8,8,15,379.0,162.0,0.5,26.75,331.5,361.27,273.84
2018,9,8,8,30,329.0,194.0,0.5,27.5,358.0,380.93,287.8
2018,9,8,8,45,319.5,218.0,0.5,28.2,390.5,418.62,314.16
2018,9,8,9,0,310.0,242.0,0.5,28.9,423.0,454.7,338.27
2018,9,8,9,15,305.0,264.0,0.5,29.35,453.0,490.31,361.73
2018,9,8,9,30,300.0,286.0,0.5,29.8,483.0,524.69,383.72
2018,9,8,9,45,299.0,305.0,0.5,30.2,511.0,557.89,404.61
2018,9,8,10,0,298.0,324.0,0.5,30.6,539.0,590.07,424.4
2018,9,8,10,15,297.5,340.0,0.5,30.85,562.5,618.48,441.7
2018,9,8,10,30,297.0,356.0,0.5,31.1,586.0,645.74,458.04
2018,9,8,10,45,287.0,370.0,0.5,31.35,598.0,660.83,466.19
2018,9,8,11,0,277.0,384.0,0.5,31.6,610.0,674.18,473.29
2018,9,8,11,15,266.0,395.5,0.5,31.75,616.0,682.22,477.24
2018,9,8,11,30,255.0,407.0,0.5,31.9,622.0,688.59,480.2
2018,9,8,11,45,246.5,412.0,0.5,32.05,621.5,688.99,479.62
2018,9,8,12,0,238.0,417.0,0.5,32.2,621.0,671.46,468.02
2018,9,8,12,15,230.5,418.0,0.5,32.25,616.0,665.67,464.19
2018,9,8,12,30,223.0,419.0,0.5,32.3,611.0,658.68,459.51
2018,9,8,12,45,193.5,409.0,0.5,32.4,574.5,616.79,431.96
2018,9,8,13,0,164.0,399.0,0.5,32.5,538.0,574.4,404.15
2018,9,8,13,15,138.5,389.5,0.5,32.45,505.5,536.38,379.23
2018,9,8,13,30,113.0,380.0,0.5,32.4,473.0,498.53,354.08
2018,9,8,13,45,131.0,374.5,0.5,32.4,479.0,506.22,360.47
2018,9,8,14,0,149.0,369.0,0.5,32.4,485.0,512.42,365.45
2018,9,8,14,15,151.0,353.0,0.55,32.3,466.5,491.89,352.76
2018,9,8,14,30,153.0,337.0,0.6,32.2,448.0,470.71,339.71
2018,9,8,14,45,109.5,303.5,0.6,32.1,381.0,394.07,286.76
2018,9,8,15,0,66.0,270.0,0.6,32.0,314.0,309.87,227.45
2018,9,8,15,15,60.5,247.0,0.65,31.85,285.0,279.53,206.72
2018,9,8,15,30,55.0,224.0,0.7,31.7,256.0,249.73,185.66
2018,9,8,15,45,42.0,202.0,0.7,31.55,225.5,216.85,161.71
2018,9,8,16,0,29.0,180.0,0.7,31.4,195.0,185.43,138.53
2018,9,8,16,15,111.0,167.0,0.7,31.0,214.5,219.49,165.48
2018,9,8,16,30,193.0,154.0,0.7,30.6,234.0,236.84,178.32
2018,9,8,16,45,198.0,137.5,0.7,30.25,210.0,215.21,160.97
2018,9,8,17,0,203.0,121.0,0.7,29.9,186.0,187.05,138.1
2018,9,8,17,15,141.0,101.0,0.65,29.1,142.0,133.51,96.78
2018,9,8,17,30,79.0,81.0,0.6,28.3,98.0,91.87,65.11
2018,9,8,17,45,57.0,60.5,0.6,27.55,71.0,63.63,42.84
2018,9,8,18,0,35.0,40.0,0.6,26.8,44.0,38.01,22.74
2018,9,8,18,15,19.5,23.5,0.6,26.8,25.5,20.35,3.25
2018,9,8,18,30,4.0,7.0,0.6,26.8,7.0,6.37,0.0
2018,9,8,18,45,2.0,3.5,0.65,25.95,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.75,24.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.5,1.45,20.1,2.5,0.0,0.0
2018,9,9,6,0,7.0,5.0,1.5,20.1,5.0,4.55,0.0
2018,9,9,6,15,14.5,17.0,1.5,20.35,18.0,14.87,0.0
2018,9,9,6,30,22.0,29.0,1.5,20.6,31.0,27.21,14.99
2018,9,9,6,45,32.5,45.0,1.55,20.85,50.5,44.57,29.54
2018,9,9,7,0,43.0,61.0,1.6,21.1,70.0,63.51,45.33
2018,9,9,7,15,38.5,69.5,1.55,21.55,79.5,73.07,53.94
2018,9,9,7,30,34.0,78.0,1.5,22.0,89.0,82.01,61.75
2018,9,9,7,45,31.5,101.5,1.45,22.4,113.0,105.27,80.91
2018,9,9,8,0,29.0,125.0,1.4,22.8,137.0,128.47,99.54
2018,9,9,8,15,19.0,98.0,1.35,23.35,106.0,99.5,75.84
2018,9,9,8,30,9.0,71.0,1.3,23.9,75.0,67.84,49.92
2018,9,9,8,45,4.5,68.5,1.2,24.4,70.5,63.36,46.02
2018,9,9,9,0,0.0,66.0,1.1,24.9,66.0,58.4,41.69
2018,9,9,9,15,1.5,107.0,1.05,25.4,108.0,96.24,71.63
2018,9,9,9,30,3.0,148.0,1.0,25.9,150.0,135.13,101.67
2018,9,9,9,45,5.5,175.5,0.95,26.35,179.5,162.86,122.58
2018,9,9,10,0,8.0,203.0,0.9,26.8,209.0,191.02,143.49
2018,9,9,10,15,8.5,196.5,0.9,27.15,203.0,185.6,138.86
2018,9,9,10,30,9.0,190.0,0.9,27.5,197.0,180.23,134.45
2018,9,9,10,45,5.5,136.5,0.9,27.85,141.0,127.53,93.99
2018,9,9,11,0,2.0,83.0,0.9,28.2,85.0,75.68,53.83
2018,9,9,11,15,2.0,104.0,0.9,28.45,106.0,94.72,68.52
2018,9,9,11,30,2.0,125.0,0.9,28.7,127.0,113.96,83.12
2018,9,9,11,45,1.5,107.0,0.85,28.95,108.5,97.07,69.99
2018,9,9,12,0,1.0,89.0,0.8,29.2,90.0,80.26,56.97
2018,9,9,12,15,1.0,106.5,0.8,29.3,107.5,96.15,69.18
2018,9,9,12,30,1.0,124.0,0.8,29.4,125.0,112.13,81.33
2018,9,9,12,45,4.5,159.5,0.8,29.5,163.5,148.35,108.87
2018,9,9,13,0,8.0,195.0,0.8,29.6,202.0,184.9,136.26
2018,9,9,13,15,8.0,194.0,0.8,29.6,201.0,183.8,135.39
2018,9,9,13,30,8.0,193.0,0.8,29.6,200.0,182.67,134.66
2018,9,9,13,45,7.0,191.5,0.8,29.65,197.5,180.09,132.82
2018,9,9,14,0,6.0,190.0,0.8,29.7,195.0,177.55,131.02
2018,9,9,14,15,13.0,218.0,0.8,29.6,227.5,209.95,155.71
2018,9,9,14,30,20.0,246.0,0.8,29.5,260.0,242.22,179.99
2018,9,9,14,45,26.5,252.5,0.8,29.4,270.5,263.42,196.04
2018,9,9,15,0,33.0,259.0,0.8,29.3,281.0,273.74,204.14
2018,9,9,15,15,37.0,245.5,0.8,29.1,268.5,261.36,195.69
2018,9,9,15,30,41.0,232.0,0.8,28.9,256.0,248.61,186.97
2018,9,9,15,45,28.0,203.0,0.8,28.7,219.0,209.38,157.91
2018,9,9,16,0,15.0,174.0,0.8,28.5,182.0,166.16,125.42
2018,9,9,16,15,8.0,150.5,0.85,28.15,154.5,139.82,105.64
2018,9,9,16,30,1.0,127.0,0.9,27.8,127.0,114.43,86.22
2018,9,9,16,45,0.5,105.0,0.9,27.5,105.0,93.99,70.38
2018,9,9,17,0,0.0,83.0,0.9,27.2,83.0,73.78,54.41
2018,9,9,17,15,162.0,69.5,0.85,26.5,104.0,111.97,80.47
2018,9,9,17,30,324.0,56.0,0.8,25.8,125.0,123.57,81.8
2018,9,9,17,45,285.0,47.5,0.75,25.15,95.5,86.86,52.1
2018,9,9,18,0,246.0,39.0,0.7,24.5,66.0,54.88,28.59
2018,9,9,18,15,142.5,23.5,0.7,24.5,37.0,20.45,0.08
2018,9,9,18,30,39.0,8.0,0.7,24.5,8.0,7.28,0.0
2018,9,9,18,45,19.5,4.0,0.9,23.65,4.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.65,21.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.75,20.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.65,20.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.55,20.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,20.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,19.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
