Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.15,18.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,10,5,45,2.5,1.5,1.25,18.65,1.5,0.0,0.0
2018,9,10,6,0,5.0,3.0,1.3,18.7,3.0,2.73,0.0
2018,9,10,6,15,2.5,10.0,1.3,18.95,10.0,8.8,0.0
2018,9,10,6,30,0.0,17.0,1.3,19.2,17.0,14.95,6.08
2018,9,10,6,45,6.5,26.5,1.35,19.45,28.0,24.19,14.06
2018,9,10,7,0,13.0,36.0,1.4,19.7,39.0,34.94,23.08
2018,9,10,7,15,6.5,47.5,1.35,20.15,49.0,43.61,30.79
2018,9,10,7,30,0.0,59.0,1.3,20.6,59.0,52.12,38.07
2018,9,10,7,45,0.0,53.0,1.3,21.1,53.0,46.78,33.49
2018,9,10,8,0,0.0,47.0,1.3,21.6,47.0,41.47,28.92
2018,9,10,8,15,0.0,54.0,1.3,22.25,54.0,47.69,33.86
2018,9,10,8,30,0.0,61.0,1.3,22.9,61.0,53.92,38.72
2018,9,10,8,45,0.0,78.5,1.25,23.55,78.5,69.49,51.08
2018,9,10,9,0,0.0,96.0,1.2,24.2,96.0,85.18,63.33
2018,9,10,9,15,1.0,119.5,1.2,24.8,120.0,107.33,80.55
2018,9,10,9,30,2.0,143.0,1.2,25.4,144.0,129.78,97.73
2018,9,10,9,45,2.0,151.5,1.15,26.0,152.5,137.73,103.36
2018,9,10,10,0,2.0,160.0,1.1,26.6,161.0,145.71,109.01
2018,9,10,10,15,1.5,150.5,1.1,27.0,151.5,136.55,101.55
2018,9,10,10,30,1.0,141.0,1.1,27.4,142.0,127.4,94.2
2018,9,10,10,45,4.5,173.5,1.1,27.8,177.0,160.91,119.67
2018,9,10,11,0,8.0,206.0,1.1,28.2,212.0,194.94,145.02
2018,9,10,11,15,6.5,189.5,1.15,28.4,194.5,178.13,132.03
2018,9,10,11,30,5.0,173.0,1.2,28.6,177.0,161.34,119.21
2018,9,10,11,45,4.0,159.5,1.2,28.8,163.0,147.86,108.87
2018,9,10,12,0,3.0,146.0,1.2,29.0,149.0,134.4,98.53
2018,9,10,12,15,5.5,169.0,1.25,29.1,174.0,158.29,116.72
2018,9,10,12,30,8.0,192.0,1.3,29.2,199.0,182.31,134.81
2018,9,10,12,45,8.5,200.5,1.3,29.3,208.0,190.74,141.04
2018,9,10,13,0,9.0,209.0,1.3,29.4,217.0,199.14,147.31
2018,9,10,13,15,13.0,230.5,1.3,29.45,241.5,223.3,165.46
2018,9,10,13,30,17.0,252.0,1.3,29.5,266.0,247.44,183.45
2018,9,10,13,45,18.0,254.0,1.3,29.5,268.5,249.9,185.39
2018,9,10,14,0,19.0,256.0,1.3,29.5,271.0,252.27,187.39
2018,9,10,14,15,16.0,232.0,1.3,29.35,244.0,226.04,168.23
2018,9,10,14,30,13.0,208.0,1.3,29.2,217.0,200.13,149.23
2018,9,10,14,45,15.0,209.0,1.3,29.05,219.0,202.25,151.35
2018,9,10,15,0,17.0,210.0,1.3,28.9,221.0,204.21,153.29
2018,9,10,15,15,25.5,200.0,1.25,28.7,215.5,207.72,156.63
2018,9,10,15,30,34.0,190.0,1.2,28.5,210.0,202.2,153.07
2018,9,10,15,45,137.5,184.0,1.2,28.3,254.0,266.77,204.34
2018,9,10,16,0,241.0,178.0,1.2,28.1,298.0,318.92,244.35
2018,9,10,16,15,383.5,147.0,1.1,27.8,314.0,353.53,269.89
2018,9,10,16,30,526.0,116.0,1.0,27.5,330.0,362.62,274.25
2018,9,10,16,45,461.5,108.5,0.95,27.25,277.0,296.09,221.68
2018,9,10,17,0,397.0,101.0,0.9,27.0,224.0,236.59,174.09
2018,9,10,17,15,205.5,74.5,0.8,26.5,137.5,128.41,91.76
2018,9,10,17,30,14.0,48.0,0.7,26.0,51.0,46.16,31.41
2018,9,10,17,45,7.0,32.0,0.6,25.5,33.5,29.18,17.64
2018,9,10,18,0,0.0,16.0,0.5,25.0,16.0,14.07,5.25
2018,9,10,18,15,1.5,9.5,0.5,25.0,9.5,8.36,0.0
2018,9,10,18,30,3.0,3.0,0.5,25.0,3.0,2.73,0.0
2018,9,10,18,45,1.5,1.5,0.45,24.55,1.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.45,23.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,21.85,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,21.75,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.45,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.55,21.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,11,5,45,9.0,2.5,0.65,21.25,2.5,0.0,0.0
2018,9,11,6,0,18.0,5.0,0.7,21.3,5.0,4.55,0.0
2018,9,11,6,15,94.0,21.5,0.75,21.8,30.0,17.75,0.0
2018,9,11,6,30,170.0,38.0,0.8,22.3,55.0,47.04,24.98
2018,9,11,6,45,219.0,51.5,0.9,22.8,87.0,79.88,49.7
2018,9,11,7,0,268.0,65.0,1.0,23.3,119.0,119.01,80.88
2018,9,11,7,15,146.5,85.5,0.95,24.05,116.5,122.54,89.95
2018,9,11,7,30,25.0,106.0,0.9,24.8,114.0,105.84,80.35
2018,9,11,7,45,152.5,127.5,0.85,25.55,187.5,182.1,139.41
2018,9,11,8,0,280.0,149.0,0.8,26.3,261.0,275.97,211.46
2018,9,11,8,15,307.0,164.5,0.8,26.55,302.5,322.9,247.39
2018,9,11,8,30,334.0,180.0,0.8,26.8,344.0,372.39,284.56
2018,9,11,8,45,267.0,215.0,0.8,27.0,354.5,386.07,293.5
2018,9,11,9,0,200.0,250.0,0.8,27.2,365.0,382.78,289.58
2018,9,11,9,15,218.0,267.5,0.85,27.5,401.5,424.12,319.27
2018,9,11,9,30,236.0,285.0,0.9,27.8,438.0,466.62,348.95
2018,9,11,9,45,197.5,305.0,0.9,28.1,438.5,467.22,347.19
2018,9,11,10,0,159.0,325.0,0.9,28.4,439.0,464.18,343.06
2018,9,11,10,15,109.0,322.0,0.95,28.5,401.5,423.65,312.96
2018,9,11,10,30,59.0,319.0,1.0,28.6,364.0,365.07,269.85
2018,9,11,10,45,62.0,334.0,1.0,28.75,382.5,385.34,284.22
2018,9,11,11,0,65.0,349.0,1.0,28.9,401.0,405.6,298.0
2018,9,11,11,15,77.0,368.0,1.05,28.95,431.0,438.84,321.4
2018,9,11,11,30,89.0,387.0,1.1,29.0,461.0,472.27,344.68
2018,9,11,11,45,120.5,402.0,1.15,29.1,503.5,537.89,390.3
2018,9,11,12,0,152.0,417.0,1.2,29.2,546.0,586.88,423.87
2018,9,11,12,15,146.0,415.0,1.2,29.2,539.0,579.11,418.02
2018,9,11,12,30,140.0,413.0,1.2,29.2,532.0,570.52,412.14
2018,9,11,12,45,185.5,405.0,1.2,29.25,561.0,606.55,438.02
2018,9,11,13,0,231.0,397.0,1.2,29.3,590.0,640.87,462.14
2018,9,11,13,15,271.5,376.5,1.2,29.25,599.0,670.75,483.17
2018,9,11,13,30,312.0,356.0,1.2,29.2,608.0,681.62,491.83
2018,9,11,13,45,313.5,346.0,1.2,29.2,593.0,663.95,480.55
2018,9,11,14,0,315.0,336.0,1.2,29.2,578.0,644.85,468.55
2018,9,11,14,15,338.0,315.0,1.2,29.1,565.0,631.72,461.37
2018,9,11,14,30,361.0,294.0,1.2,29.0,552.0,615.86,452.18
2018,9,11,14,45,351.5,276.0,1.15,28.9,516.5,574.01,424.04
2018,9,11,15,0,342.0,258.0,1.1,28.8,481.0,531.8,395.44
2018,9,11,15,15,397.0,223.5,1.1,28.7,465.5,529.82,395.99
2018,9,11,15,30,452.0,189.0,1.1,28.6,450.0,510.36,383.66
2018,9,11,15,45,519.0,157.5,1.05,28.5,432.5,494.54,373.07
2018,9,11,16,0,586.0,126.0,1.0,28.4,415.0,475.45,359.02
2018,9,11,16,15,510.0,123.5,0.95,28.1,355.5,394.27,298.51
2018,9,11,16,30,434.0,121.0,0.9,27.8,296.0,325.67,246.24
2018,9,11,16,45,297.0,113.5,0.85,27.5,225.5,230.34,173.26
2018,9,11,17,0,160.0,106.0,0.8,27.2,155.0,154.26,114.85
2018,9,11,17,15,122.5,88.5,0.7,26.75,121.5,116.68,84.92
2018,9,11,17,30,85.0,71.0,0.6,26.3,88.0,83.89,58.9
2018,9,11,17,45,75.5,52.5,0.55,25.8,64.5,58.97,38.43
2018,9,11,18,0,66.0,34.0,0.5,25.3,41.0,35.51,19.23
2018,9,11,18,15,34.5,19.0,0.5,25.3,22.5,16.29,0.0
2018,9,11,18,30,3.0,4.0,0.5,25.3,4.0,3.64,0.0
2018,9,11,18,45,1.5,2.0,0.5,24.85,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,12,5,45,20.0,3.0,1.05,21.7,3.0,0.0,0.0
2018,9,12,6,0,40.0,6.0,1.1,21.8,6.0,5.46,0.0
2018,9,12,6,15,161.0,19.0,1.2,22.15,32.5,16.85,0.0
2018,9,12,6,30,282.0,32.0,1.3,22.5,59.0,51.13,24.1
2018,9,12,6,45,265.0,30.0,1.4,22.8,68.5,67.71,37.95
2018,9,12,7,0,248.0,28.0,1.5,23.1,78.0,80.99,51.1
2018,9,12,7,15,124.0,36.0,1.5,23.5,61.0,71.47,49.58
2018,9,12,7,30,0.0,44.0,1.5,23.9,44.0,38.8,26.53
2018,9,12,7,45,0.5,76.5,1.5,24.35,76.5,68.01,50.41
2018,9,12,8,0,1.0,109.0,1.5,24.8,109.0,97.94,74.39
2018,9,12,8,15,0.5,111.5,1.5,25.25,111.5,99.88,75.52
2018,9,12,8,30,0.0,114.0,1.5,25.7,114.0,101.79,76.64
2018,9,12,8,45,0.5,115.0,1.5,26.2,115.5,102.92,77.12
2018,9,12,9,0,1.0,116.0,1.5,26.7,117.0,104.14,77.69
2018,9,12,9,15,0.5,99.5,1.5,27.05,100.0,88.72,65.19
2018,9,12,9,30,0.0,83.0,1.5,27.4,83.0,73.57,52.99
2018,9,12,9,45,0.0,85.0,1.55,27.8,85.0,75.38,54.21
2018,9,12,10,0,0.0,87.0,1.6,28.2,87.0,77.2,55.42
2018,9,12,10,15,2.5,126.0,1.6,28.4,128.0,114.87,84.63
2018,9,12,10,30,5.0,165.0,1.6,28.6,169.0,153.36,113.98
2018,9,12,10,45,5.0,166.5,1.6,28.8,170.5,154.93,114.84
2018,9,12,11,0,5.0,168.0,1.6,29.0,172.0,156.49,115.8
2018,9,12,11,15,3.5,145.5,1.55,29.15,148.5,134.26,98.65
2018,9,12,11,30,2.0,123.0,1.5,29.3,125.0,112.14,81.61
2018,9,12,11,45,19.5,185.5,1.5,29.45,202.0,196.7,146.35
2018,9,12,12,0,37.0,248.0,1.5,29.6,279.0,277.27,206.2
2018,9,12,12,15,49.0,290.5,1.45,29.65,332.0,333.02,246.54
2018,9,12,12,30,61.0,333.0,1.4,29.7,385.0,389.19,286.53
2018,9,12,12,45,69.0,346.0,1.3,29.8,404.0,410.41,301.09
2018,9,12,13,0,77.0,359.0,1.2,29.9,423.0,431.23,315.41
2018,9,12,13,15,143.5,342.0,1.15,29.95,458.5,493.23,360.59
2018,9,12,13,30,210.0,325.0,1.1,30.0,494.0,551.25,401.8
2018,9,12,13,45,504.0,222.0,1.05,30.05,611.0,727.42,527.1
2018,9,12,14,0,798.0,119.0,1.0,30.1,728.0,871.68,619.97
2018,9,12,14,15,816.0,108.0,1.0,30.05,709.0,842.17,600.58
2018,9,12,14,30,834.0,97.0,1.0,30.0,690.0,816.9,585.96
2018,9,12,14,45,822.5,95.0,1.0,29.95,653.5,773.15,559.23
2018,9,12,15,0,811.0,93.0,1.0,29.9,617.0,732.71,534.52
2018,9,12,15,15,794.5,91.0,1.0,29.75,575.5,681.08,502.1
2018,9,12,15,30,778.0,89.0,1.0,29.6,534.0,628.47,466.97
2018,9,12,15,45,755.5,86.0,1.05,29.45,487.5,570.4,426.88
2018,9,12,16,0,733.0,83.0,1.1,29.3,441.0,512.6,385.46
2018,9,12,16,15,683.5,82.5,1.1,29.0,387.5,444.53,334.89
2018,9,12,16,30,634.0,82.0,1.1,28.7,334.0,380.15,285.39
2018,9,12,16,45,540.0,76.5,1.1,28.4,269.5,297.68,221.3
2018,9,12,17,0,446.0,71.0,1.1,28.1,205.0,225.74,164.21
2018,9,12,17,15,443.0,62.5,1.0,27.45,173.0,185.98,129.45
2018,9,12,17,30,440.0,54.0,0.9,26.8,141.0,146.13,94.23
2018,9,12,17,45,272.0,42.0,0.8,26.15,90.5,79.02,45.86
2018,9,12,18,0,104.0,30.0,0.7,25.5,40.0,35.13,17.31
2018,9,12,18,15,53.0,16.0,0.7,25.5,21.0,13.55,0.0
2018,9,12,18,30,2.0,2.0,0.7,25.5,2.0,1.82,0.0
2018,9,12,18,45,1.0,1.0,0.75,24.85,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,0.95,23.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.35,20.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.45,20.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,9,13,5,45,7.5,1.5,1.9,20.9,1.5,0.0,0.0
2018,9,13,6,0,15.0,3.0,2.0,21.0,3.0,2.73,0.0
2018,9,13,6,15,21.0,17.5,2.15,21.4,19.0,16.04,0.0
2018,9,13,6,30,27.0,32.0,2.3,21.8,35.0,30.42,16.46
2018,9,13,6,45,51.0,52.0,2.45,22.15,61.0,55.32,37.08
2018,9,13,7,0,75.0,72.0,2.6,22.5,87.0,83.04,59.67
2018,9,13,7,15,48.5,84.5,2.75,23.05,95.5,90.46,67.53
2018,9,13,7,30,22.0,97.0,2.9,23.6,104.0,96.65,73.61
2018,9,13,7,45,12.0,89.5,3.05,24.15,93.5,84.43,63.73
2018,9,13,8,0,2.0,82.0,3.2,24.7,83.0,73.61,54.76
2018,9,13,8,15,5.0,110.5,3.25,25.25,113.0,101.29,76.85
2018,9,13,8,30,8.0,139.0,3.3,25.8,143.0,129.61,99.07
2018,9,13,8,45,20.5,178.0,3.3,26.3,189.5,174.4,134.06
2018,9,13,9,0,33.0,217.0,3.3,26.8,236.0,229.24,176.17
2018,9,13,9,15,21.0,206.5,3.35,27.2,219.0,203.53,155.31
2018,9,13,9,30,9.0,196.0,3.4,27.6,202.0,185.08,140.22
2018,9,13,9,45,9.5,202.0,3.4,28.0,208.5,191.46,144.62
2018,9,13,10,0,10.0,208.0,3.4,28.4,215.0,197.87,149.01
2018,9,13,10,15,44.0,244.5,3.45,28.65,277.5,274.02,207.44
2018,9,13,10,30,78.0,281.0,3.5,28.9,340.0,343.87,259.89
2018,9,13,10,45,135.5,332.5,3.5,29.2,439.5,468.84,351.67
2018,9,13,11,0,193.0,384.0,3.5,29.5,539.0,582.7,432.52
2018,9,13,11,15,159.0,387.5,3.5,29.65,517.0,557.48,412.61
2018,9,13,11,30,125.0,391.0,3.5,29.8,495.0,530.32,391.97
2018,9,13,11,45,126.0,387.0,3.55,29.95,492.5,528.78,390.82
2018,9,13,12,0,127.0,383.0,3.6,30.1,490.0,526.57,389.12
2018,9,13,12,15,71.5,320.0,3.6,30.2,380.0,386.79,287.66
2018,9,13,12,30,16.0,257.0,3.6,30.3,270.0,252.52,187.44
2018,9,13,12,45,15.0,244.5,3.6,30.35,257.0,239.36,177.94
2018,9,13,13,0,14.0,232.0,3.6,30.4,244.0,226.21,168.16
2018,9,13,13,15,50.5,276.0,3.6,30.35,317.0,317.76,237.74
2018,9,13,13,30,87.0,320.0,3.6,30.3,390.0,397.28,297.0
2018,9,13,13,45,128.5,341.0,3.6,30.25,440.5,471.2,351.52
2018,9,13,14,0,170.0,362.0,3.6,30.2,491.0,526.91,392.42
2018,9,13,14,15,151.5,341.0,3.6,30.0,452.5,482.28,360.68
2018,9,13,14,30,133.0,320.0,3.6,29.8,414.0,438.42,329.53
2018,9,13,14,45,80.5,261.0,3.55,29.6,317.0,316.74,239.73
2018,9,13,15,0,28.0,202.0,3.5,29.4,220.0,213.46,161.31
2018,9,13,15,15,107.5,221.5,3.45,29.2,283.5,298.86,228.81
2018,9,13,15,30,187.0,241.0,3.4,29.0,347.0,366.11,280.92
2018,9,13,15,45,155.5,218.5,3.4,28.75,301.5,313.36,240.98
2018,9,13,16,0,124.0,196.0,3.4,28.5,256.0,263.72,203.19
2018,9,13,16,15,113.0,175.0,3.3,28.2,225.0,229.36,176.84
2018,9,13,16,30,102.0,154.0,3.2,27.9,194.0,196.22,150.96
2018,9,13,16,45,96.5,133.5,3.1,27.6,167.0,167.03,127.7
2018,9,13,17,0,91.0,113.0,3.0,27.3,140.0,138.54,104.53
2018,9,13,17,15,62.5,90.0,2.95,26.95,107.0,99.36,73.08
2018,9,13,17,30,34.0,67.0,2.9,26.6,74.0,67.89,47.98
2018,9,13,17,45,22.5,47.5,2.8,26.25,51.5,45.91,30.03
2018,9,13,18,0,11.0,28.0,2.7,25.9,29.0,25.74,12.82
2018,9,13,18,15,11.5,15.5,2.7,25.9,16.0,14.14,0.0
2018,9,13,18,30,12.0,3.0,2.7,25.9,3.0,0.0,0.0
2018,9,13,18,45,6.0,1.5,2.75,25.4,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,24.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.85,24.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.9,24.6,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.95,24.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.0,24.3,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.05,24.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.15,23.85,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,23.7,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.2,23.6,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.25,23.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.3,23.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.35,23.25,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.4,23.2,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.45,23.15,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.5,23.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,3.55,23.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,3.7,22.95,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,3.8,22.9,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,3.85,22.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,3.9,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,3.95,22.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,4.05,22.75,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,4.1,22.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,4.15,22.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,4.2,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,4.25,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,4.3,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,4.4,22.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,4.5,22.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,4.5,22.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,4.5,22.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,4.55,22.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,4.6,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,4.65,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,4.7,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,4.7,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,4.7,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,4.7,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,4.7,22.7,0.0,0.0,0.0
2018,9,14,5,45,6.0,1.5,4.75,22.75,1.5,0.0,0.0
2018,9,14,6,0,12.0,3.0,4.8,22.8,3.0,0.0,0.0
2018,9,14,6,15,30.0,16.5,4.85,22.95,18.5,15.23,0.0
2018,9,14,6,30,48.0,30.0,4.9,23.1,34.0,30.93,15.76
2018,9,14,6,45,154.0,45.5,4.95,23.3,73.0,65.18,40.4
2018,9,14,7,0,260.0,61.0,5.0,23.5,112.0,115.66,78.75
2018,9,14,7,15,249.0,80.5,5.05,23.8,141.0,146.55,106.95
2018,9,14,7,30,238.0,100.0,5.1,24.1,170.0,178.98,135.98
2018,9,14,7,45,168.0,119.5,5.2,24.4,174.0,181.81,141.01
2018,9,14,8,0,98.0,139.0,5.3,24.7,178.0,180.08,140.68
2018,9,14,8,15,49.5,122.5,5.35,25.05,142.0,139.13,107.76
2018,9,14,8,30,1.0,106.0,5.4,25.4,106.0,95.05,71.55
2018,9,14,8,45,1.0,115.0,5.5,25.75,115.5,103.29,77.84
2018,9,14,9,0,1.0,124.0,5.6,26.1,125.0,111.57,84.08
2018,9,14,9,15,2.0,142.5,5.6,26.3,144.0,129.44,97.93
2018,9,14,9,30,3.0,161.0,5.6,26.5,163.0,147.51,111.83
2018,9,14,9,45,3.5,162.0,5.65,26.7,164.5,148.92,112.59
2018,9,14,10,0,4.0,163.0,5.7,26.9,166.0,150.39,113.44
2018,9,14,10,15,2.5,145.0,5.7,27.05,147.0,132.45,99.12
2018,9,14,10,30,1.0,127.0,5.7,27.2,128.0,114.57,84.89
2018,9,14,10,45,4.0,160.0,5.7,27.3,163.5,148.01,110.91
2018,9,14,11,0,7.0,193.0,5.7,27.4,199.0,181.98,137.08
2018,9,14,11,15,7.5,193.5,5.7,27.45,200.0,183.1,137.78
2018,9,14,11,30,8.0,194.0,5.7,27.5,201.0,184.21,138.54
2018,9,14,11,45,9.0,208.0,5.7,27.55,215.5,198.57,149.49
2018,9,14,12,0,10.0,222.0,5.7,27.6,230.0,212.97,160.45
2018,9,14,12,15,11.0,230.5,5.65,27.6,239.5,222.13,167.43
2018,9,14,12,30,12.0,239.0,5.6,27.6,249.0,231.26,174.41
2018,9,14,12,45,11.5,233.5,5.6,27.55,243.0,225.39,169.99
2018,9,14,13,0,11.0,228.0,5.6,27.5,237.0,219.49,165.6
2018,9,14,13,15,13.0,244.5,5.55,27.4,255.0,237.1,179.28
2018,9,14,13,30,15.0,261.0,5.5,27.3,273.0,254.73,192.94
2018,9,14,13,45,12.0,235.5,5.45,27.2,245.0,226.97,171.91
2018,9,14,14,0,9.0,210.0,5.4,27.1,217.0,199.54,151.05
2018,9,14,14,15,8.0,200.0,5.35,26.95,206.0,188.9,143.15
2018,9,14,14,30,7.0,190.0,5.3,26.8,195.0,178.34,135.27
2018,9,14,14,45,6.0,168.0,5.3,26.65,172.0,156.56,118.63
2018,9,14,15,0,5.0,146.0,5.3,26.5,149.0,135.02,102.05
2018,9,14,15,15,2.5,116.0,5.25,26.3,117.5,105.27,78.79
2018,9,14,15,30,0.0,86.0,5.2,26.1,86.0,76.18,55.8
2018,9,14,15,45,26.5,127.0,5.15,25.9,139.5,134.56,103.3
2018,9,14,16,0,53.0,168.0,5.1,25.7,193.0,188.33,146.59
2018,9,14,16,15,44.5,135.0,5.05,25.45,154.5,148.6,115.09
2018,9,14,16,30,36.0,102.0,5.0,25.2,116.0,110.29,84.39
2018,9,14,16,45,18.0,60.5,4.9,25.0,67.5,61.92,45.13
2018,9,14,17,0,0.0,19.0,4.8,24.8,19.0,16.71,8.17
2018,9,14,17,15,0.0,13.5,4.8,24.55,13.5,11.86,4.14
2018,9,14,17,30,0.0,8.0,4.8,24.3,8.0,7.02,0.1
2018,9,14,17,45,0.0,6.5,4.8,24.05,6.5,5.7,0.0
2018,9,14,18,0,0.0,5.0,4.8,23.8,5.0,4.38,0.0
2018,9,14,18,15,0.0,3.0,4.8,23.8,3.0,2.73,0.0
2018,9,14,18,30,0.0,1.0,4.8,23.8,1.0,0.0,0.0
2018,9,14,18,45,0.0,0.5,4.85,23.45,0.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,23.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.95,23.05,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,5.05,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,5.1,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,5.15,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,5.2,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,5.25,22.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,5.3,22.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,5.3,22.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,5.3,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,5.35,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,5.4,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,5.45,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,5.5,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,5.5,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,5.5,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,5.5,22.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,5.5,22.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,5.5,22.15,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,5.5,22.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,5.45,22.1,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,5.4,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,5.4,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,5.35,21.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,5.3,21.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,5.25,21.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,5.2,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,5.2,21.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,5.2,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,5.2,21.85,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,5.2,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,5.2,21.85,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,5.2,21.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,5.15,21.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,5.1,21.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,5.1,21.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,5.1,21.9,0.0,0.0,0.0
2018,9,15,5,45,2.5,0.5,5.1,21.9,0.5,0.0,0.0
2018,9,15,6,0,5.0,1.0,5.1,21.9,1.0,0.0,0.0
2018,9,15,6,15,2.5,2.5,5.1,21.95,2.5,2.3,0.0
2018,9,15,6,30,0.0,4.0,5.1,22.0,4.0,3.5,0.0
2018,9,15,6,45,0.0,5.5,5.15,22.05,5.5,4.82,0.0
2018,9,15,7,0,0.0,7.0,5.2,22.1,7.0,6.14,0.0
2018,9,15,7,15,0.0,9.0,5.2,22.15,9.0,7.9,0.93
2018,9,15,7,30,0.0,11.0,5.2,22.2,11.0,9.66,2.42
2018,9,15,7,45,0.0,15.0,5.25,22.3,15.0,13.19,5.36
2018,9,15,8,0,0.0,19.0,5.3,22.4,19.0,16.72,8.27
2018,9,15,8,15,0.0,47.0,5.3,22.5,47.0,41.48,28.72
2018,9,15,8,30,0.0,75.0,5.3,22.6,75.0,66.35,49.0
2018,9,15,8,45,1.0,105.0,5.3,22.7,105.5,94.11,71.4
2018,9,15,9,0,2.0,135.0,5.3,22.8,136.0,122.5,94.04
2018,9,15,9,15,6.0,166.5,5.3,22.95,170.0,154.9,119.7
2018,9,15,9,30,10.0,198.0,5.3,23.1,204.0,188.01,145.63
2018,9,15,9,45,10.0,205.0,5.3,23.25,211.5,194.96,150.66
2018,9,15,10,0,10.0,212.0,5.3,23.4,219.0,201.93,155.72
2018,9,15,10,15,9.0,200.5,5.25,23.6,207.0,190.35,146.23
2018,9,15,10,30,8.0,189.0,5.2,23.8,195.0,178.8,136.83
2018,9,15,10,45,8.0,194.0,5.15,23.95,200.0,183.75,140.44
2018,9,15,11,0,8.0,199.0,5.1,24.1,205.0,188.68,144.03
2018,9,15,11,15,5.0,171.0,5.05,24.25,175.0,159.54,120.99
2018,9,15,11,30,2.0,143.0,5.0,24.4,145.0,130.59,98.09
2018,9,15,11,45,3.0,145.0,4.95,24.6,147.5,133.5,100.31
2018,9,15,12,0,4.0,147.0,4.9,24.8,150.0,136.4,102.51
2018,9,15,12,15,2.0,131.0,4.9,24.9,132.5,119.59,89.22
2018,9,15,12,30,0.0,115.0,4.9,25.0,115.0,102.86,75.98
2018,9,15,12,45,0.0,99.5,4.85,25.1,99.5,88.7,64.84
2018,9,15,13,0,0.0,84.0,4.8,25.2,84.0,74.67,53.78
2018,9,15,13,15,0.0,73.5,4.75,25.2,73.5,65.29,46.4
2018,9,15,13,30,0.0,63.0,4.7,25.2,63.0,55.92,39.02
2018,9,15,13,45,0.0,57.5,4.7,25.2,57.5,51.01,35.16
2018,9,15,14,0,0.0,52.0,4.7,25.2,52.0,46.1,31.3
2018,9,15,14,15,0.0,57.5,4.65,25.1,57.5,50.96,35.27
2018,9,15,14,30,0.0,63.0,4.6,25.0,63.0,55.83,39.25
2018,9,15,14,45,2.5,111.5,4.6,24.9,113.0,101.35,75.8
2018,9,15,15,0,5.0,160.0,4.6,24.8,163.0,148.16,113.16
2018,9,15,15,15,3.0,141.5,4.55,24.65,143.5,129.28,98.43
2018,9,15,15,30,1.0,123.0,4.5,24.5,124.0,110.69,83.9
2018,9,15,15,45,1.0,114.5,4.5,24.35,115.0,102.88,77.96
2018,9,15,16,0,1.0,106.0,4.5,24.2,106.0,95.1,71.99
2018,9,15,16,15,2.0,102.5,4.5,24.0,103.0,92.47,70.17
2018,9,15,16,30,3.0,99.0,4.5,23.8,100.0,89.77,68.22
2018,9,15,16,45,1.5,59.0,4.5,23.6,59.5,52.69,37.97
2018,9,15,17,0,0.0,19.0,4.5,23.4,19.0,16.71,8.24
2018,9,15,17,15,0.0,13.0,4.5,23.25,13.0,11.42,3.82
2018,9,15,17,30,0.0,7.0,4.5,23.1,7.0,6.14,0.0
2018,9,15,17,45,0.0,5.5,4.5,22.9,5.5,4.82,0.0
2018,9,15,18,0,0.0,4.0,4.5,22.7,4.0,3.5,0.0
2018,9,15,18,15,0.0,2.0,4.5,22.7,2.0,1.82,0.0
2018,9,15,18,30,0.0,0.0,4.5,22.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.55,22.4,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.6,22.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.6,21.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.65,21.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.7,21.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.7,21.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.7,21.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.7,21.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,4.7,21.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,4.75,21.45,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,4.8,21.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,4.85,21.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,4.9,21.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,4.9,21.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,4.9,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,4.95,21.15,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,5.0,21.1,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,5.0,21.1,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,5.0,21.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,5.05,21.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,5.1,21.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,5.1,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,5.1,21.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,5.1,21.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,5.05,21.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,5.0,21.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,5.0,21.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,5.0,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,4.95,21.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,4.9,21.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,4.8,21.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,4.7,21.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,4.65,21.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,4.6,21.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,4.55,21.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,4.5,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,4.45,21.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,4.4,21.1,0.0,0.0,0.0
2018,9,16,5,45,2.0,0.5,4.4,21.1,0.5,0.0,0.0
2018,9,16,6,0,4.0,1.0,4.4,21.1,1.0,0.0,0.0
2018,9,16,6,15,2.0,3.0,4.4,21.2,3.0,2.75,0.0
2018,9,16,6,30,0.0,5.0,4.4,21.3,5.0,4.38,0.0
2018,9,16,6,45,0.0,7.5,4.4,21.35,7.5,6.58,0.0
2018,9,16,7,0,0.0,10.0,4.4,21.4,10.0,8.78,1.62
2018,9,16,7,15,0.0,20.0,4.4,21.55,20.0,17.58,9.04
2018,9,16,7,30,0.0,30.0,4.4,21.7,30.0,26.41,16.46
2018,9,16,7,45,6.5,72.5,4.45,21.8,75.0,66.8,49.95
2018,9,16,8,0,13.0,115.0,4.5,21.9,120.0,109.28,84.76
2018,9,16,8,15,6.5,85.5,4.5,22.1,88.0,79.16,59.82
2018,9,16,8,30,0.0,56.0,4.5,22.3,56.0,49.47,35.2
2018,9,16,8,45,0.0,58.5,4.55,22.45,58.5,51.71,36.89
2018,9,16,9,0,0.0,61.0,4.6,22.6,61.0,53.95,38.57
2018,9,16,9,15,0.5,98.0,4.6,22.8,98.5,87.37,65.49
2018,9,16,9,30,1.0,135.0,4.6,23.0,136.0,121.81,92.84
2018,9,16,9,45,7.5,175.0,4.65,23.2,180.5,164.52,126.61
2018,9,16,10,0,14.0,215.0,4.7,23.4,225.0,208.32,160.79
2018,9,16,10,15,10.0,200.0,4.7,23.55,207.5,190.85,146.58
2018,9,16,10,30,6.0,185.0,4.7,23.7,190.0,173.26,132.4
2018,9,16,10,45,7.0,191.5,4.7,23.85,197.0,180.51,137.87
2018,9,16,11,0,8.0,198.0,4.7,24.0,204.0,187.8,143.35
2018,9,16,11,15,5.5,178.5,4.75,24.1,182.5,167.11,126.97
2018,9,16,11,30,3.0,159.0,4.8,24.2,161.0,146.47,110.65
2018,9,16,11,45,4.5,168.5,4.8,24.3,172.0,156.91,118.79
2018,9,16,12,0,6.0,178.0,4.8,24.4,183.0,167.38,126.92
2018,9,16,12,15,6.5,184.5,4.8,24.4,190.0,174.02,132.08
2018,9,16,12,30,7.0,191.0,4.8,24.4,197.0,180.64,137.24
2018,9,16,12,45,5.0,166.5,4.8,24.35,170.5,155.54,117.69
2018,9,16,13,0,3.0,142.0,4.8,24.3,144.0,130.66,98.25
2018,9,16,13,15,4.0,156.0,4.8,24.25,159.0,144.56,109.31
2018,9,16,13,30,5.0,170.0,4.8,24.2,174.0,158.5,120.37
2018,9,16,13,45,2.5,125.5,4.85,24.15,127.5,114.67,85.97
2018,9,16,14,0,0.0,81.0,4.9,24.1,81.0,71.89,52.07
2018,9,16,14,15,0.0,70.0,4.95,24.0,70.0,62.07,44.35
2018,9,16,14,30,0.0,59.0,5.0,23.9,59.0,52.27,36.58
2018,9,16,14,45,0.0,72.5,5.0,23.8,72.5,64.24,46.34
2018,9,16,15,0,0.0,86.0,5.0,23.7,86.0,76.23,56.13
2018,9,16,15,15,0.0,72.0,5.05,23.6,72.0,63.74,46.22
2018,9,16,15,30,0.0,58.0,5.1,23.5,58.0,51.28,36.27
2018,9,16,15,45,0.5,81.5,5.1,23.4,81.5,72.45,53.68
2018,9,16,16,0,1.0,105.0,5.1,23.3,105.0,94.21,71.6
2018,9,16,16,15,0.5,80.0,5.15,23.15,80.0,71.08,52.96
2018,9,16,16,30,0.0,55.0,5.2,23.0,55.0,48.56,34.61
2018,9,16,16,45,0.0,33.0,5.2,22.9,33.0,29.07,18.55
2018,9,16,17,0,0.0,11.0,5.2,22.8,11.0,9.66,2.4
2018,9,16,17,15,0.0,9.0,5.2,22.7,9.0,7.9,0.91
2018,9,16,17,30,0.0,7.0,5.2,22.6,7.0,6.14,0.0
2018,9,16,17,45,0.0,5.5,5.25,22.5,5.5,4.82,0.0
2018,9,16,18,0,0.0,4.0,5.3,22.4,4.0,3.5,0.0
2018,9,16,18,15,0.0,2.0,5.3,22.4,2.0,1.82,0.0
2018,9,16,18,30,0.0,0.0,5.3,22.4,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,5.3,22.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,5.3,22.3,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,5.3,22.3,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,5.3,22.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,5.3,22.25,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,5.3,22.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,5.25,22.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,5.2,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,5.15,22.2,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,5.1,22.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,5.05,22.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,5.0,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,4.9,22.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,4.8,22.3,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,4.65,22.3,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,4.5,22.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,4.4,22.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,4.3,22.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,4.15,22.45,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,3.85,22.6,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,3.7,22.7,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,3.55,22.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,3.4,22.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.25,22.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.95,23.1,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.45,23.4,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,23.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.15,23.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.25,23.6,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,17,5,45,2.0,1.0,2.35,23.6,1.0,0.0,0.0
2018,9,17,6,0,4.0,2.0,2.4,23.6,2.0,0.0,0.0
2018,9,17,6,15,26.0,15.5,2.4,23.75,17.5,14.41,0.0
2018,9,17,6,30,48.0,29.0,2.4,23.9,33.0,30.49,14.29
2018,9,17,6,45,89.0,48.5,2.45,24.05,62.5,58.5,37.45
2018,9,17,7,0,130.0,68.0,2.5,24.2,92.0,94.53,66.32
2018,9,17,7,15,132.5,87.5,2.55,24.4,119.0,120.38,88.87
2018,9,17,7,30,135.0,107.0,2.6,24.6,146.0,149.17,113.53
2018,9,17,7,45,167.0,124.5,2.65,24.8,182.5,187.96,145.34
2018,9,17,8,0,199.0,142.0,2.7,25.0,219.0,236.73,184.71
2018,9,17,8,15,169.5,132.5,2.8,25.25,204.5,224.45,175.67
2018,9,17,8,30,140.0,123.0,2.9,25.5,190.0,201.23,157.6
2018,9,17,8,45,70.0,100.0,3.0,25.75,133.5,142.34,110.16
2018,9,17,9,0,0.0,77.0,3.1,26.0,77.0,68.17,49.36
2018,9,17,9,15,22.0,129.5,3.15,26.3,143.5,136.99,104.42
2018,9,17,9,30,44.0,182.0,3.2,26.6,210.0,206.7,158.88
2018,9,17,9,45,37.0,206.5,3.3,26.9,231.0,227.54,174.03
2018,9,17,10,0,30.0,231.0,3.4,27.2,252.0,247.97,188.78
2018,9,17,10,15,25.5,212.5,3.4,27.45,231.0,226.37,171.72
2018,9,17,10,30,21.0,194.0,3.4,27.7,210.0,204.61,154.65
2018,9,17,10,45,27.0,158.0,3.45,27.95,179.0,175.26,132.28
2018,9,17,11,0,33.0,122.0,3.5,28.2,148.0,146.67,110.46
2018,9,17,11,15,79.5,160.0,3.5,28.35,224.5,241.49,184.59
2018,9,17,11,30,126.0,198.0,3.5,28.5,301.0,342.17,261.0
2018,9,17,11,45,373.0,200.5,3.5,28.65,508.5,613.0,463.71
2018,9,17,12,0,620.0,203.0,3.5,28.8,716.0,876.77,647.01
2018,9,17,12,15,600.0,202.0,3.5,28.85,698.0,856.55,631.32
2018,9,17,12,30,580.0,201.0,3.5,28.9,680.0,833.48,615.85
2018,9,17,12,45,453.5,193.5,3.45,28.95,565.5,693.77,518.48
2018,9,17,13,0,327.0,186.0,3.4,29.0,451.0,545.55,412.52
2018,9,17,13,15,473.0,171.5,3.35,29.0,546.5,675.21,508.21
2018,9,17,13,30,619.0,157.0,3.3,29.0,642.0,788.82,587.0
2018,9,17,13,45,538.5,164.5,3.25,29.0,577.0,706.14,529.55
2018,9,17,14,0,458.0,172.0,3.2,29.0,512.0,625.04,472.12
2018,9,17,14,15,595.0,156.0,3.1,28.9,578.0,711.65,535.65
2018,9,17,14,30,732.0,140.0,3.0,28.8,644.0,786.65,587.76
2018,9,17,14,45,721.5,134.0,2.9,28.7,608.0,741.63,557.09
2018,9,17,15,0,711.0,128.0,2.8,28.6,572.0,694.95,525.75
2018,9,17,15,15,668.5,127.5,2.65,28.45,521.0,629.98,479.4
2018,9,17,15,30,626.0,127.0,2.5,28.3,470.0,566.78,433.48
2018,9,17,15,45,614.5,119.0,2.4,28.15,430.5,517.03,396.87
2018,9,17,16,0,603.0,111.0,2.3,28.0,391.0,466.88,358.84
2018,9,17,16,15,586.5,103.0,2.15,27.75,349.0,414.04,317.63
2018,9,17,16,30,570.0,95.0,2.0,27.5,307.0,361.84,275.58
2018,9,17,16,45,519.0,87.0,1.9,27.25,257.5,297.31,223.26
2018,9,17,17,0,468.0,79.0,1.8,27.0,208.0,238.15,174.16
2018,9,17,17,15,395.5,68.5,1.7,26.7,161.0,174.5,121.86
2018,9,17,17,30,323.0,58.0,1.6,26.4,114.0,122.74,79.82
2018,9,17,17,45,225.5,43.0,1.5,26.05,75.5,72.71,42.09
2018,9,17,18,0,128.0,28.0,1.4,25.7,37.0,34.34,10.82
2018,9,17,18,15,66.0,14.5,1.4,25.7,19.0,13.19,0.0
2018,9,17,18,30,4.0,1.0,1.4,25.7,1.0,0.0,0.0
2018,9,17,18,45,2.0,0.5,1.45,25.45,0.5,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.5,25.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.5,25.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,1.55,24.95,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,1.6,24.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,1.6,24.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,1.6,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.6,24.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.6,24.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.7,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.75,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.8,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.8,24.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.75,23.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.7,23.2,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.75,22.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.75,22.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,18,6,15,0.0,2.0,1.65,21.4,2.0,1.82,0.0
2018,9,18,6,30,0.0,4.0,1.8,21.6,4.0,3.5,0.0
2018,9,18,6,45,0.0,7.0,1.9,21.85,7.0,6.14,0.0
2018,9,18,7,0,0.0,10.0,2.0,22.1,10.0,8.78,1.6
2018,9,18,7,15,0.0,24.0,2.05,22.45,24.0,21.11,11.94
2018,9,18,7,30,0.0,38.0,2.1,22.8,38.0,33.49,22.27
2018,9,18,7,45,11.5,70.0,2.15,23.2,74.5,66.55,49.41
2018,9,18,8,0,23.0,102.0,2.2,23.6,111.0,105.12,80.74
2018,9,18,8,15,53.0,141.5,2.2,24.05,165.5,160.55,125.16
2018,9,18,8,30,83.0,181.0,2.2,24.5,220.0,220.1,172.0
2018,9,18,8,45,85.5,207.0,2.2,24.95,251.0,252.32,196.36
2018,9,18,9,0,88.0,233.0,2.2,25.4,282.0,284.85,220.55
2018,9,18,9,15,116.0,258.0,2.2,25.7,328.0,345.83,266.44
2018,9,18,9,30,144.0,283.0,2.2,26.0,374.0,399.48,305.91
2018,9,18,9,45,141.0,299.0,2.2,26.3,392.5,420.6,320.2
2018,9,18,10,0,138.0,315.0,2.2,26.6,411.0,441.1,334.01
2018,9,18,10,15,218.0,321.0,2.2,26.75,480.0,523.63,394.89
2018,9,18,10,30,298.0,327.0,2.2,26.9,549.0,625.61,467.33
2018,9,18,10,45,228.5,344.5,2.15,27.1,518.0,572.55,426.77
2018,9,18,11,0,159.0,362.0,2.1,27.3,487.0,530.21,394.26
2018,9,18,11,15,295.0,339.0,2.05,27.45,576.0,659.22,487.48
2018,9,18,11,30,431.0,316.0,2.0,27.6,665.0,791.19,577.89
2018,9,18,11,45,603.5,234.0,2.0,27.7,728.0,889.22,645.74
2018,9,18,12,0,776.0,152.0,2.0,27.8,791.0,972.85,698.74
2018,9,18,12,15,613.0,220.0,2.0,27.9,724.5,889.39,643.91
2018,9,18,12,30,450.0,288.0,2.0,28.0,658.0,788.76,574.12
2018,9,18,12,45,290.0,333.0,2.0,28.05,570.5,655.47,481.19
2018,9,18,13,0,130.0,378.0,2.0,28.1,483.0,524.32,386.47
2018,9,18,13,15,136.5,374.0,1.95,28.15,482.0,523.85,387.18
2018,9,18,13,30,143.0,370.0,1.9,28.2,481.0,522.49,386.49
2018,9,18,13,45,152.0,359.5,1.9,28.2,474.5,515.52,382.35
2018,9,18,14,0,161.0,349.0,1.9,28.2,468.0,507.48,377.48
2018,9,18,14,15,138.5,327.5,1.9,28.2,426.5,458.98,343.08
2018,9,18,14,30,116.0,306.0,1.9,28.2,385.0,411.61,309.24
2018,9,18,14,45,172.5,291.0,1.85,28.15,401.5,435.7,328.95
2018,9,18,15,0,229.0,276.0,1.8,28.1,418.0,454.69,344.27
2018,9,18,15,15,336.5,223.5,1.75,27.95,415.0,475.86,362.31
2018,9,18,15,30,444.0,171.0,1.7,27.8,412.0,485.72,371.38
2018,9,18,15,45,299.0,170.0,1.6,27.7,326.0,360.91,277.54
2018,9,18,16,0,154.0,169.0,1.5,27.6,240.0,253.94,195.49
2018,9,18,16,15,135.5,155.0,1.45,27.25,212.0,221.34,170.62
2018,9,18,16,30,117.0,141.0,1.4,26.9,184.0,190.71,146.58
2018,9,18,16,45,202.0,114.0,1.3,26.55,174.0,193.59,147.32
2018,9,18,17,0,287.0,87.0,1.2,26.2,164.0,184.99,136.84
2018,9,18,17,15,325.0,67.5,1.1,25.55,136.5,155.12,109.03
2018,9,18,17,30,363.0,48.0,1.0,24.9,109.0,122.26,78.08
2018,9,18,17,45,286.0,35.5,0.9,24.25,73.0,74.33,40.92
2018,9,18,18,0,209.0,23.0,0.8,23.6,37.0,35.25,7.1
2018,9,18,18,15,104.5,11.5,0.8,23.6,18.5,10.46,0.0
2018,9,18,18,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,0.85,23.1,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,0.85,18.9,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,0.9,17.95,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,0.9,18.1,2.0,0.0,0.0
2018,9,19,6,15,95.0,17.0,1.05,18.6,24.0,16.91,0.0
2018,9,19,6,30,182.0,32.0,1.2,19.1,46.0,46.09,19.95
2018,9,19,6,45,287.0,45.0,1.35,19.65,87.5,88.54,53.78
2018,9,19,7,0,392.0,58.0,1.5,20.2,129.0,143.9,97.31
2018,9,19,7,15,463.0,67.0,1.45,20.85,178.0,201.94,146.08
2018,9,19,7,30,534.0,76.0,1.4,21.5,227.0,266.62,200.46
2018,9,19,7,45,581.5,82.5,1.3,22.1,277.5,327.52,251.34
2018,9,19,8,0,629.0,89.0,1.2,22.7,328.0,393.13,304.13
2018,9,19,8,15,662.5,94.5,1.2,23.5,377.5,454.8,352.07
2018,9,19,8,30,696.0,100.0,1.2,24.3,427.0,518.76,399.78
2018,9,19,8,45,720.0,104.5,1.15,25.1,473.5,577.61,441.54
2018,9,19,9,0,744.0,109.0,1.1,25.9,520.0,636.97,481.92
2018,9,19,9,15,761.0,112.0,1.1,26.3,561.5,687.62,516.03
2018,9,19,9,30,778.0,115.0,1.1,26.7,603.0,739.3,548.63
2018,9,19,9,45,790.5,118.0,1.1,27.1,639.0,786.13,577.1
2018,9,19,10,0,803.0,121.0,1.1,27.5,675.0,831.12,603.9
2018,9,19,10,15,811.5,123.5,1.1,27.75,704.5,869.93,626.68
2018,9,19,10,30,820.0,126.0,1.1,28.0,734.0,906.12,647.6
2018,9,19,10,45,825.5,128.0,1.05,28.2,756.5,936.13,663.79
2018,9,19,11,0,831.0,130.0,1.0,28.4,779.0,962.99,677.92
2018,9,19,11,15,834.0,131.0,1.05,28.6,793.5,982.98,689.59
2018,9,19,11,30,837.0,132.0,1.1,28.8,808.0,999.45,699.27
2018,9,19,11,45,837.0,133.5,1.1,28.95,814.5,1009.85,704.64
2018,9,19,12,0,837.0,135.0,1.1,29.1,821.0,1016.54,707.95
2018,9,19,12,15,836.0,135.0,1.1,29.2,819.5,1016.8,707.69
2018,9,19,12,30,835.0,135.0,1.1,29.3,818.0,1013.31,705.39
2018,9,19,12,45,830.5,135.0,1.05,29.35,808.5,1002.59,698.11
2018,9,19,13,0,826.0,135.0,1.0,29.4,799.0,988.27,688.87
2018,9,19,13,15,820.5,134.0,1.0,29.45,782.0,968.37,677.29
2018,9,19,13,30,815.0,133.0,1.0,29.5,765.0,945.11,663.78
2018,9,19,13,45,805.5,132.5,1.0,29.5,740.5,915.46,646.48
2018,9,19,14,0,796.0,132.0,1.0,29.5,716.0,882.96,627.4
2018,9,19,14,15,784.5,130.0,0.95,29.45,684.5,844.46,603.78
2018,9,19,14,30,773.0,128.0,0.9,29.4,653.0,803.68,578.62
2018,9,19,14,45,757.0,125.5,0.9,29.35,615.5,756.76,549.9
2018,9,19,15,0,741.0,123.0,0.9,29.3,578.0,711.28,521.75
2018,9,19,15,15,721.0,119.0,0.85,29.35,535.5,657.16,485.31
2018,9,19,15,30,701.0,115.0,0.8,29.4,493.0,602.67,447.62
2018,9,19,15,45,673.5,110.0,0.7,29.4,446.0,542.49,404.59
2018,9,19,16,0,646.0,105.0,0.6,29.4,399.0,483.4,361.22
2018,9,19,16,15,609.0,99.0,0.6,29.15,349.5,419.97,314.45
2018,9,19,16,30,572.0,93.0,0.6,28.9,300.0,359.44,268.12
2018,9,19,16,45,520.0,85.0,0.65,28.65,250.5,294.49,217.24
2018,9,19,17,0,468.0,77.0,0.7,28.4,201.0,235.05,169.15
2018,9,19,17,15,394.0,66.0,0.7,27.85,154.0,170.82,117.46
2018,9,19,17,30,320.0,55.0,0.7,27.3,107.0,118.63,75.79
2018,9,19,17,45,218.5,39.5,0.7,26.8,69.0,68.16,38.12
2018,9,19,18,0,117.0,24.0,0.7,26.3,31.0,29.38,2.45
2018,9,19,18,15,58.5,12.0,0.7,26.3,15.5,10.91,0.0
2018,9,19,18,30,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.75,25.65,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.85,24.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.9,24.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
