Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,5,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,20,5,45,3.0,1.0,0.55,20.45,1.0,0.0,0.0
2018,9,20,6,0,6.0,2.0,0.5,20.5,2.0,0.0,0.0
2018,9,20,6,15,71.0,16.5,0.5,20.9,21.5,16.2,0.0
2018,9,20,6,30,136.0,31.0,0.5,21.3,41.0,41.75,17.32
2018,9,20,6,45,227.0,47.0,0.5,21.75,80.5,82.4,50.8
2018,9,20,7,0,318.0,63.0,0.5,22.2,120.0,134.02,91.12
2018,9,20,7,15,351.5,77.0,0.4,22.8,159.5,179.54,129.65
2018,9,20,7,30,385.0,91.0,0.3,23.4,199.0,229.06,170.94
2018,9,20,7,45,470.0,97.5,0.25,23.95,256.0,295.38,223.51
2018,9,20,8,0,555.0,104.0,0.2,24.5,313.0,375.37,284.82
2018,9,20,8,15,590.5,111.0,0.3,25.15,361.5,435.66,330.66
2018,9,20,8,30,626.0,118.0,0.4,25.8,410.0,498.62,377.1
2018,9,20,8,45,652.5,123.0,0.55,26.45,455.5,556.14,418.71
2018,9,20,9,0,679.0,128.0,0.7,27.1,501.0,614.57,459.84
2018,9,20,9,15,705.0,129.5,0.7,27.4,544.0,669.43,496.54
2018,9,20,9,30,731.0,131.0,0.7,27.7,587.0,724.34,531.94
2018,9,20,9,45,753.5,129.5,0.75,28.05,624.0,769.32,559.58
2018,9,20,10,0,776.0,128.0,0.8,28.4,661.0,816.68,588.49
2018,9,20,10,15,785.0,131.0,0.8,28.6,690.5,855.53,611.13
2018,9,20,10,30,794.0,134.0,0.8,28.8,720.0,891.9,632.04
2018,9,20,10,45,799.5,136.5,0.8,29.05,742.5,921.72,648.61
2018,9,20,11,0,805.0,139.0,0.8,29.3,765.0,948.49,663.28
2018,9,20,11,15,784.0,149.0,0.8,29.4,768.5,954.09,665.48
2018,9,20,11,30,763.0,159.0,0.8,29.5,772.0,955.47,665.54
2018,9,20,11,45,765.0,160.5,0.8,29.65,780.0,967.07,671.86
2018,9,20,12,0,767.0,162.0,0.8,29.8,788.0,975.26,676.07
2018,9,20,12,15,786.0,155.0,0.75,29.85,796.0,988.2,682.55
2018,9,20,12,30,805.0,148.0,0.7,29.9,804.0,997.45,686.81
2018,9,20,12,45,779.0,158.5,0.7,29.95,787.5,976.47,674.21
2018,9,20,13,0,753.0,169.0,0.7,30.0,771.0,959.33,664.42
2018,9,20,13,15,642.5,209.0,0.65,30.0,715.0,881.99,616.96
2018,9,20,13,30,532.0,249.0,0.6,30.0,659.0,798.31,563.21
2018,9,20,13,45,481.0,258.5,0.55,30.0,620.5,746.5,529.96
2018,9,20,14,0,430.0,268.0,0.5,30.0,582.0,694.93,496.04
2018,9,20,14,15,491.0,236.0,0.45,29.9,579.5,699.0,501.01
2018,9,20,14,30,552.0,204.0,0.4,29.8,577.0,696.8,501.11
2018,9,20,14,45,577.5,182.5,0.35,29.7,553.0,676.75,488.61
2018,9,20,15,0,603.0,161.0,0.3,29.6,529.0,647.09,469.87
2018,9,20,15,15,636.0,143.0,0.35,29.5,505.5,621.94,455.0
2018,9,20,15,30,669.0,125.0,0.4,29.4,482.0,591.62,435.85
2018,9,20,15,45,639.0,119.5,0.45,29.35,435.0,530.87,394.1
2018,9,20,16,0,609.0,114.0,0.5,29.3,388.0,471.56,352.12
2018,9,20,16,15,569.5,108.0,0.55,28.85,339.5,408.8,306.48
2018,9,20,16,30,530.0,102.0,0.6,28.4,291.0,349.27,261.38
2018,9,20,16,45,476.0,92.5,0.65,28.0,242.0,281.34,208.43
2018,9,20,17,0,422.0,83.0,0.7,27.6,193.0,223.17,161.51
2018,9,20,17,15,349.0,70.0,0.7,26.9,147.0,163.04,113.12
2018,9,20,17,30,276.0,57.0,0.7,26.2,101.0,112.02,72.5
2018,9,20,17,45,184.0,40.0,0.65,25.5,64.5,64.27,36.37
2018,9,20,18,0,92.0,23.0,0.6,24.8,28.0,26.26,0.0
2018,9,20,18,15,46.0,11.5,0.6,24.8,14.0,10.46,0.0
2018,9,20,18,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,23.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.65,22.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.7,22.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.65,22.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.35,21.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,0.8,20.65,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,0.8,20.7,1.0,0.0,0.0
2018,9,21,6,15,43.5,15.5,1.0,21.15,18.5,14.9,0.0
2018,9,21,6,30,85.0,30.0,1.2,21.6,36.0,35.82,13.95
2018,9,21,6,45,163.5,49.5,1.35,22.05,74.0,73.89,46.54
2018,9,21,7,0,242.0,69.0,1.5,22.5,112.0,121.39,84.0
2018,9,21,7,15,167.5,65.0,1.55,22.95,99.5,112.87,82.19
2018,9,21,7,30,93.0,61.0,1.6,23.4,87.0,90.83,67.57
2018,9,21,7,45,56.5,85.0,1.7,23.85,101.5,101.33,77.24
2018,9,21,8,0,20.0,109.0,1.8,24.3,116.0,111.07,85.28
2018,9,21,8,15,106.5,138.5,1.8,24.7,187.0,193.03,150.97
2018,9,21,8,30,193.0,168.0,1.8,25.1,258.0,279.29,218.72
2018,9,21,8,45,213.0,181.0,1.8,25.5,289.5,325.14,253.44
2018,9,21,9,0,233.0,194.0,1.8,25.9,321.0,364.28,282.62
2018,9,21,9,15,162.5,213.0,1.8,26.25,305.0,334.28,257.95
2018,9,21,9,30,92.0,232.0,1.8,26.6,289.0,295.87,226.78
2018,9,21,9,45,319.0,217.0,1.8,26.9,432.0,493.06,377.24
2018,9,21,10,0,546.0,202.0,1.8,27.2,575.0,698.54,523.73
2018,9,21,10,15,634.5,187.0,1.8,27.45,639.0,788.12,583.12
2018,9,21,10,30,723.0,172.0,1.8,27.7,703.0,874.19,637.82
2018,9,21,10,45,701.0,184.0,1.75,27.9,712.5,886.97,643.37
2018,9,21,11,0,679.0,196.0,1.7,28.1,722.0,895.63,647.07
2018,9,21,11,15,715.5,186.5,1.7,28.25,750.0,934.81,671.13
2018,9,21,11,30,752.0,177.0,1.7,28.4,778.0,971.67,693.18
2018,9,21,11,45,755.0,176.5,1.7,28.55,785.0,982.08,698.57
2018,9,21,12,0,758.0,176.0,1.7,28.7,792.0,989.07,702.23
2018,9,21,12,15,762.5,173.0,1.65,28.75,792.0,983.58,697.87
2018,9,21,12,30,767.0,170.0,1.6,28.8,792.0,982.56,696.58
2018,9,21,12,45,743.5,176.5,1.6,28.85,774.0,967.65,687.36
2018,9,21,13,0,720.0,183.0,1.6,28.9,756.0,942.23,671.78
2018,9,21,13,15,742.0,170.5,1.6,28.9,750.0,937.63,669.67
2018,9,21,13,30,764.0,158.0,1.6,28.9,744.0,922.77,660.94
2018,9,21,13,45,756.0,155.5,1.55,28.85,719.5,899.1,646.29
2018,9,21,14,0,748.0,153.0,1.5,28.8,695.0,866.59,626.07
2018,9,21,14,15,706.0,159.0,1.5,28.7,652.5,811.21,591.57
2018,9,21,14,30,664.0,165.0,1.5,28.6,610.0,755.59,556.54
2018,9,21,14,45,656.0,156.5,1.5,28.45,575.0,712.18,528.75
2018,9,21,15,0,648.0,148.0,1.5,28.3,540.0,667.12,499.01
2018,9,21,15,15,615.5,143.0,1.45,28.1,493.5,606.96,457.42
2018,9,21,15,30,583.0,138.0,1.4,27.9,447.0,547.9,415.71
2018,9,21,15,45,536.5,136.0,1.35,27.75,399.5,479.71,366.15
2018,9,21,16,0,490.0,134.0,1.3,27.6,352.0,420.89,322.13
2018,9,21,16,15,431.0,124.0,1.2,27.25,298.5,351.54,269.28
2018,9,21,16,30,372.0,114.0,1.1,26.9,245.0,288.14,219.79
2018,9,21,16,45,337.0,98.0,1.05,26.6,202.0,234.16,176.39
2018,9,21,17,0,302.0,82.0,1.0,26.3,159.0,184.1,135.14
2018,9,21,17,15,280.0,69.5,0.9,25.75,127.5,144.96,101.75
2018,9,21,17,30,258.0,57.0,0.8,25.2,96.0,108.44,70.57
2018,9,21,17,45,166.5,38.5,0.75,24.65,60.0,60.64,33.98
2018,9,21,18,0,75.0,20.0,0.7,24.1,24.0,22.43,0.0
2018,9,21,18,15,37.5,10.0,0.7,24.1,12.0,9.1,0.0
2018,9,21,18,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,22,5,45,3.5,1.0,0.8,19.3,1.0,0.0,0.0
2018,9,22,6,0,7.0,2.0,0.8,19.3,2.0,0.0,0.0
2018,9,22,6,15,85.5,15.0,0.9,19.75,21.0,15.36,0.0
2018,9,22,6,30,164.0,28.0,1.0,20.2,40.0,41.84,14.19
2018,9,22,6,45,264.0,42.0,1.15,20.65,79.5,84.37,50.81
2018,9,22,7,0,364.0,56.0,1.3,21.1,119.0,138.54,93.63
2018,9,22,7,15,433.5,66.0,1.3,21.65,166.5,195.51,141.44
2018,9,22,7,30,503.0,76.0,1.3,22.2,214.0,259.11,194.83
2018,9,22,7,45,550.5,84.0,1.35,22.7,264.0,319.81,245.67
2018,9,22,8,0,598.0,92.0,1.4,23.2,314.0,385.31,298.8
2018,9,22,8,15,632.0,98.0,1.3,23.8,362.5,446.1,346.07
2018,9,22,8,30,666.0,104.0,1.2,24.4,411.0,509.29,393.09
2018,9,22,8,45,690.0,109.0,1.15,25.0,456.5,567.13,434.53
2018,9,22,9,0,714.0,114.0,1.1,25.6,502.0,625.55,474.73
2018,9,22,9,15,738.0,115.5,1.0,26.15,544.5,680.32,510.57
2018,9,22,9,30,762.0,117.0,0.9,26.7,587.0,732.19,541.97
2018,9,22,9,45,783.0,116.0,0.75,27.25,624.5,780.86,569.06
2018,9,22,10,0,804.0,115.0,0.6,27.8,662.0,828.26,594.19
2018,9,22,10,15,812.5,117.0,0.5,28.15,691.0,866.33,613.84
2018,9,22,10,30,821.0,119.0,0.4,28.5,720.0,901.78,631.47
2018,9,22,10,45,825.5,122.0,0.3,28.85,742.0,931.75,645.43
2018,9,22,11,0,830.0,125.0,0.2,29.2,764.0,958.52,657.42
2018,9,22,11,15,833.0,126.5,0.25,29.4,778.5,978.79,668.88
2018,9,22,11,30,836.0,128.0,0.3,29.6,793.0,995.56,678.52
2018,9,22,11,45,835.5,129.0,0.35,29.8,799.0,1004.63,683.83
2018,9,22,12,0,835.0,130.0,0.4,30.0,805.0,1009.98,687.24
2018,9,22,12,15,827.0,134.5,0.45,30.05,802.0,1007.91,686.92
2018,9,22,12,30,819.0,139.0,0.5,30.1,799.0,1002.1,684.63
2018,9,22,12,45,680.0,196.5,0.55,30.2,740.5,926.04,640.32
2018,9,22,13,0,541.0,254.0,0.6,30.3,682.0,834.41,584.15
2018,9,22,13,15,408.0,292.5,0.6,30.25,611.5,735.78,520.3
2018,9,22,13,30,275.0,331.0,0.6,30.2,541.0,624.83,446.56
2018,9,22,13,45,320.0,299.5,0.6,30.15,536.0,624.85,449.88
2018,9,22,14,0,365.0,268.0,0.6,30.1,531.0,621.28,449.58
2018,9,22,14,15,528.5,211.5,0.65,30.0,573.5,705.61,510.17
2018,9,22,14,30,692.0,155.0,0.7,29.9,616.0,767.95,553.76
2018,9,22,14,45,697.0,144.0,0.75,29.75,585.0,731.04,531.12
2018,9,22,15,0,702.0,133.0,0.8,29.6,554.0,691.29,506.92
2018,9,22,15,15,679.5,129.5,0.8,29.55,512.0,637.47,471.06
2018,9,22,15,30,657.0,126.0,0.8,29.5,470.0,583.61,434.3
2018,9,22,15,45,621.0,121.5,0.75,29.45,422.0,520.82,389.7
2018,9,22,16,0,585.0,117.0,0.7,29.4,374.0,460.11,345.38
2018,9,22,16,15,553.5,108.0,0.75,28.9,327.0,399.62,300.99
2018,9,22,16,30,522.0,99.0,0.8,28.4,280.0,341.58,256.56
2018,9,22,16,45,469.0,89.0,0.8,27.9,231.5,274.17,203.44
2018,9,22,17,0,416.0,79.0,0.8,27.4,183.0,216.42,156.48
2018,9,22,17,15,342.0,66.5,0.75,26.7,138.0,157.17,108.55
2018,9,22,17,30,268.0,54.0,0.7,26.0,93.0,107.18,68.68
2018,9,22,17,45,174.5,36.0,0.65,25.3,57.5,59.14,31.83
2018,9,22,18,0,81.0,18.0,0.6,24.6,22.0,21.13,0.0
2018,9,22,18,15,40.5,9.0,0.6,24.6,11.0,8.19,0.0
2018,9,22,18,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,9,23,5,45,2.5,0.5,0.2,19.95,0.5,0.0,0.0
2018,9,23,6,0,5.0,1.0,0.1,20.0,1.0,0.0,0.0
2018,9,23,6,15,64.0,14.5,0.2,20.3,18.5,14.58,0.0
2018,9,23,6,30,123.0,28.0,0.3,20.6,36.0,38.61,11.88
2018,9,23,6,45,212.5,45.0,0.4,20.95,74.5,80.24,49.45
2018,9,23,7,0,302.0,62.0,0.5,21.3,113.0,131.94,90.31
2018,9,23,7,15,222.5,54.5,0.55,21.7,99.5,123.07,89.05
2018,9,23,7,30,143.0,47.0,0.6,22.1,86.0,97.79,72.61
2018,9,23,7,45,71.5,50.5,0.6,22.45,70.0,78.05,58.48
2018,9,23,8,0,0.0,54.0,0.6,22.8,54.0,47.67,33.93
2018,9,23,8,15,0.0,56.0,0.6,23.0,56.0,49.45,35.3
2018,9,23,8,30,0.0,58.0,0.6,23.2,58.0,51.24,36.61
2018,9,23,8,45,3.0,65.0,0.65,23.35,66.5,59.36,43.13
2018,9,23,9,0,6.0,72.0,0.7,23.5,75.0,67.8,49.86
2018,9,23,9,15,6.0,88.0,0.65,23.75,91.5,82.34,61.33
2018,9,23,9,30,6.0,104.0,0.6,24.0,108.0,97.17,72.87
2018,9,23,9,45,23.0,162.5,0.6,24.3,178.0,173.2,132.55
2018,9,23,10,0,40.0,221.0,0.6,24.6,248.0,247.97,189.15
2018,9,23,10,15,24.0,199.0,0.6,24.8,215.5,212.67,161.18
2018,9,23,10,30,8.0,177.0,0.6,25.0,183.0,167.98,126.43
2018,9,23,10,45,11.5,187.5,0.55,25.2,196.5,181.45,136.7
2018,9,23,11,0,15.0,198.0,0.5,25.4,210.0,195.09,146.78
2018,9,23,11,15,11.5,196.0,0.55,25.55,205.0,190.0,142.58
2018,9,23,11,30,8.0,194.0,0.6,25.7,200.0,184.76,138.37
2018,9,23,11,45,7.0,184.5,0.6,25.85,190.0,174.8,130.68
2018,9,23,12,0,6.0,175.0,0.6,26.0,180.0,164.83,123.02
2018,9,23,12,15,7.0,187.0,0.6,26.05,192.5,177.22,132.46
2018,9,23,12,30,8.0,199.0,0.6,26.1,205.0,189.64,141.8
2018,9,23,12,45,11.5,221.0,0.65,26.15,230.0,214.22,160.42
2018,9,23,13,0,15.0,243.0,0.7,26.2,255.0,238.92,178.97
2018,9,23,13,15,12.5,209.0,0.7,26.15,219.0,203.34,152.37
2018,9,23,13,30,10.0,175.0,0.7,26.1,183.0,168.28,126.1
2018,9,23,13,45,9.0,179.5,0.75,26.05,186.5,171.39,128.77
2018,9,23,14,0,8.0,184.0,0.8,26.0,190.0,174.56,131.39
2018,9,23,14,15,8.5,191.5,0.85,25.8,197.5,182.01,137.45
2018,9,23,14,30,9.0,199.0,0.9,25.6,205.0,189.51,143.58
2018,9,23,14,45,14.5,198.0,0.95,25.45,207.0,192.8,146.7
2018,9,23,15,0,20.0,197.0,1.0,25.3,209.0,195.67,149.54
2018,9,23,15,15,58.0,186.5,1.1,25.0,217.5,219.82,169.81
2018,9,23,15,30,96.0,176.0,1.2,24.7,226.0,240.72,187.23
2018,9,23,15,45,54.5,136.5,1.25,24.45,164.5,161.73,125.34
2018,9,23,16,0,13.0,97.0,1.3,24.2,103.0,93.66,70.94
2018,9,23,16,15,7.0,72.0,1.4,23.8,75.0,67.11,49.68
2018,9,23,16,30,1.0,47.0,1.5,23.4,47.0,41.9,29.12
2018,9,23,16,45,20.5,58.5,1.55,23.0,63.5,61.07,44.8
2018,9,23,17,0,40.0,70.0,1.6,22.6,80.0,77.29,57.39
2018,9,23,17,15,50.5,57.0,1.65,22.1,66.5,68.06,48.73
2018,9,23,17,30,61.0,44.0,1.7,21.6,53.0,53.89,35.62
2018,9,23,17,45,32.0,27.5,1.7,21.1,32.0,30.32,15.76
2018,9,23,18,0,3.0,11.0,1.7,20.6,11.0,10.16,0.0
2018,9,23,18,15,1.5,5.5,1.7,20.6,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.8,18.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.75,18.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.55,17.55,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,24,6,15,68.0,13.0,1.6,16.35,17.5,13.42,0.0
2018,9,24,6,30,136.0,26.0,1.7,16.6,35.0,38.1,9.69
2018,9,24,6,45,238.5,41.0,1.8,16.85,74.0,80.9,49.61
2018,9,24,7,0,341.0,56.0,1.9,17.1,113.0,135.21,93.34
2018,9,24,7,15,232.5,55.0,1.9,17.5,100.0,127.0,93.87
2018,9,24,7,30,124.0,54.0,1.9,17.9,87.0,98.88,75.3
2018,9,24,7,45,62.0,55.0,1.9,18.3,71.5,78.82,60.31
2018,9,24,8,0,0.0,56.0,1.9,18.7,56.0,49.45,36.03
2018,9,24,8,15,0.0,63.5,1.85,19.15,63.5,56.11,41.44
2018,9,24,8,30,0.0,71.0,1.8,19.6,71.0,62.79,46.75
2018,9,24,8,45,0.0,88.5,1.75,20.1,88.5,78.46,59.36
2018,9,24,9,0,0.0,106.0,1.7,20.6,106.0,94.5,72.09
2018,9,24,9,15,0.5,113.5,1.65,21.05,114.0,101.73,77.57
2018,9,24,9,30,1.0,121.0,1.6,21.5,122.0,109.03,83.08
2018,9,24,9,45,1.5,133.5,1.55,21.95,134.5,121.07,92.32
2018,9,24,10,0,2.0,146.0,1.5,22.4,147.0,133.21,101.54
2018,9,24,10,15,3.5,162.5,1.5,22.7,165.0,150.11,114.54
2018,9,24,10,30,5.0,179.0,1.5,23.0,183.0,167.2,127.56
2018,9,24,10,45,3.0,152.5,1.45,23.35,155.0,140.39,106.21
2018,9,24,11,0,1.0,126.0,1.4,23.7,127.0,113.86,85.15
2018,9,24,11,15,1.5,129.0,1.4,23.95,130.5,117.18,87.66
2018,9,24,11,30,2.0,132.0,1.4,24.2,134.0,120.5,90.13
2018,9,24,11,45,5.5,173.0,1.4,24.4,177.5,162.44,122.69
2018,9,24,12,0,9.0,214.0,1.4,24.6,221.0,205.13,155.27
2018,9,24,12,15,8.5,211.5,1.4,24.7,218.0,202.23,152.83
2018,9,24,12,30,8.0,209.0,1.4,24.8,215.0,199.29,150.55
2018,9,24,12,45,6.0,184.0,1.35,24.95,188.5,173.34,130.59
2018,9,24,13,0,4.0,159.0,1.3,25.1,162.0,147.66,110.81
2018,9,24,13,15,2.5,145.0,1.3,25.1,147.0,133.0,99.55
2018,9,24,13,30,1.0,131.0,1.3,25.1,132.0,118.47,88.31
2018,9,24,13,45,4.0,160.0,1.3,25.1,163.0,148.33,111.81
2018,9,24,14,0,7.0,189.0,1.3,25.1,194.0,178.52,135.32
2018,9,24,14,15,4.0,149.0,1.3,25.05,152.0,137.79,103.84
2018,9,24,14,30,1.0,109.0,1.3,25.0,110.0,97.96,72.78
2018,9,24,14,45,0.5,87.5,1.3,24.95,88.0,77.96,57.13
2018,9,24,15,0,0.0,66.0,1.3,24.9,66.0,58.41,41.65
2018,9,24,15,15,0.0,62.5,1.3,24.7,62.5,55.28,39.31
2018,9,24,15,30,0.0,59.0,1.3,24.5,59.0,52.15,36.95
2018,9,24,15,45,0.0,48.0,1.25,24.35,48.0,42.38,29.14
2018,9,24,16,0,0.0,37.0,1.2,24.2,37.0,32.63,21.27
2018,9,24,16,15,0.0,33.5,1.15,23.85,33.5,29.52,18.83
2018,9,24,16,30,0.0,30.0,1.1,23.5,30.0,26.42,16.34
2018,9,24,16,45,7.0,25.0,1.05,23.15,26.5,25.05,15.15
2018,9,24,17,0,14.0,20.0,1.0,22.8,23.0,22.26,12.57
2018,9,24,17,15,108.0,24.5,0.9,22.2,40.0,54.86,36.02
2018,9,24,17,30,202.0,29.0,0.8,21.6,57.0,69.35,42.25
2018,9,24,17,45,147.0,23.0,0.75,21.0,38.5,42.7,19.77
2018,9,24,18,0,92.0,17.0,0.7,20.4,20.0,20.12,0.0
2018,9,24,18,15,46.0,8.5,0.7,20.4,10.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,17.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,6,15,46.0,9.0,0.8,18.55,12.0,9.34,0.0
2018,9,25,6,30,92.0,18.0,0.9,19.1,24.0,26.77,3.53
2018,9,25,6,45,62.5,32.5,1.0,19.7,38.0,41.23,24.71
2018,9,25,7,0,33.0,47.0,1.1,20.3,52.0,50.56,34.82
2018,9,25,7,15,20.0,56.5,1.1,20.9,60.0,57.72,41.83
2018,9,25,7,30,7.0,66.0,1.1,21.5,68.0,61.19,45.26
2018,9,25,7,45,3.5,50.5,1.05,22.1,51.5,45.99,32.7
2018,9,25,8,0,0.0,35.0,1.0,22.7,35.0,30.84,20.05
2018,9,25,8,15,0.0,36.5,1.0,23.2,36.5,32.18,21.06
2018,9,25,8,30,0.0,38.0,1.0,23.7,38.0,33.52,22.03
2018,9,25,8,45,5.5,91.0,1.0,24.2,94.0,84.25,63.19
2018,9,25,9,0,11.0,144.0,1.0,24.7,150.0,137.77,105.44
2018,9,25,9,15,25.5,193.5,0.95,25.0,208.5,205.09,157.55
2018,9,25,9,30,40.0,243.0,0.9,25.3,267.0,268.88,205.4
2018,9,25,9,45,49.0,264.0,0.9,25.65,295.5,299.8,227.66
2018,9,25,10,0,58.0,285.0,0.9,26.0,324.0,331.47,250.32
2018,9,25,10,15,47.0,286.0,0.9,26.25,318.5,324.5,244.03
2018,9,25,10,30,36.0,287.0,0.9,26.5,313.0,316.75,237.43
2018,9,25,10,45,74.0,322.0,0.85,26.75,377.5,391.13,291.78
2018,9,25,11,0,112.0,357.0,0.8,27.0,442.0,467.6,345.47
2018,9,25,11,15,154.5,368.0,0.8,27.15,488.0,540.67,395.96
2018,9,25,11,30,197.0,379.0,0.8,27.3,534.0,597.68,434.63
2018,9,25,11,45,202.0,381.5,0.75,27.45,541.5,607.6,439.95
2018,9,25,12,0,207.0,384.0,0.7,27.6,549.0,616.62,445.13
2018,9,25,12,15,279.5,352.5,0.7,27.65,574.5,673.59,484.91
2018,9,25,12,30,352.0,321.0,0.7,27.7,600.0,711.02,511.12
2018,9,25,12,45,355.0,314.0,0.65,27.8,593.0,703.23,505.1
2018,9,25,13,0,358.0,307.0,0.6,27.9,586.0,693.69,498.54
2018,9,25,13,15,371.5,286.5,0.6,27.9,570.0,694.67,499.99
2018,9,25,13,30,385.0,266.0,0.6,27.9,554.0,676.82,489.35
2018,9,25,13,45,390.5,262.5,0.6,27.85,546.5,667.13,483.83
2018,9,25,14,0,396.0,259.0,0.6,27.8,539.0,655.38,476.83
2018,9,25,14,15,386.0,240.0,0.55,27.7,502.5,611.93,448.18
2018,9,25,14,30,376.0,221.0,0.5,27.6,466.0,567.64,418.9
2018,9,25,14,45,311.5,213.0,0.45,27.5,408.0,477.31,356.18
2018,9,25,15,0,247.0,205.0,0.4,27.4,350.0,406.02,305.49
2018,9,25,15,15,233.5,181.0,0.35,27.35,309.5,358.46,271.82
2018,9,25,15,30,220.0,157.0,0.3,27.3,269.0,311.67,237.81
2018,9,25,15,45,279.5,134.5,0.25,27.25,262.5,311.3,238.42
2018,9,25,16,0,339.0,112.0,0.2,27.2,256.0,313.6,239.7
2018,9,25,16,15,408.5,94.0,0.25,26.9,245.5,307.63,234.45
2018,9,25,16,30,478.0,76.0,0.3,26.6,235.0,297.49,224.43
2018,9,25,16,45,514.0,64.5,0.3,26.3,208.5,267.67,197.73
2018,9,25,17,0,550.0,53.0,0.3,26.0,182.0,232.71,165.28
2018,9,25,17,15,468.0,45.5,0.35,25.45,135.5,168.06,112.35
2018,9,25,17,30,386.0,38.0,0.4,24.9,89.0,113.46,68.29
2018,9,25,17,45,251.5,26.0,0.45,24.3,53.5,58.31,25.21
2018,9,25,18,0,117.0,14.0,0.5,23.7,18.0,18.5,0.0
2018,9,25,18,15,58.5,7.0,0.5,23.7,9.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.6,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.35,21.2,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.35,20.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,26,6,15,94.5,11.5,0.8,18.7,17.0,12.99,0.0
2018,9,26,6,30,189.0,23.0,0.9,19.3,34.0,40.48,4.48
2018,9,26,6,45,305.0,34.5,1.05,19.9,74.0,87.33,50.88
2018,9,26,7,0,421.0,46.0,1.2,20.5,114.0,146.25,97.8
2018,9,26,7,15,492.5,53.5,1.3,21.05,161.5,203.3,146.47
2018,9,26,7,30,564.0,61.0,1.4,21.6,209.0,268.81,202.28
2018,9,26,7,45,610.5,66.5,1.45,22.2,258.5,330.06,254.22
2018,9,26,8,0,657.0,72.0,1.5,22.8,308.0,395.83,308.07
2018,9,26,8,15,689.0,76.0,1.7,23.4,356.0,456.46,356.73
2018,9,26,8,30,721.0,80.0,1.9,24.0,404.0,518.24,404.72
2018,9,26,8,45,743.5,84.0,2.1,24.65,449.5,576.37,448.4
2018,9,26,9,0,766.0,88.0,2.3,25.3,495.0,634.75,490.97
2018,9,26,9,15,781.5,91.0,2.4,25.65,535.5,686.79,527.12
2018,9,26,9,30,797.0,94.0,2.5,26.0,576.0,737.72,561.06
2018,9,26,9,45,807.0,97.0,2.55,26.4,610.5,782.78,590.03
2018,9,26,10,0,817.0,100.0,2.6,26.8,645.0,825.74,617.22
2018,9,26,10,15,802.5,111.0,2.6,27.05,666.0,853.72,634.04
2018,9,26,10,30,788.0,122.0,2.6,27.3,687.0,877.55,648.15
2018,9,26,10,45,745.0,143.0,2.6,27.6,690.5,881.21,648.75
2018,9,26,11,0,702.0,164.0,2.6,27.9,694.0,886.0,650.41
2018,9,26,11,15,460.5,214.5,2.55,28.05,565.0,709.33,527.75
2018,9,26,11,30,219.0,265.0,2.5,28.2,436.0,512.34,384.16
2018,9,26,11,45,160.5,286.0,2.45,28.4,412.0,461.74,346.59
2018,9,26,12,0,102.0,307.0,2.4,28.6,388.0,426.29,318.63
2018,9,26,12,15,148.5,294.5,2.4,28.7,412.0,459.89,344.59
2018,9,26,12,30,195.0,282.0,2.4,28.8,436.0,509.91,381.46
2018,9,26,12,45,117.5,280.0,2.35,28.85,372.5,411.16,308.06
2018,9,26,13,0,40.0,278.0,2.3,28.9,309.0,314.09,234.86
2018,9,26,13,15,170.0,290.5,2.3,28.85,417.5,469.68,352.97
2018,9,26,13,30,300.0,303.0,2.3,28.8,526.0,619.62,461.34
2018,9,26,13,45,326.0,292.5,2.3,28.8,527.5,623.91,464.47
2018,9,26,14,0,352.0,282.0,2.3,28.8,529.0,625.47,466.7
2018,9,26,14,15,341.0,270.0,2.25,28.6,500.0,590.38,442.72
2018,9,26,14,30,330.0,258.0,2.2,28.4,471.0,554.78,418.36
2018,9,26,14,45,505.0,193.5,2.15,28.25,497.5,623.52,471.72
2018,9,26,15,0,680.0,129.0,2.1,28.1,524.0,668.24,506.37
2018,9,26,15,15,584.0,143.0,1.95,27.8,463.5,582.3,443.69
2018,9,26,15,30,488.0,157.0,1.8,27.5,403.0,497.88,381.8
2018,9,26,15,45,422.0,152.0,1.65,27.15,349.5,425.62,328.12
2018,9,26,16,0,356.0,147.0,1.5,26.8,296.0,359.22,277.6
2018,9,26,16,15,201.5,113.0,1.4,26.4,195.0,217.93,168.71
2018,9,26,16,30,47.0,79.0,1.3,26.0,94.0,93.36,70.17
2018,9,26,16,45,23.5,43.5,1.15,25.6,51.0,47.98,33.5
2018,9,26,17,0,0.0,8.0,1.0,25.2,8.0,7.02,0.14
2018,9,26,17,15,0.0,6.5,0.9,24.85,6.5,5.7,0.0
2018,9,26,17,30,0.0,5.0,0.8,24.5,5.0,4.38,0.0
2018,9,26,17,45,0.0,3.5,0.7,24.15,3.5,3.07,0.0
2018,9,26,18,0,0.0,2.0,0.6,23.8,2.0,1.82,0.0
2018,9,26,18,15,0.0,1.0,0.6,23.8,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.35,22.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.3,22.15,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.3,21.75,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,21.2,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,21.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.25,20.6,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,9,27,6,15,0.0,2.0,1.35,20.6,2.0,1.82,0.0
2018,9,27,6,30,0.0,4.0,1.4,20.7,4.0,3.5,0.0
2018,9,27,6,45,0.0,7.5,1.5,20.8,7.5,6.58,0.0
2018,9,27,7,0,0.0,11.0,1.6,20.9,11.0,9.65,2.31
2018,9,27,7,15,0.0,20.5,1.6,21.1,20.5,18.02,9.4
2018,9,27,7,30,0.0,30.0,1.6,21.3,30.0,26.41,16.5
2018,9,27,7,45,0.0,38.5,1.55,21.5,38.5,33.93,22.79
2018,9,27,8,0,0.0,47.0,1.5,21.7,47.0,41.46,29.0
2018,9,27,8,15,0.0,59.5,1.5,21.85,59.5,52.56,38.07
2018,9,27,8,30,0.0,72.0,1.5,22.0,72.0,63.67,47.04
2018,9,27,8,45,2.0,96.0,1.5,22.2,97.0,86.69,65.62
2018,9,27,9,0,4.0,120.0,1.5,22.4,122.0,110.4,84.5
2018,9,27,9,15,2.5,130.5,1.45,22.65,132.0,119.19,91.11
2018,9,27,9,30,1.0,141.0,1.4,22.9,142.0,127.9,97.61
2018,9,27,9,45,1.0,136.0,1.35,23.15,137.0,123.12,93.46
2018,9,27,10,0,1.0,131.0,1.3,23.4,132.0,118.42,89.46
2018,9,27,10,15,2.0,147.0,1.2,23.7,148.5,134.3,101.68
2018,9,27,10,30,3.0,163.0,1.1,24.0,165.0,150.35,113.86
2018,9,27,10,45,8.0,197.5,1.05,24.25,203.5,188.07,142.79
2018,9,27,11,0,13.0,232.0,1.0,24.5,242.0,226.5,171.72
2018,9,27,11,15,34.0,273.5,1.0,24.7,300.0,303.51,229.59
2018,9,27,11,30,55.0,315.0,1.0,24.9,358.0,369.39,277.68
2018,9,27,11,45,34.0,261.5,1.05,25.15,288.0,291.67,219.61
2018,9,27,12,0,13.0,208.0,1.1,25.4,218.0,203.65,153.26
2018,9,27,12,15,45.5,274.0,1.15,25.5,309.5,316.74,239.27
2018,9,27,12,30,78.0,340.0,1.2,25.6,401.0,420.42,314.84
2018,9,27,12,45,46.0,265.5,1.25,25.7,301.5,307.69,231.66
2018,9,27,13,0,14.0,191.0,1.3,25.8,202.0,188.03,141.54
2018,9,27,13,15,60.5,205.0,1.3,25.8,250.0,257.41,196.52
2018,9,27,13,30,107.0,219.0,1.3,25.8,298.0,329.13,251.43
2018,9,27,13,45,69.0,222.5,1.35,25.8,273.0,280.44,213.8
2018,9,27,14,0,31.0,226.0,1.4,25.8,248.0,247.97,188.43
2018,9,27,14,15,176.0,219.5,1.4,25.7,333.5,379.01,291.57
2018,9,27,14,30,321.0,213.0,1.4,25.6,419.0,498.58,381.71
2018,9,27,14,45,168.0,178.0,1.4,25.55,285.5,326.23,251.79
2018,9,27,15,0,15.0,143.0,1.4,25.5,152.0,140.34,106.51
2018,9,27,15,15,52.5,143.5,1.35,25.35,170.5,172.86,133.78
2018,9,27,15,30,90.0,144.0,1.3,25.2,189.0,204.1,159.09
2018,9,27,15,45,93.0,143.0,1.3,25.05,185.5,200.0,155.96
2018,9,27,16,0,96.0,142.0,1.3,24.9,182.0,195.46,152.44
2018,9,27,16,15,58.5,107.0,1.25,24.65,130.5,129.17,99.65
2018,9,27,16,30,21.0,72.0,1.2,24.4,79.0,75.44,56.32
2018,9,27,16,45,11.0,53.0,1.15,24.15,56.5,50.82,36.21
2018,9,27,17,0,1.0,34.0,1.1,23.9,34.0,30.26,19.34
2018,9,27,17,15,83.5,35.0,1.05,23.65,45.0,56.8,37.91
2018,9,27,17,30,166.0,36.0,1.0,23.4,56.0,70.25,43.4
2018,9,27,17,45,104.0,23.5,1.0,23.15,34.0,37.09,12.65
2018,9,27,18,0,42.0,11.0,1.0,22.9,12.0,11.97,0.0
2018,9,27,18,15,21.0,5.5,1.0,22.9,6.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.25,22.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.95,22.55,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.8,22.35,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.75,22.25,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.45,21.8,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.3,21.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,28,6,15,11.0,4.5,0.9,20.85,5.0,4.42,0.0
2018,9,28,6,30,22.0,9.0,1.0,21.0,10.0,10.94,0.0
2018,9,28,6,45,11.0,17.0,1.1,21.15,17.5,16.97,7.23
2018,9,28,7,0,0.0,25.0,1.2,21.3,25.0,22.01,12.44
2018,9,28,7,15,0.0,33.5,1.25,21.4,33.5,29.52,18.93
2018,9,28,7,30,0.0,42.0,1.3,21.5,42.0,37.04,25.34
2018,9,28,7,45,11.0,72.0,1.35,21.6,76.0,68.61,51.49
2018,9,28,8,0,22.0,102.0,1.4,21.7,110.0,106.3,82.42
2018,9,28,8,15,30.5,135.0,1.4,21.95,147.5,145.01,113.61
2018,9,28,8,30,39.0,168.0,1.4,22.2,185.0,185.18,145.37
2018,9,28,8,45,42.0,184.0,1.4,22.45,204.5,205.15,160.61
2018,9,28,9,0,45.0,200.0,1.4,22.7,224.0,225.47,175.98
2018,9,28,9,15,40.0,215.0,1.4,23.0,237.5,239.19,185.78
2018,9,28,9,30,35.0,230.0,1.4,23.3,251.0,252.46,195.13
2018,9,28,9,45,132.5,246.0,1.4,23.65,332.5,363.32,281.06
2018,9,28,10,0,230.0,262.0,1.4,24.0,414.0,483.57,370.19
2018,9,28,10,15,275.0,280.0,1.4,24.3,469.5,552.0,418.21
2018,9,28,10,30,320.0,298.0,1.4,24.6,525.0,622.27,466.72
2018,9,28,10,45,279.5,325.0,1.35,24.85,528.0,622.93,463.84
2018,9,28,11,0,239.0,352.0,1.3,25.1,531.0,603.58,448.05
2018,9,28,11,15,160.0,325.0,1.3,25.25,446.0,500.62,374.02
2018,9,28,11,30,81.0,298.0,1.3,25.4,361.0,377.41,283.89
2018,9,28,11,45,78.5,310.5,1.25,25.6,372.0,389.12,292.44
2018,9,28,12,0,76.0,323.0,1.2,25.8,383.0,400.54,299.95
2018,9,28,12,15,104.0,323.5,1.1,25.9,405.0,447.4,333.77
2018,9,28,12,30,132.0,324.0,1.0,26.0,427.0,475.72,353.83
2018,9,28,12,45,82.0,298.0,0.95,26.1,361.5,378.65,282.96
2018,9,28,13,0,32.0,272.0,0.9,26.2,296.0,300.44,224.82
2018,9,28,13,15,44.0,284.5,0.85,26.2,317.0,324.9,243.63
2018,9,28,13,30,56.0,297.0,0.8,26.2,338.0,348.91,261.38
2018,9,28,13,45,66.5,285.0,0.7,26.25,332.0,344.43,258.29
2018,9,28,14,0,77.0,273.0,0.6,26.3,326.0,339.22,254.85
2018,9,28,14,15,144.0,280.0,0.6,26.25,373.5,416.73,313.02
2018,9,28,14,30,211.0,287.0,0.6,26.2,421.0,474.26,355.23
2018,9,28,14,45,247.5,262.0,0.55,26.1,410.0,480.1,359.96
2018,9,28,15,0,284.0,237.0,0.5,26.0,399.0,468.44,352.84
2018,9,28,15,15,283.0,216.5,0.5,25.9,367.0,431.43,327.13
2018,9,28,15,30,282.0,196.0,0.5,25.8,335.0,393.83,300.61
2018,9,28,15,45,271.0,177.0,0.5,25.7,299.5,351.35,269.65
2018,9,28,16,0,260.0,158.0,0.5,25.6,264.0,309.54,238.37
2018,9,28,16,15,286.5,133.0,0.45,25.3,235.5,280.34,215.82
2018,9,28,16,30,313.0,108.0,0.4,25.0,207.0,254.88,194.73
2018,9,28,16,45,209.0,94.0,0.4,24.7,155.0,175.59,132.41
2018,9,28,17,0,105.0,80.0,0.4,24.4,103.0,111.85,82.47
2018,9,28,17,15,73.0,59.5,0.45,23.9,73.5,76.84,54.05
2018,9,28,17,30,41.0,39.0,0.5,23.4,44.0,46.0,29.04
2018,9,28,17,45,31.5,23.0,0.5,22.95,25.5,25.59,5.95
2018,9,28,18,0,22.0,7.0,0.5,22.5,7.0,7.37,0.0
2018,9,28,18,15,11.0,3.5,0.5,22.5,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,29,6,15,9.5,8.0,0.95,16.05,8.5,7.58,0.0
2018,9,29,6,30,19.0,16.0,1.1,16.4,17.0,16.87,0.0
2018,9,29,6,45,54.5,35.0,1.2,16.75,42.5,43.7,26.68
2018,9,29,7,0,90.0,54.0,1.3,17.1,68.0,74.13,52.45
2018,9,29,7,15,252.0,64.5,1.25,17.75,124.0,145.6,108.45
2018,9,29,7,30,414.0,75.0,1.2,18.4,180.0,230.39,177.03
2018,9,29,7,45,301.5,102.0,1.15,19.05,187.5,239.22,188.24
2018,9,29,8,0,189.0,129.0,1.1,19.7,195.0,226.35,179.68
2018,9,29,8,15,178.5,155.5,1.1,20.45,225.5,252.47,200.59
2018,9,29,8,30,168.0,182.0,1.1,21.2,256.0,284.25,224.81
2018,9,29,8,45,252.0,194.0,1.05,21.95,318.5,369.25,290.0
2018,9,29,9,0,336.0,206.0,1.0,22.7,381.0,453.33,352.13
2018,9,29,9,15,409.5,204.0,0.95,23.15,435.0,534.3,410.16
2018,9,29,9,30,483.0,202.0,0.9,23.6,489.0,609.62,462.47
2018,9,29,9,45,659.5,150.5,0.85,24.05,568.0,727.14,544.05
2018,9,29,10,0,836.0,99.0,0.8,24.5,647.0,842.83,616.42
2018,9,29,10,15,851.5,98.5,0.8,24.8,678.5,876.77,634.88
2018,9,29,10,30,867.0,98.0,0.8,25.1,710.0,915.86,657.5
2018,9,29,10,45,792.5,130.5,0.75,25.4,703.5,913.84,653.12
2018,9,29,11,0,718.0,163.0,0.7,25.7,697.0,901.73,643.13
2018,9,29,11,15,543.5,234.5,0.65,25.8,643.5,814.51,584.8
2018,9,29,11,30,369.0,306.0,0.6,25.9,590.0,708.8,511.6
2018,9,29,11,45,326.0,326.5,0.6,26.05,579.0,692.01,500.0
2018,9,29,12,0,283.0,347.0,0.6,26.2,568.0,673.05,485.88
2018,9,29,12,15,217.0,347.0,0.55,26.3,516.0,588.19,427.39
2018,9,29,12,30,151.0,347.0,0.5,26.4,464.0,520.76,380.04
2018,9,29,12,45,122.5,318.5,0.5,26.45,412.5,459.38,337.9
2018,9,29,13,0,94.0,290.0,0.5,26.5,361.0,398.21,294.98
2018,9,29,13,15,316.0,254.5,0.5,26.45,486.5,589.45,435.28
2018,9,29,13,30,538.0,219.0,0.5,26.4,612.0,771.77,558.8
2018,9,29,13,45,287.5,206.5,0.5,26.4,415.5,494.3,367.0
2018,9,29,14,0,37.0,194.0,0.5,26.4,219.0,220.64,165.36
2018,9,29,14,15,95.0,208.5,0.55,26.3,269.5,297.61,226.49
2018,9,29,14,30,153.0,223.0,0.6,26.2,320.0,357.27,271.87
2018,9,29,14,45,347.0,196.5,0.65,26.1,398.0,501.68,380.18
2018,9,29,15,0,541.0,170.0,0.7,26.0,476.0,600.59,452.08
2018,9,29,15,15,427.5,176.5,0.75,25.85,406.5,501.37,380.5
2018,9,29,15,30,314.0,183.0,0.8,25.7,337.0,400.61,307.47
2018,9,29,15,45,279.5,169.0,0.8,25.5,295.5,347.88,268.79
2018,9,29,16,0,245.0,155.0,0.8,25.3,254.0,298.27,231.16
2018,9,29,16,15,306.0,128.0,0.8,24.9,234.5,284.37,220.39
2018,9,29,16,30,367.0,101.0,0.8,24.5,215.0,270.35,207.65
2018,9,29,16,45,355.0,88.0,0.8,24.15,181.5,228.41,172.29
2018,9,29,17,0,343.0,75.0,0.8,23.8,148.0,187.55,136.77
2018,9,29,17,15,269.0,59.0,0.75,23.2,106.5,130.27,89.81
2018,9,29,17,30,195.0,43.0,0.7,22.6,65.0,82.5,51.09
2018,9,29,17,45,113.0,26.0,0.65,21.95,37.0,38.4,5.72
2018,9,29,18,0,31.0,9.0,0.6,21.3,9.0,9.57,0.0
2018,9,29,18,15,15.5,4.5,0.6,21.3,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.85,19.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,6,15,59.5,10.0,0.7,16.3,13.0,11.09,0.0
2018,9,30,6,30,119.0,20.0,0.8,16.8,26.0,32.07,0.0
2018,9,30,6,45,232.5,35.5,0.95,17.3,64.5,78.36,46.1
