Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,7,30,0.0,23.0,1.8,20.9,23.0,20.23,11.28
2018,10,10,7,45,0.0,35.0,1.85,21.15,35.0,30.83,20.21
2018,10,10,8,0,0.0,47.0,1.9,21.4,47.0,41.46,29.07
2018,10,10,8,15,0.0,59.0,2.0,21.7,59.0,52.11,37.81
2018,10,10,8,30,0.0,71.0,2.1,22.0,71.0,62.78,46.45
2018,10,10,8,45,0.0,69.0,2.2,22.3,69.0,61.0,44.79
2018,10,10,9,0,0.0,67.0,2.3,22.6,67.0,59.24,43.15
2018,10,10,9,15,0.0,77.0,2.4,22.95,77.0,68.15,50.2
2018,10,10,9,30,0.0,87.0,2.5,23.3,87.0,77.06,57.2
2018,10,10,9,45,0.5,101.0,2.6,23.6,101.5,90.3,67.64
2018,10,10,10,0,1.0,115.0,2.7,23.9,116.0,103.76,78.17
2018,10,10,10,15,2.0,138.5,2.8,24.1,140.0,126.81,96.27
2018,10,10,10,30,3.0,162.0,2.9,24.3,164.0,150.2,114.47
2018,10,10,10,45,3.5,167.0,2.95,24.5,169.5,155.46,118.34
2018,10,10,11,0,4.0,172.0,3.0,24.7,175.0,160.76,122.27
2018,10,10,11,15,2.5,146.5,2.95,24.8,148.5,134.88,101.81
2018,10,10,11,30,1.0,121.0,2.9,24.9,122.0,109.42,81.66
2018,10,10,11,45,0.5,109.0,2.9,24.95,109.5,97.78,72.44
2018,10,10,12,0,0.0,97.0,2.9,25.0,97.0,86.23,63.27
2018,10,10,12,15,0.0,85.5,2.85,25.0,85.5,75.88,55.08
2018,10,10,12,30,0.0,74.0,2.8,25.0,74.0,65.64,46.96
2018,10,10,12,45,0.0,79.0,2.75,25.0,79.0,70.08,50.53
2018,10,10,13,0,0.0,84.0,2.7,25.0,84.0,74.52,54.1
2018,10,10,13,15,1.0,107.0,2.65,25.0,107.5,96.36,71.52
2018,10,10,13,30,2.0,130.0,2.6,25.0,131.0,118.76,89.32
2018,10,10,13,45,2.0,134.5,2.55,25.0,135.5,123.0,92.76
2018,10,10,14,0,2.0,139.0,2.5,25.0,140.0,127.3,96.29
2018,10,10,14,15,1.0,118.5,2.45,24.95,119.0,107.07,80.43
2018,10,10,14,30,0.0,98.0,2.4,24.9,98.0,87.12,64.71
2018,10,10,14,45,0.0,91.5,2.35,24.9,91.5,81.15,60.11
2018,10,10,15,0,0.0,85.0,2.3,24.9,85.0,75.26,55.55
2018,10,10,15,15,1.0,88.0,2.2,24.75,88.5,78.8,58.64
2018,10,10,15,30,2.0,91.0,2.1,24.6,92.0,82.41,61.8
2018,10,10,15,45,3.0,85.5,2.05,24.5,86.5,78.0,58.42
2018,10,10,16,0,4.0,80.0,2.0,24.4,81.0,73.54,54.94
2018,10,10,16,15,3.0,64.0,1.95,24.2,65.0,58.09,42.35
2018,10,10,16,30,2.0,48.0,1.9,24.0,49.0,43.17,30.06
2018,10,10,16,45,1.0,30.0,1.8,23.85,30.5,26.76,16.4
2018,10,10,17,0,0.0,12.0,1.7,23.7,12.0,10.53,2.93
2018,10,10,17,15,0.0,8.5,1.65,23.55,8.5,7.46,0.17
2018,10,10,17,30,0.0,5.0,1.6,23.4,5.0,4.38,0.0
2018,10,10,17,45,0.0,2.5,1.55,23.25,2.5,2.27,0.0
2018,10,10,18,0,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.25,22.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.05,22.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.75,22.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,22.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.35,22.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.7,22.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.9,22.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,10,11,6,15,2.5,2.0,2.4,22.7,2.0,0.0,0.0
2018,10,11,6,30,5.0,4.0,2.6,22.8,4.0,4.18,0.0
2018,10,11,6,45,2.5,5.5,2.8,22.95,5.5,5.34,0.0
2018,10,11,7,0,0.0,7.0,3.0,23.1,7.0,6.14,0.0
2018,10,11,7,15,0.0,7.5,3.15,23.25,7.5,6.58,0.0
2018,10,11,7,30,0.0,8.0,3.3,23.4,8.0,7.02,0.16
2018,10,11,7,45,0.0,10.0,3.45,23.6,10.0,8.78,1.65
2018,10,11,8,0,0.0,12.0,3.6,23.8,12.0,10.55,3.11
2018,10,11,8,15,0.0,21.5,3.8,23.95,21.5,18.92,10.05
2018,10,11,8,30,0.0,31.0,4.0,24.1,31.0,27.32,16.93
2018,10,11,8,45,0.0,37.5,4.15,24.25,37.5,33.07,21.59
2018,10,11,9,0,0.0,44.0,4.3,24.4,44.0,38.84,26.21
2018,10,11,9,15,0.0,46.0,4.4,24.45,46.0,40.63,27.57
2018,10,11,9,30,0.0,48.0,4.5,24.5,48.0,42.41,28.93
2018,10,11,9,45,0.0,45.0,4.65,24.55,45.0,39.77,26.7
2018,10,11,10,0,0.0,42.0,4.8,24.6,42.0,37.13,24.49
2018,10,11,10,15,0.0,66.5,4.75,24.65,66.5,58.89,41.96
2018,10,11,10,30,0.0,91.0,4.7,24.7,91.0,80.71,59.34
2018,10,11,10,45,0.0,68.5,4.7,24.75,68.5,60.7,43.24
2018,10,11,11,0,0.0,46.0,4.7,24.8,46.0,40.73,27.18
2018,10,11,11,15,0.0,47.0,4.6,24.85,47.0,41.62,27.87
2018,10,11,11,30,0.0,48.0,4.5,24.9,48.0,42.52,28.56
2018,10,11,11,45,0.0,49.0,4.4,24.95,49.0,43.41,29.25
2018,10,11,12,0,0.0,50.0,4.3,25.0,50.0,44.3,29.95
2018,10,11,12,15,0.0,51.5,4.25,25.0,51.5,45.63,31.02
2018,10,11,12,30,0.0,53.0,4.2,25.0,53.0,46.96,32.09
2018,10,11,12,45,0.0,53.0,4.15,25.0,53.0,46.96,32.1
2018,10,11,13,0,0.0,53.0,4.1,25.0,53.0,46.95,32.12
2018,10,11,13,15,0.0,56.0,4.2,24.95,56.0,49.6,34.29
2018,10,11,13,30,0.0,59.0,4.3,24.9,59.0,52.25,36.47
2018,10,11,13,45,0.0,48.5,4.45,24.85,48.5,42.92,29.03
2018,10,11,14,0,0.0,38.0,4.6,24.8,38.0,33.59,21.57
2018,10,11,14,15,0.0,55.0,4.85,24.75,55.0,48.65,33.81
2018,10,11,14,30,0.0,72.0,5.1,24.7,72.0,63.73,46.08
2018,10,11,14,45,0.0,53.0,5.35,24.65,53.0,46.84,32.52
2018,10,11,15,0,0.0,34.0,5.6,24.6,34.0,30.0,18.9
2018,10,11,15,15,0.0,26.0,5.7,24.5,26.0,22.92,13.17
2018,10,11,15,30,0.0,18.0,5.8,24.4,18.0,15.85,7.41
2018,10,11,15,45,0.0,17.5,5.9,24.35,17.5,15.4,7.08
2018,10,11,16,0,0.0,17.0,6.0,24.3,17.0,14.95,6.73
2018,10,11,16,15,0.0,15.0,5.8,24.15,15.0,13.18,5.28
2018,10,11,16,30,0.0,13.0,5.6,24.0,13.0,11.42,3.81
2018,10,11,16,45,0.0,9.5,5.4,23.85,9.5,8.34,1.21
2018,10,11,17,0,0.0,6.0,5.2,23.7,6.0,5.26,0.0
2018,10,11,17,15,0.0,4.5,5.0,23.5,4.5,3.94,0.0
2018,10,11,17,30,0.0,3.0,4.8,23.3,3.0,2.63,0.0
2018,10,11,17,45,0.0,1.5,4.65,23.05,1.5,1.36,0.0
2018,10,11,18,0,0.0,0.0,4.5,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.5,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.35,22.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.2,21.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.1,21.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.9,20.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.8,19.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.7,19.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,12,6,15,66.5,6.0,1.25,9.25,7.0,0.0,0.0
2018,10,12,6,30,133.0,12.0,1.4,9.6,14.0,25.5,0.0
2018,10,12,6,45,317.5,22.5,1.55,10.0,52.5,83.83,27.08
2018,10,12,7,0,502.0,33.0,1.7,10.4,91.0,161.45,108.81
2018,10,12,7,15,591.5,39.5,1.85,10.9,141.0,228.83,170.25
2018,10,12,7,30,681.0,46.0,2.0,11.4,191.0,306.35,239.72
2018,10,12,7,45,733.0,50.0,2.1,11.85,243.5,375.19,301.68
2018,10,12,8,0,785.0,54.0,2.2,12.3,296.0,448.74,365.41
2018,10,12,8,15,819.0,57.5,2.25,12.8,347.5,516.36,421.99
2018,10,12,8,30,853.0,61.0,2.3,13.3,399.0,582.02,474.92
2018,10,12,8,45,875.5,63.5,2.3,13.75,446.5,643.72,522.63
2018,10,12,9,0,898.0,66.0,2.3,14.2,494.0,705.25,567.54
2018,10,12,9,15,912.5,68.0,2.25,14.65,535.5,759.74,604.21
2018,10,12,9,30,927.0,70.0,2.2,15.1,577.0,812.61,638.85
2018,10,12,9,45,939.0,71.5,2.15,15.55,613.5,860.91,669.48
2018,10,12,10,0,951.0,73.0,2.1,16.0,650.0,906.79,697.84
2018,10,12,10,15,959.0,74.0,2.0,16.4,679.5,945.84,720.6
2018,10,12,10,30,967.0,75.0,1.9,16.8,709.0,981.71,740.83
2018,10,12,10,45,971.0,75.5,1.85,17.15,729.5,1009.84,756.41
2018,10,12,11,0,975.0,76.0,1.8,17.5,750.0,1034.21,769.51
2018,10,12,11,15,978.5,76.5,1.7,17.8,764.0,1054.21,779.14
2018,10,12,11,30,982.0,77.0,1.6,18.1,778.0,1070.21,786.15
2018,10,12,11,45,981.5,77.5,1.55,18.4,782.5,1078.11,788.9
2018,10,12,12,0,981.0,78.0,1.5,18.7,787.0,1081.81,789.22
2018,10,12,12,15,979.5,77.5,1.45,18.9,783.5,1079.08,785.98
2018,10,12,12,30,978.0,77.0,1.4,19.1,780.0,1072.16,780.34
2018,10,12,12,45,973.5,76.5,1.35,19.3,767.5,1058.11,770.42
2018,10,12,13,0,969.0,76.0,1.3,19.5,755.0,1040.05,758.22
2018,10,12,13,15,963.5,75.5,1.2,19.55,735.5,1017.12,742.62
2018,10,12,13,30,958.0,75.0,1.1,19.6,716.0,990.45,724.78
2018,10,12,13,45,949.0,74.5,1.05,19.7,688.5,957.01,703.5
2018,10,12,14,0,940.0,74.0,1.0,19.8,661.0,920.37,680.2
2018,10,12,14,15,928.5,72.5,0.9,19.75,626.5,877.42,652.22
2018,10,12,14,30,917.0,71.0,0.8,19.7,592.0,831.91,622.44
2018,10,12,14,45,902.0,68.5,0.7,19.65,551.5,780.21,588.25
2018,10,12,15,0,887.0,66.0,0.6,19.6,511.0,726.78,552.55
2018,10,12,15,15,864.0,64.0,0.55,19.55,465.0,667.13,512.69
2018,10,12,15,30,841.0,62.0,0.5,19.5,419.0,607.17,469.45
2018,10,12,15,45,799.5,60.5,0.5,19.45,367.5,540.86,420.3
2018,10,12,16,0,758.0,59.0,0.5,19.4,316.0,472.69,367.97
2018,10,12,16,15,684.0,57.0,0.5,18.9,260.5,391.7,304.49
2018,10,12,16,30,610.0,55.0,0.5,18.4,205.0,319.11,245.17
2018,10,12,16,45,494.0,49.0,0.5,17.85,152.0,234.24,175.28
2018,10,12,17,0,378.0,43.0,0.5,17.3,99.0,162.77,115.67
2018,10,12,17,15,266.0,31.0,0.55,16.95,62.5,100.37,62.56
2018,10,12,17,30,154.0,19.0,0.6,16.6,26.0,46.38,0.0
2018,10,12,17,45,77.0,9.5,0.65,16.25,13.0,15.77,0.0
2018,10,12,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,13,6,15,12.5,3.5,1.3,10.05,3.5,0.0,0.0
2018,10,13,6,30,25.0,7.0,1.4,10.4,7.0,9.14,0.0
2018,10,13,6,45,169.0,23.0,1.5,10.7,40.5,57.97,14.07
2018,10,13,7,0,313.0,39.0,1.6,11.0,74.0,124.91,85.35
2018,10,13,7,15,425.0,47.5,1.75,11.55,121.5,189.38,141.85
2018,10,13,7,30,537.0,56.0,1.9,12.1,169.0,267.08,209.59
2018,10,13,7,45,597.5,63.0,2.0,12.6,219.5,334.33,269.14
2018,10,13,8,0,658.0,70.0,2.1,13.1,270.0,407.66,332.0
2018,10,13,8,15,708.5,73.0,2.2,13.5,322.0,476.71,389.71
2018,10,13,8,30,759.0,76.0,2.3,13.9,374.0,547.8,447.18
2018,10,13,8,45,790.0,78.5,2.4,14.3,421.5,610.96,496.65
2018,10,13,9,0,821.0,81.0,2.5,14.7,469.0,674.92,545.23
2018,10,13,9,15,844.5,82.5,2.5,15.0,512.0,732.59,585.59
2018,10,13,9,30,868.0,84.0,2.5,15.3,555.0,789.57,624.48
2018,10,13,9,45,887.0,84.0,2.45,15.6,592.5,833.08,652.62
2018,10,13,10,0,906.0,84.0,2.4,15.9,630.0,881.25,683.66
2018,10,13,10,15,916.5,85.0,2.3,16.2,660.0,921.0,707.8
2018,10,13,10,30,927.0,86.0,2.2,16.5,690.0,957.87,729.63
2018,10,13,10,45,935.5,87.0,2.15,16.75,713.0,989.76,748.48
2018,10,13,11,0,944.0,88.0,2.1,17.0,736.0,1018.25,764.97
2018,10,13,11,15,949.0,87.5,2.0,17.25,750.0,1037.95,774.94
2018,10,13,11,30,954.0,87.0,1.9,17.5,764.0,1053.81,782.44
2018,10,13,11,45,956.0,87.0,1.85,17.7,769.5,1063.32,786.77
2018,10,13,12,0,958.0,87.0,1.8,17.9,775.0,1068.75,788.66
2018,10,13,12,15,956.5,86.0,1.75,18.05,771.0,1065.39,785.24
2018,10,13,12,30,955.0,85.0,1.7,18.2,767.0,1057.93,779.46
2018,10,13,12,45,952.0,85.0,1.6,18.35,756.0,1046.12,770.3
2018,10,13,13,0,949.0,85.0,1.5,18.5,745.0,1030.34,758.78
2018,10,13,13,15,944.0,84.0,1.45,18.5,726.0,1007.6,744.2
2018,10,13,13,30,939.0,83.0,1.4,18.5,707.0,981.18,727.4
2018,10,13,13,45,931.5,81.5,1.35,18.55,680.0,948.38,706.36
2018,10,13,14,0,924.0,80.0,1.3,18.6,653.0,912.34,683.25
2018,10,13,14,15,911.0,78.5,1.25,18.5,618.0,868.65,655.31
2018,10,13,14,30,898.0,77.0,1.2,18.4,583.0,822.56,625.55
2018,10,13,14,45,881.0,75.0,1.15,18.35,542.5,770.7,591.35
2018,10,13,15,0,864.0,73.0,1.1,18.3,502.0,717.34,555.65
2018,10,13,15,15,841.5,71.0,1.05,18.1,457.0,663.97,519.19
2018,10,13,15,30,819.0,69.0,1.0,17.9,412.0,604.8,475.62
2018,10,13,15,45,786.5,65.5,0.95,17.65,362.5,538.18,425.13
2018,10,13,16,0,754.0,62.0,0.9,17.4,313.0,473.04,373.86
2018,10,13,16,15,596.5,58.5,0.8,16.85,237.0,353.51,279.33
2018,10,13,16,30,439.0,55.0,0.7,16.3,161.0,249.84,195.3
2018,10,13,16,45,430.5,47.0,0.65,15.7,130.0,209.97,159.04
2018,10,13,17,0,422.0,39.0,0.6,15.1,99.0,170.62,121.51
2018,10,13,17,15,302.5,29.0,0.65,14.45,63.0,106.12,65.07
2018,10,13,17,30,183.0,19.0,0.7,13.8,27.0,50.77,0.0
2018,10,13,17,45,91.5,9.5,0.75,13.15,13.5,8.64,0.0
2018,10,13,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,14,6,15,2.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,10,14,6,30,4.0,4.0,1.3,8.6,4.0,4.09,0.0
2018,10,14,6,45,2.5,17.0,1.35,8.75,17.0,15.43,0.0
2018,10,14,7,0,1.0,30.0,1.4,8.9,30.0,27.16,16.73
2018,10,14,7,15,42.5,48.5,1.35,9.2,57.0,59.45,44.15
2018,10,14,7,30,84.0,67.0,1.3,9.5,84.0,100.41,79.62
2018,10,14,7,45,44.0,57.0,1.25,9.8,66.0,71.61,56.31
2018,10,14,8,0,4.0,47.0,1.2,10.1,48.0,43.38,32.21
2018,10,14,8,15,2.0,54.0,1.1,10.5,54.5,48.74,36.8
2018,10,14,8,30,0.0,61.0,1.0,10.9,61.0,53.89,41.05
2018,10,14,8,45,3.5,78.0,0.85,11.35,79.5,71.25,55.77
2018,10,14,9,0,7.0,95.0,0.7,11.8,98.0,89.58,71.07
2018,10,14,9,15,3.5,78.0,0.8,11.95,79.5,71.61,55.57
2018,10,14,9,30,0.0,61.0,0.9,12.1,61.0,53.94,40.38
2018,10,14,9,45,0.0,58.5,0.95,12.25,58.5,51.74,38.41
2018,10,14,10,0,0.0,56.0,1.0,12.4,56.0,49.54,36.44
2018,10,14,10,15,0.5,88.0,1.0,12.55,88.5,78.45,60.6
2018,10,14,10,30,1.0,120.0,1.0,12.7,121.0,108.51,85.33
2018,10,14,10,45,0.5,114.5,1.0,12.9,115.0,102.88,80.41
2018,10,14,11,0,0.0,109.0,1.0,13.1,109.0,97.27,75.63
2018,10,14,11,15,2.0,141.0,0.95,13.65,142.5,129.31,101.68
2018,10,14,11,30,4.0,173.0,0.9,14.2,176.0,162.02,127.76
2018,10,14,11,45,8.5,177.0,0.9,14.75,183.0,170.39,134.23
2018,10,14,12,0,13.0,181.0,0.9,15.3,190.0,178.79,140.8
2018,10,14,12,15,7.0,165.0,0.9,15.75,170.0,157.28,123.13
2018,10,14,12,30,1.0,149.0,0.9,16.2,150.0,135.94,105.67
2018,10,14,12,45,24.0,205.5,0.85,16.65,222.0,226.19,178.05
2018,10,14,13,0,47.0,262.0,0.8,17.1,294.0,309.62,242.37
2018,10,14,13,15,93.0,284.5,0.85,17.4,346.5,378.1,295.21
2018,10,14,13,30,139.0,307.0,0.9,17.7,399.0,461.85,358.07
2018,10,14,13,45,260.0,263.0,0.9,17.95,426.0,533.98,413.88
2018,10,14,14,0,381.0,219.0,0.9,18.2,453.0,598.07,462.6
2018,10,14,14,15,305.0,230.5,0.95,18.3,411.5,517.36,402.82
2018,10,14,14,30,229.0,242.0,1.0,18.4,370.0,443.26,347.74
2018,10,14,14,45,172.5,218.0,1.0,18.5,310.5,364.02,287.87
2018,10,14,15,0,116.0,194.0,1.0,18.6,251.0,289.2,229.9
2018,10,14,15,15,85.5,172.5,1.05,18.5,212.5,228.97,182.9
2018,10,14,15,30,55.0,151.0,1.1,18.4,174.0,183.39,146.45
2018,10,14,15,45,36.5,127.0,1.1,18.25,141.5,145.1,115.49
2018,10,14,16,0,18.0,103.0,1.1,18.1,109.0,103.88,81.59
2018,10,14,16,15,9.0,61.0,0.95,17.75,64.0,58.18,43.56
2018,10,14,16,30,0.0,19.0,0.8,17.4,19.0,16.7,8.55
2018,10,14,16,45,0.0,13.0,0.65,17.0,13.0,11.41,4.0
2018,10,14,17,0,0.0,7.0,0.5,16.6,7.0,6.14,0.0
2018,10,14,17,15,2.0,5.0,0.5,16.3,5.0,4.9,0.0
2018,10,14,17,30,4.0,3.0,0.5,16.0,3.0,3.33,0.0
2018,10,14,17,45,2.0,1.5,0.5,15.65,1.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.2,14.45,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.25,14.4,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.3,14.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,14.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,6,15,5.5,2.0,0.5,14.7,2.0,0.0,0.0
2018,10,15,6,30,11.0,4.0,0.6,14.9,4.0,4.88,0.0
2018,10,15,6,45,41.5,16.0,0.7,15.1,20.0,25.28,0.0
2018,10,15,7,0,72.0,28.0,0.8,15.3,36.0,50.34,32.25
2018,10,15,7,15,233.5,41.0,0.85,15.6,85.0,123.3,90.66
2018,10,15,7,30,395.0,54.0,0.9,15.9,134.0,214.64,165.98
2018,10,15,7,45,219.5,58.0,0.9,16.2,104.5,165.74,131.56
2018,10,15,8,0,44.0,62.0,0.9,16.5,75.0,78.74,61.15
2018,10,15,8,15,44.5,93.5,1.05,17.2,108.5,113.18,90.08
2018,10,15,8,30,45.0,125.0,1.2,17.9,142.0,148.37,118.72
2018,10,15,8,45,142.0,147.5,1.35,18.55,211.5,246.02,198.78
2018,10,15,9,0,239.0,170.0,1.5,19.2,281.0,356.04,285.9
2018,10,15,9,15,420.0,151.5,1.75,19.95,368.0,494.06,393.5
2018,10,15,9,30,601.0,133.0,2.0,20.7,455.0,640.94,503.55
2018,10,15,9,45,715.0,110.5,2.25,21.4,518.0,733.47,568.58
2018,10,15,10,0,829.0,88.0,2.5,22.1,581.0,827.45,632.73
2018,10,15,10,15,839.0,89.5,2.55,22.55,609.0,857.11,650.48
2018,10,15,10,30,849.0,91.0,2.6,23.0,637.0,891.76,672.1
2018,10,15,10,45,746.5,134.0,2.7,23.4,625.5,880.67,663.09
2018,10,15,11,0,644.0,177.0,2.8,23.8,614.0,847.48,639.48
2018,10,15,11,15,684.0,165.5,2.85,24.05,637.5,884.94,664.49
2018,10,15,11,30,724.0,154.0,2.9,24.3,661.0,919.96,687.14
2018,10,15,11,45,741.5,147.5,2.95,24.5,670.0,935.66,696.94
2018,10,15,12,0,759.0,141.0,3.0,24.7,679.0,941.71,700.56
2018,10,15,12,15,628.5,192.0,3.0,24.8,636.5,875.47,655.61
2018,10,15,12,30,498.0,243.0,3.0,24.9,594.0,791.91,596.14
2018,10,15,12,45,546.5,215.0,3.0,25.0,594.5,802.95,606.07
2018,10,15,13,0,595.0,187.0,3.0,25.1,595.0,818.17,617.67
2018,10,15,13,15,485.5,217.5,3.0,25.1,544.5,729.07,553.79
2018,10,15,13,30,376.0,248.0,3.0,25.1,494.0,632.13,483.53
2018,10,15,13,45,409.0,223.0,2.95,25.1,481.0,640.45,491.26
2018,10,15,14,0,442.0,198.0,2.9,25.1,468.0,628.08,483.85
2018,10,15,14,15,458.0,181.5,2.85,25.0,448.0,606.93,469.79
2018,10,15,14,30,474.0,165.0,2.8,24.9,428.0,582.94,453.52
2018,10,15,14,45,603.0,127.5,2.7,24.75,437.0,626.04,487.78
2018,10,15,15,0,732.0,90.0,2.6,24.6,446.0,645.44,503.65
2018,10,15,15,15,721.0,84.0,2.45,24.4,407.5,595.8,466.79
2018,10,15,15,30,710.0,78.0,2.3,24.2,369.0,545.11,428.42
2018,10,15,15,45,677.0,73.0,2.15,24.0,323.0,484.03,380.91
2018,10,15,16,0,644.0,68.0,2.0,23.8,277.0,422.9,331.97
2018,10,15,16,15,593.5,62.0,1.8,23.25,229.5,354.89,276.5
2018,10,15,16,30,543.0,56.0,1.6,22.7,182.0,291.56,223.07
2018,10,15,16,45,464.0,48.0,1.35,22.15,137.0,221.55,163.65
2018,10,15,17,0,385.0,40.0,1.1,21.6,92.0,160.58,111.19
2018,10,15,17,15,254.5,28.5,1.1,21.1,56.5,94.34,52.99
2018,10,15,17,30,124.0,17.0,1.1,20.6,21.0,34.01,0.0
2018,10,15,17,45,62.0,8.5,1.1,20.1,10.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,1.75,15.65,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,1.8,15.6,3.0,3.18,0.0
2018,10,16,6,45,11.0,10.5,1.85,15.6,11.5,11.33,0.0
2018,10,16,7,0,18.0,18.0,1.9,15.6,20.0,22.67,11.78
2018,10,16,7,15,9.0,28.5,1.9,15.75,29.5,28.47,17.93
2018,10,16,7,30,0.0,39.0,1.9,15.9,39.0,34.4,23.51
2018,10,16,7,45,2.0,55.5,1.9,16.0,56.0,50.07,36.99
2018,10,16,8,0,4.0,72.0,1.9,16.1,73.0,66.47,50.95
2018,10,16,8,15,17.5,88.0,1.85,16.35,94.5,93.12,73.44
2018,10,16,8,30,31.0,104.0,1.8,16.6,116.0,117.96,94.2
2018,10,16,8,45,20.5,109.5,1.8,16.85,118.0,117.88,93.67
2018,10,16,9,0,10.0,115.0,1.8,17.1,120.0,110.94,87.37
2018,10,16,9,15,9.0,122.5,1.75,17.4,127.0,117.52,92.43
2018,10,16,9,30,8.0,130.0,1.7,17.7,134.0,124.04,97.37
2018,10,16,9,45,56.0,147.5,1.65,18.0,180.0,188.48,150.79
2018,10,16,10,0,104.0,165.0,1.6,18.3,226.0,262.36,210.27
2018,10,16,10,15,185.0,223.0,1.5,18.7,338.5,401.78,318.56
2018,10,16,10,30,266.0,281.0,1.4,19.1,451.0,563.47,436.95
2018,10,16,10,45,258.5,278.0,1.3,19.5,447.5,560.02,431.31
2018,10,16,11,0,251.0,275.0,1.2,19.9,444.0,555.12,426.1
2018,10,16,11,15,201.5,295.0,1.05,20.2,432.5,516.07,394.93
2018,10,16,11,30,152.0,315.0,0.9,20.5,421.0,492.72,375.06
2018,10,16,11,45,90.0,290.5,0.8,20.8,353.5,385.85,295.0
2018,10,16,12,0,28.0,266.0,0.7,21.1,286.0,296.8,226.74
2018,10,16,12,15,22.0,248.5,0.55,21.25,264.0,255.5,195.55
2018,10,16,12,30,16.0,231.0,0.4,21.4,242.0,231.69,177.12
2018,10,16,12,45,12.0,214.0,0.25,21.6,222.0,210.59,160.66
2018,10,16,13,0,8.0,197.0,0.1,21.8,202.0,189.72,144.36
2018,10,16,13,15,52.0,226.5,0.25,21.9,260.0,275.33,211.56
2018,10,16,13,30,96.0,256.0,0.4,22.0,318.0,347.96,266.99
2018,10,16,13,45,141.0,264.0,0.5,22.15,351.5,411.67,314.88
2018,10,16,14,0,186.0,272.0,0.6,22.3,385.0,456.08,348.39
2018,10,16,14,15,154.0,248.0,0.7,22.15,338.0,395.8,304.73
2018,10,16,14,30,122.0,224.0,0.8,22.0,291.0,337.44,262.17
2018,10,16,14,45,73.0,192.0,0.85,21.8,231.5,246.94,193.21
2018,10,16,15,0,24.0,160.0,0.9,21.6,172.0,174.51,136.23
2018,10,16,15,15,21.0,145.0,0.9,21.35,154.5,148.27,115.97
2018,10,16,15,30,18.0,130.0,0.9,21.1,137.0,131.19,102.59
2018,10,16,15,45,9.0,85.0,0.85,20.8,88.5,81.3,62.08
2018,10,16,16,0,0.0,40.0,0.8,20.5,40.0,35.26,23.98
2018,10,16,16,15,0.0,43.0,0.75,20.1,43.0,37.92,26.28
2018,10,16,16,30,0.0,46.0,0.7,19.7,46.0,40.6,28.45
2018,10,16,16,45,0.0,33.5,0.6,19.35,33.5,29.53,18.98
2018,10,16,17,0,0.0,21.0,0.5,19.0,21.0,18.48,9.46
2018,10,16,17,15,0.0,12.5,0.45,18.75,12.5,10.99,1.97
2018,10,16,17,30,0.0,4.0,0.4,18.5,4.0,3.64,0.0
2018,10,16,17,45,0.0,2.0,0.3,18.25,2.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.2,17.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.2,17.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.3,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.35,17.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.5,17.15,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,6,15,6.5,1.5,1.1,14.75,1.5,0.0,0.0
2018,10,17,6,30,13.0,3.0,1.1,14.7,3.0,4.22,0.0
2018,10,17,6,45,6.5,9.0,1.05,14.6,9.0,9.2,0.0
2018,10,17,7,0,0.0,15.0,1.0,14.5,15.0,13.19,4.8
2018,10,17,7,15,0.0,26.5,1.1,14.65,26.5,23.34,13.94
2018,10,17,7,30,0.0,38.0,1.2,14.8,38.0,33.51,22.88
2018,10,17,7,45,0.0,46.0,1.25,14.9,46.0,40.59,29.1
2018,10,17,8,0,0.0,54.0,1.3,15.0,54.0,47.68,35.21
2018,10,17,8,15,1.5,64.5,1.35,15.2,65.0,57.8,43.77
2018,10,17,8,30,3.0,75.0,1.4,15.4,76.0,68.25,52.5
2018,10,17,8,45,127.5,119.5,1.5,15.55,177.5,206.4,169.42
2018,10,17,9,0,252.0,164.0,1.6,15.7,279.0,359.03,292.99
2018,10,17,9,15,249.5,190.0,1.65,16.0,312.5,398.44,322.12
2018,10,17,9,30,247.0,216.0,1.7,16.3,346.0,437.0,350.61
2018,10,17,9,45,296.0,220.5,1.8,16.6,386.5,492.25,392.98
2018,10,17,10,0,345.0,225.0,1.9,16.9,427.0,550.17,436.54
2018,10,17,10,15,352.0,242.0,1.95,17.25,457.0,587.29,462.56
2018,10,17,10,30,359.0,259.0,2.0,17.6,487.0,623.55,487.74
2018,10,17,10,45,423.0,250.5,2.05,18.0,527.5,699.96,542.83
2018,10,17,11,0,487.0,242.0,2.1,18.4,568.0,761.66,586.43
2018,10,17,11,15,373.5,279.0,2.1,18.7,532.0,683.64,526.82
2018,10,17,11,30,260.0,316.0,2.1,19.0,496.0,619.19,476.82
2018,10,17,11,45,251.0,322.0,2.15,19.3,496.5,619.38,476.64
2018,10,17,12,0,242.0,328.0,2.2,19.6,497.0,599.56,461.93
2018,10,17,12,15,295.0,313.0,2.25,19.75,518.5,653.46,502.22
2018,10,17,12,30,348.0,298.0,2.3,19.9,540.0,686.93,527.41
2018,10,17,12,45,486.0,246.5,2.3,20.05,578.5,778.28,595.27
2018,10,17,13,0,624.0,195.0,2.3,20.2,617.0,853.66,649.93
2018,10,17,13,15,786.0,133.5,2.35,20.2,650.5,920.34,695.83
2018,10,17,13,30,948.0,72.0,2.4,20.2,684.0,971.74,731.14
2018,10,17,13,45,940.0,71.0,2.4,20.25,657.0,938.77,709.32
2018,10,17,14,0,932.0,70.0,2.4,20.3,630.0,902.6,686.11
2018,10,17,14,15,920.5,68.5,2.4,20.2,596.0,859.9,658.63
2018,10,17,14,30,909.0,67.0,2.4,20.1,562.0,814.69,629.13
2018,10,17,14,45,892.5,65.5,2.35,20.05,522.0,763.45,594.47
2018,10,17,15,0,876.0,64.0,2.3,20.0,482.0,710.68,558.22
2018,10,17,15,15,854.0,61.5,2.15,19.7,437.0,651.8,516.66
2018,10,17,15,30,832.0,59.0,2.0,19.4,392.0,592.59,471.58
2018,10,17,15,45,800.5,56.0,1.9,19.15,343.5,531.1,423.31
2018,10,17,16,0,769.0,53.0,1.8,18.9,295.0,466.73,371.16
2018,10,17,16,15,719.5,49.0,1.6,18.1,244.5,394.78,311.6
2018,10,17,16,30,670.0,45.0,1.4,17.3,194.0,327.07,253.26
2018,10,17,16,45,579.5,40.0,1.25,16.55,145.0,249.12,185.94
2018,10,17,17,0,489.0,35.0,1.1,15.8,96.0,183.31,127.6
2018,10,17,17,15,327.5,25.0,1.1,15.2,57.5,104.4,52.51
2018,10,17,17,30,166.0,15.0,1.1,14.6,19.0,38.19,0.0
2018,10,17,17,45,83.0,7.5,1.1,14.05,9.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,18,6,15,9.5,2.0,1.25,7.4,2.0,0.0,0.0
2018,10,18,6,30,19.0,4.0,1.4,7.6,4.0,5.85,0.0
2018,10,18,6,45,104.0,19.5,1.55,7.8,28.5,42.72,0.0
2018,10,18,7,0,189.0,35.0,1.7,8.0,53.0,93.26,62.31
2018,10,18,7,15,309.0,45.5,1.9,8.5,96.0,152.69,115.36
2018,10,18,7,30,429.0,56.0,2.1,9.0,139.0,230.05,182.97
2018,10,18,7,45,528.0,61.5,2.3,9.45,193.0,305.53,249.65
2018,10,18,8,0,627.0,67.0,2.5,9.9,247.0,391.48,323.96
2018,10,18,8,15,725.5,63.5,2.55,10.25,308.0,475.03,394.64
2018,10,18,8,30,824.0,60.0,2.6,10.6,369.0,569.11,471.51
2018,10,18,8,45,835.0,65.5,2.65,10.95,412.0,625.66,516.31
2018,10,18,9,0,846.0,71.0,2.7,11.3,455.0,681.0,558.51
2018,10,18,9,15,776.0,94.0,2.6,11.55,471.0,695.47,566.56
2018,10,18,9,30,706.0,117.0,2.5,11.8,487.0,704.89,571.04
2018,10,18,9,45,742.5,116.0,2.45,12.05,528.0,762.33,611.42
2018,10,18,10,0,779.0,115.0,2.4,12.3,569.0,815.33,647.31
2018,10,18,10,15,839.5,102.5,2.3,12.6,613.0,880.23,690.4
2018,10,18,10,30,900.0,90.0,2.2,12.9,657.0,935.89,725.8
2018,10,18,10,45,917.5,88.0,2.1,13.2,682.5,971.59,746.83
2018,10,18,11,0,935.0,86.0,2.0,13.5,708.0,1004.34,765.71
2018,10,18,11,15,957.5,79.5,1.9,13.8,727.5,1033.29,781.8
2018,10,18,11,30,980.0,73.0,1.8,14.1,747.0,1058.75,795.41
2018,10,18,11,45,981.0,73.5,1.7,14.35,752.0,1067.72,798.31
2018,10,18,12,0,982.0,74.0,1.6,14.6,757.0,1072.53,798.76
2018,10,18,12,15,981.0,74.0,1.5,14.8,754.0,1070.54,795.12
2018,10,18,12,30,980.0,74.0,1.4,15.0,751.0,1064.38,788.98
2018,10,18,12,45,976.0,74.5,1.35,15.15,739.5,1051.75,779.96
2018,10,18,13,0,972.0,75.0,1.3,15.3,728.0,1035.1,768.61
2018,10,18,13,15,965.0,74.0,1.25,15.35,707.0,1009.88,752.16
2018,10,18,13,30,958.0,73.0,1.2,15.4,686.0,981.01,733.52
2018,10,18,13,45,949.0,72.5,1.1,15.5,659.0,947.48,710.87
2018,10,18,14,0,940.0,72.0,1.0,15.6,632.0,910.78,686.17
2018,10,18,14,15,928.5,70.0,1.0,15.55,597.5,867.21,658.9
2018,10,18,14,30,917.0,68.0,1.0,15.5,563.0,821.11,629.63
2018,10,18,14,45,900.5,66.5,0.95,15.45,522.5,769.57,595.41
2018,10,18,15,0,884.0,65.0,0.9,15.4,482.0,716.47,559.62
2018,10,18,15,15,861.5,62.5,0.85,15.3,436.5,656.93,518.39
2018,10,18,15,30,839.0,60.0,0.8,15.2,391.0,597.09,473.63
2018,10,18,15,45,806.5,56.5,0.75,15.1,342.0,534.13,424.82
2018,10,18,16,0,774.0,53.0,0.7,15.0,293.0,468.38,372.1
2018,10,18,16,15,723.5,49.0,0.65,14.45,242.0,395.78,312.56
2018,10,18,16,30,673.0,45.0,0.6,13.9,191.0,327.5,254.04
2018,10,18,16,45,589.5,39.0,0.6,13.4,142.5,250.79,187.65
2018,10,18,17,0,506.0,33.0,0.6,12.9,94.0,183.17,127.25
2018,10,18,17,15,338.5,23.5,0.7,12.4,56.0,104.26,47.58
2018,10,18,17,30,171.0,14.0,0.8,11.9,18.0,37.9,0.0
2018,10,18,17,45,85.5,7.0,0.85,11.35,9.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.45,6.4,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,5.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.4,5.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,10,19,6,15,35.0,3.5,0.4,5.65,3.5,0.0,0.0
2018,10,19,6,30,70.0,7.0,0.4,5.9,7.0,6.37,0.0
2018,10,19,6,45,246.5,18.5,0.35,6.1,38.0,67.18,0.0
2018,10,19,7,0,423.0,30.0,0.3,6.3,69.0,145.12,94.11
2018,10,19,7,15,523.0,37.0,0.25,6.9,116.0,208.46,154.86
2018,10,19,7,30,623.0,44.0,0.2,7.5,163.0,286.15,223.21
2018,10,19,7,45,679.5,49.0,0.2,8.1,213.0,354.33,283.15
2018,10,19,8,0,736.0,54.0,0.2,8.7,263.0,427.76,344.88
2018,10,19,8,15,774.0,57.5,0.35,9.6,312.5,494.4,399.62
2018,10,19,8,30,812.0,61.0,0.5,10.5,362.0,563.32,454.04
2018,10,19,8,45,837.0,63.5,0.7,11.45,408.0,624.58,501.26
2018,10,19,9,0,862.0,66.0,0.9,12.4,454.0,680.8,542.75
2018,10,19,9,15,879.5,68.0,1.0,13.05,495.0,735.25,579.75
2018,10,19,9,30,897.0,70.0,1.1,13.7,536.0,788.44,615.14
2018,10,19,9,45,910.0,71.0,1.2,14.35,571.0,835.16,645.43
2018,10,19,10,0,923.0,72.0,1.3,15.0,606.0,879.64,673.84
2018,10,19,10,15,930.5,73.5,1.35,15.35,634.0,917.36,697.42
2018,10,19,10,30,938.0,75.0,1.4,15.7,662.0,951.98,718.84
2018,10,19,10,45,942.0,76.0,1.45,16.05,682.0,979.43,735.45
2018,10,19,11,0,946.0,77.0,1.5,16.4,702.0,1003.27,749.78
2018,10,19,11,15,948.0,77.0,1.55,16.65,714.0,1020.21,759.99
2018,10,19,11,30,950.0,77.0,1.6,16.9,726.0,1033.25,767.86
2018,10,19,11,45,949.0,78.0,1.65,17.15,730.0,1040.57,772.21
2018,10,19,12,0,948.0,79.0,1.7,17.4,734.0,1043.83,774.16
2018,10,19,12,15,946.0,78.0,1.75,17.55,729.5,1039.62,771.76
2018,10,19,12,30,944.0,77.0,1.8,17.7,725.0,1031.4,766.98
2018,10,19,12,45,940.0,76.0,1.85,17.9,712.5,1017.24,758.35
2018,10,19,13,0,936.0,75.0,1.9,18.1,700.0,999.23,747.34
2018,10,19,13,15,929.0,74.5,1.95,18.1,680.0,975.25,733.02
2018,10,19,13,30,922.0,74.0,2.0,18.1,660.0,947.77,716.38
2018,10,19,13,45,912.5,72.5,2.05,18.15,632.5,913.49,694.95
2018,10,19,14,0,903.0,71.0,2.1,18.2,605.0,876.23,671.33
2018,10,19,14,15,890.0,70.0,2.1,18.15,571.5,833.88,643.72
2018,10,19,14,30,877.0,69.0,2.1,18.1,538.0,789.25,614.22
2018,10,19,14,45,859.0,67.5,2.1,18.0,498.5,738.22,579.82
2018,10,19,15,0,841.0,66.0,2.1,17.9,459.0,685.91,543.89
2018,10,19,15,15,816.0,63.5,2.0,17.7,414.5,631.64,504.78
2018,10,19,15,30,791.0,61.0,1.9,17.5,370.0,571.98,458.91
2018,10,19,15,45,755.5,58.0,1.85,17.3,322.5,506.21,407.09
2018,10,19,16,0,720.0,55.0,1.8,17.1,275.0,442.33,354.84
2018,10,19,16,15,666.5,51.0,1.6,16.3,226.0,371.45,295.51
2018,10,19,16,30,613.0,47.0,1.4,15.5,177.0,305.28,237.97
2018,10,19,16,45,524.5,40.5,1.2,14.75,130.5,231.99,173.92
2018,10,19,17,0,436.0,34.0,1.0,14.0,84.0,167.12,115.86
2018,10,19,17,15,284.5,23.5,1.0,13.5,49.5,91.97,35.55
2018,10,19,17,30,133.0,13.0,1.0,13.0,15.0,31.31,0.0
2018,10,19,17,45,66.5,6.5,1.0,12.5,7.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,6,15,5.5,1.5,1.7,13.0,1.5,0.0,0.0
2018,10,20,6,30,11.0,3.0,1.8,13.2,3.0,0.0,0.0
2018,10,20,6,45,5.5,12.5,1.85,13.35,12.5,12.34,0.0
2018,10,20,7,0,0.0,22.0,1.9,13.5,22.0,19.39,9.14
2018,10,20,7,15,0.0,36.5,1.95,13.75,36.5,32.73,21.71
2018,10,20,7,30,0.0,51.0,2.0,14.0,51.0,46.12,33.55
2018,10,20,7,45,0.0,56.5,2.05,14.3,56.5,50.47,37.53
