Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,8,0,0.0,62.0,2.1,14.6,62.0,55.08,41.54
2018,10,20,8,15,0.0,61.5,2.05,14.8,61.5,54.33,40.87
2018,10,20,8,30,0.0,61.0,2.0,15.0,61.0,53.89,40.39
2018,10,20,8,45,0.0,58.0,2.0,15.25,58.0,51.23,38.0
2018,10,20,9,0,0.0,55.0,2.0,15.5,55.0,48.58,35.61
2018,10,20,9,15,0.0,57.0,2.0,15.65,57.0,50.36,36.99
2018,10,20,9,30,0.0,59.0,2.0,15.8,59.0,52.15,38.36
2018,10,20,9,45,0.0,75.0,2.0,15.95,75.0,66.38,50.1
2018,10,20,10,0,0.0,91.0,2.0,16.1,91.0,80.64,61.77
2018,10,20,10,15,0.0,94.0,2.0,16.2,94.0,83.4,63.88
2018,10,20,10,30,0.0,97.0,2.0,16.3,97.0,86.17,66.02
2018,10,20,10,45,0.0,103.5,2.05,16.4,103.5,92.2,70.85
2018,10,20,11,0,0.0,110.0,2.1,16.5,110.0,98.26,75.69
2018,10,20,11,15,0.0,108.5,2.1,16.7,108.5,96.85,74.4
2018,10,20,11,30,0.0,107.0,2.1,16.9,107.0,95.45,73.15
2018,10,20,11,45,0.0,88.0,2.15,17.1,88.0,78.06,58.86
2018,10,20,12,0,0.0,69.0,2.2,17.3,69.0,61.15,44.96
2018,10,20,12,15,0.0,64.0,2.3,17.65,64.0,56.7,41.26
2018,10,20,12,30,0.0,59.0,2.4,18.0,59.0,52.26,37.56
2018,10,20,12,45,6.5,107.0,2.55,18.35,111.5,101.79,78.31
2018,10,20,13,0,13.0,155.0,2.7,18.7,164.0,153.64,120.3
2018,10,20,13,15,160.0,207.0,2.7,18.95,308.5,372.71,297.93
2018,10,20,13,30,307.0,259.0,2.7,19.2,453.0,580.92,457.0
2018,10,20,13,45,298.0,243.5,2.75,19.5,425.0,546.56,430.39
2018,10,20,14,0,289.0,228.0,2.8,19.8,397.0,511.59,404.62
2018,10,20,14,15,264.0,220.5,2.75,19.8,368.5,472.05,374.78
2018,10,20,14,30,239.0,213.0,2.7,19.8,340.0,433.4,345.32
2018,10,20,14,45,274.0,183.5,2.7,19.85,318.5,416.0,333.63
2018,10,20,15,0,309.0,154.0,2.7,19.9,297.0,394.92,318.6
2018,10,20,15,15,326.5,145.5,2.5,19.6,283.5,382.28,309.05
2018,10,20,15,30,344.0,137.0,2.3,19.3,270.0,367.17,297.03
2018,10,20,15,45,470.5,105.0,2.15,19.05,261.0,394.88,318.83
2018,10,20,16,0,597.0,73.0,2.0,18.8,252.0,401.31,321.64
2018,10,20,16,15,468.5,66.0,1.85,18.2,191.0,299.98,238.57
2018,10,20,16,30,340.0,59.0,1.7,17.6,130.0,209.25,163.22
2018,10,20,16,45,351.5,47.0,1.6,17.0,102.5,181.08,135.67
2018,10,20,17,0,363.0,35.0,1.5,16.4,75.0,148.05,101.6
2018,10,20,17,15,234.0,23.0,1.5,15.95,44.0,80.06,23.05
2018,10,20,17,30,105.0,11.0,1.5,15.5,13.0,25.32,0.0
2018,10,20,17,45,52.5,5.5,1.5,15.05,6.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.65,6.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,3.15,5.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.45,4.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,3.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.05,3.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,10,21,6,15,33.0,3.5,2.1,3.85,3.0,0.0,0.0
2018,10,21,6,30,66.0,7.0,2.2,4.1,6.0,0.0,0.0
2018,10,21,6,45,242.5,18.5,2.3,4.35,36.0,59.83,0.0
2018,10,21,7,0,419.0,30.0,2.4,4.6,66.0,144.54,91.37
2018,10,21,7,15,525.0,37.0,2.6,5.1,113.0,211.99,160.02
2018,10,21,7,30,631.0,44.0,2.8,5.6,160.0,289.46,231.31
2018,10,21,7,45,692.0,49.5,3.0,6.05,211.5,360.54,297.26
2018,10,21,8,0,753.0,55.0,3.2,6.5,263.0,437.34,366.16
2018,10,21,8,15,792.0,58.5,3.25,6.9,313.5,505.39,425.58
2018,10,21,8,30,831.0,62.0,3.3,7.3,364.0,575.75,484.64
2018,10,21,8,45,858.0,64.5,3.35,7.7,411.0,639.13,536.07
2018,10,21,9,0,885.0,67.0,3.4,8.1,458.0,697.54,581.32
2018,10,21,9,15,904.0,69.0,3.35,8.45,500.5,753.96,621.8
2018,10,21,9,30,923.0,71.0,3.3,8.8,543.0,809.18,660.46
2018,10,21,9,45,934.5,72.0,3.25,9.2,578.0,855.51,691.63
2018,10,21,10,0,946.0,73.0,3.2,9.6,613.0,899.4,720.55
2018,10,21,10,15,954.0,74.0,3.15,9.9,641.0,937.52,745.15
2018,10,21,10,30,962.0,75.0,3.1,10.2,669.0,972.48,767.29
2018,10,21,10,45,968.5,75.5,3.0,10.55,690.5,1002.08,784.89
2018,10,21,11,0,975.0,76.0,2.9,10.9,712.0,1028.08,799.86
2018,10,21,11,15,978.5,76.5,2.85,11.15,725.5,1047.41,810.98
2018,10,21,11,30,982.0,77.0,2.8,11.4,739.0,1062.76,819.5
2018,10,21,11,45,983.5,77.5,2.7,11.65,744.5,1072.07,823.49
2018,10,21,12,0,985.0,78.0,2.6,11.9,750.0,1077.21,824.82
2018,10,21,12,15,984.5,77.5,2.55,12.1,746.5,1074.97,822.11
2018,10,21,12,30,984.0,77.0,2.5,12.3,743.0,1068.54,816.84
2018,10,21,12,45,982.0,76.0,2.4,12.5,731.5,1055.89,807.01
2018,10,21,13,0,980.0,75.0,2.3,12.7,720.0,1039.17,794.66
2018,10,21,13,15,974.5,74.0,2.25,12.75,700.0,1015.16,778.64
2018,10,21,13,30,969.0,73.0,2.2,12.8,680.0,987.43,760.24
2018,10,21,13,45,960.5,72.0,2.15,12.9,652.5,953.45,737.48
2018,10,21,14,0,952.0,71.0,2.1,13.0,625.0,916.24,712.51
2018,10,21,14,15,940.0,70.0,2.05,13.0,590.5,873.11,683.56
2018,10,21,14,30,928.0,69.0,2.0,13.0,556.0,827.47,652.61
2018,10,21,14,45,909.0,66.5,1.95,12.95,514.0,772.48,614.67
2018,10,21,15,0,890.0,64.0,1.9,12.9,472.0,716.13,575.18
2018,10,21,15,15,866.0,61.5,1.8,12.7,426.0,655.48,531.25
2018,10,21,15,30,842.0,59.0,1.7,12.5,380.0,594.67,483.92
2018,10,21,15,45,807.5,56.0,1.55,12.25,331.0,531.27,432.64
2018,10,21,16,0,773.0,53.0,1.4,12.0,282.0,465.24,377.57
2018,10,21,16,15,720.0,48.5,1.25,11.25,231.0,391.25,314.87
2018,10,21,16,30,667.0,44.0,1.1,10.5,180.0,321.88,253.62
2018,10,21,16,45,576.5,37.5,0.9,9.7,131.5,243.06,183.71
2018,10,21,17,0,486.0,31.0,0.7,8.9,83.0,174.15,120.09
2018,10,21,17,15,306.5,21.5,0.75,8.35,48.0,92.86,16.63
2018,10,21,17,30,127.0,12.0,0.8,7.8,13.0,29.39,0.0
2018,10,21,17,45,63.5,6.0,0.85,7.3,6.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.75,0.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,10,22,6,15,31.0,3.0,0.75,0.7,2.5,0.0,0.0
2018,10,22,6,30,62.0,6.0,0.8,1.2,5.0,0.0,0.0
2018,10,22,6,45,230.5,17.0,0.8,1.75,33.0,56.47,0.0
2018,10,22,7,0,399.0,28.0,0.8,2.3,61.0,137.54,84.98
2018,10,22,7,15,503.5,34.5,0.8,3.05,106.0,200.81,151.18
2018,10,22,7,30,608.0,41.0,0.8,3.8,151.0,278.27,221.36
2018,10,22,7,45,668.0,46.5,0.75,4.55,201.0,347.32,283.66
2018,10,22,8,0,728.0,52.0,0.7,5.3,251.0,422.09,348.07
2018,10,22,8,15,766.0,56.0,0.85,6.3,300.0,488.61,404.14
2018,10,22,8,30,804.0,60.0,1.0,7.3,349.0,557.45,459.77
2018,10,22,8,45,829.0,62.5,1.15,8.3,394.5,618.05,506.98
2018,10,22,9,0,854.0,65.0,1.3,9.3,440.0,673.56,548.22
2018,10,22,9,15,871.5,67.0,1.4,9.85,480.0,727.38,585.9
2018,10,22,9,30,889.0,69.0,1.5,10.4,520.0,779.97,621.96
2018,10,22,9,45,902.0,71.0,1.6,11.0,555.5,827.34,653.58
2018,10,22,10,0,915.0,73.0,1.7,11.6,591.0,872.5,683.25
2018,10,22,10,15,924.5,74.0,1.7,12.0,619.5,910.88,707.18
2018,10,22,10,30,934.0,75.0,1.7,12.4,648.0,946.31,728.88
2018,10,22,10,45,940.0,76.0,1.75,12.85,669.0,975.32,746.64
2018,10,22,11,0,946.0,77.0,1.8,13.3,690.0,1000.82,762.07
2018,10,22,11,15,950.0,77.5,1.85,13.6,703.5,1020.11,773.86
2018,10,22,11,30,954.0,78.0,1.9,13.9,717.0,1035.56,783.27
2018,10,22,11,45,955.0,78.5,1.95,14.2,722.0,1044.12,788.28
2018,10,22,12,0,956.0,79.0,2.0,14.5,727.0,1048.63,790.86
2018,10,22,12,15,955.0,79.0,2.0,14.7,723.5,1046.5,788.86
2018,10,22,12,30,954.0,79.0,2.0,14.9,720.0,1040.32,784.44
2018,10,22,12,45,950.5,78.5,2.05,15.05,708.5,1027.08,776.37
2018,10,22,13,0,947.0,78.0,2.1,15.2,697.0,1009.95,765.88
2018,10,22,13,15,936.0,78.5,2.15,15.3,675.5,983.18,749.14
2018,10,22,13,30,925.0,79.0,2.2,15.4,654.0,953.07,730.18
2018,10,22,13,45,865.5,92.5,2.2,15.45,612.5,900.58,695.31
2018,10,22,14,0,806.0,106.0,2.2,15.5,571.0,838.63,653.54
2018,10,22,14,15,679.5,130.5,2.15,15.45,507.0,738.35,583.3
2018,10,22,14,30,553.0,155.0,2.1,15.4,443.0,631.63,505.09
2018,10,22,14,45,623.5,127.5,2.1,15.35,429.0,636.8,511.59
2018,10,22,15,0,694.0,100.0,2.1,15.3,415.0,626.97,505.69
2018,10,22,15,15,731.0,84.0,1.95,14.95,386.0,598.98,484.63
2018,10,22,15,30,768.0,68.0,1.8,14.6,357.0,563.35,456.88
2018,10,22,15,45,561.0,82.5,1.65,14.3,278.5,424.91,346.49
2018,10,22,16,0,354.0,97.0,1.5,14.0,200.0,299.74,244.52
2018,10,22,16,15,275.0,83.5,1.35,13.3,154.5,228.27,184.92
2018,10,22,16,30,196.0,70.0,1.2,12.6,109.0,158.31,125.53
2018,10,22,16,45,209.5,52.5,1.05,11.85,83.5,138.24,105.48
2018,10,22,17,0,223.0,35.0,0.9,11.1,58.0,109.22,75.26
2018,10,22,17,15,124.0,20.5,0.95,10.6,32.0,52.94,0.0
2018,10,22,17,30,25.0,6.0,1.0,10.1,6.0,9.08,0.0
2018,10,22,17,45,12.5,3.0,1.0,9.6,3.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,10,23,6,15,2.0,0.5,0.8,4.4,0.5,0.0,0.0
2018,10,23,6,30,4.0,1.0,0.8,4.8,1.0,0.0,0.0
2018,10,23,6,45,40.0,15.0,0.8,5.15,18.0,20.78,0.0
2018,10,23,7,0,76.0,29.0,0.8,5.5,35.0,55.19,32.09
2018,10,23,7,15,182.5,43.5,0.95,6.15,72.0,114.49,86.54
2018,10,23,7,30,289.0,58.0,1.1,6.8,109.0,180.74,144.35
2018,10,23,7,45,326.0,72.5,1.25,7.45,147.0,230.35,189.28
2018,10,23,8,0,363.0,87.0,1.4,8.1,185.0,283.92,236.53
2018,10,23,8,15,350.0,107.0,1.35,8.85,216.0,320.46,267.76
2018,10,23,8,30,337.0,127.0,1.3,9.6,247.0,343.97,287.1
2018,10,23,8,45,361.5,142.0,1.3,10.3,286.0,405.57,336.25
2018,10,23,9,0,386.0,157.0,1.3,11.0,325.0,457.84,376.43
2018,10,23,9,15,412.5,168.0,1.35,11.8,362.5,508.39,414.41
2018,10,23,9,30,439.0,179.0,1.4,12.6,400.0,559.96,452.18
2018,10,23,9,45,412.5,200.0,1.4,13.45,419.0,580.06,464.04
2018,10,23,10,0,386.0,221.0,1.4,14.3,438.0,581.76,462.57
2018,10,23,10,15,367.0,238.0,1.4,14.9,452.5,597.23,471.68
2018,10,23,10,30,348.0,255.0,1.4,15.5,467.0,610.25,478.73
2018,10,23,10,45,355.5,263.0,1.35,16.05,486.0,635.17,494.84
2018,10,23,11,0,363.0,271.0,1.3,16.6,505.0,658.97,509.8
2018,10,23,11,15,363.5,277.0,1.35,16.95,515.0,672.43,518.43
2018,10,23,11,30,364.0,283.0,1.4,17.3,525.0,684.32,526.09
2018,10,23,11,45,385.0,279.5,1.4,17.6,537.0,703.73,539.44
2018,10,23,12,0,406.0,276.0,1.4,17.9,549.0,721.62,551.63
2018,10,23,12,15,431.5,265.5,1.5,18.05,554.5,751.89,573.57
2018,10,23,12,30,457.0,255.0,1.6,18.2,560.0,762.67,582.28
2018,10,23,12,45,476.0,243.0,1.65,18.35,556.0,762.85,583.34
2018,10,23,13,0,495.0,231.0,1.7,18.5,552.0,760.3,582.7
2018,10,23,13,15,516.0,215.5,1.75,18.5,541.5,752.83,579.15
2018,10,23,13,30,537.0,200.0,1.8,18.5,531.0,742.19,573.44
2018,10,23,13,45,534.0,192.0,1.85,18.5,509.5,715.39,555.64
2018,10,23,14,0,531.0,184.0,1.9,18.5,488.0,686.63,536.35
2018,10,23,14,15,553.5,165.0,1.9,18.4,465.5,664.65,522.29
2018,10,23,14,30,576.0,146.0,1.9,18.3,443.0,645.65,509.91
2018,10,23,14,45,631.5,122.0,1.9,18.2,424.5,636.09,504.78
2018,10,23,15,0,687.0,98.0,1.9,18.1,406.0,618.96,493.5
2018,10,23,15,15,714.5,85.0,1.75,17.7,377.0,588.5,470.77
2018,10,23,15,30,742.0,72.0,1.6,17.3,348.0,551.14,441.95
2018,10,23,15,45,733.0,64.5,1.5,16.95,306.5,497.68,399.38
2018,10,23,16,0,724.0,57.0,1.4,16.6,265.0,443.42,354.46
2018,10,23,16,15,665.5,52.0,1.3,15.65,215.0,369.21,292.77
2018,10,23,16,30,607.0,47.0,1.2,14.7,165.0,302.58,234.93
2018,10,23,16,45,508.5,39.0,1.1,13.75,118.5,223.54,166.4
2018,10,23,17,0,410.0,31.0,1.0,12.8,72.0,155.97,104.29
2018,10,23,17,15,249.5,20.5,1.0,12.25,41.0,78.48,0.0
2018,10,23,17,30,89.0,10.0,1.0,11.7,10.0,21.96,0.0
2018,10,23,17,45,44.5,5.0,1.0,11.2,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,10,24,6,15,13.5,2.0,1.3,4.8,1.5,0.0,0.0
2018,10,24,6,30,27.0,4.0,1.4,5.1,3.0,0.0,0.0
2018,10,24,6,45,188.5,16.0,1.5,5.45,29.0,48.25,0.0
2018,10,24,7,0,350.0,28.0,1.6,5.8,55.0,124.66,70.2
2018,10,24,7,15,464.0,36.0,1.65,6.5,99.5,193.34,143.99
2018,10,24,7,30,578.0,44.0,1.7,7.2,144.0,273.06,215.83
2018,10,24,7,45,644.5,49.5,1.8,7.9,194.0,340.72,277.53
2018,10,24,8,0,711.0,55.0,1.9,8.6,244.0,417.29,344.66
2018,10,24,8,15,752.5,58.5,2.05,9.25,293.0,484.18,402.01
2018,10,24,8,30,794.0,62.0,2.2,9.9,342.0,553.69,459.31
2018,10,24,8,45,823.0,65.0,2.35,10.6,388.5,616.83,509.5
2018,10,24,9,0,852.0,68.0,2.5,11.3,435.0,680.51,558.09
2018,10,24,9,15,873.0,69.5,2.5,11.6,476.5,730.78,593.43
2018,10,24,9,30,894.0,71.0,2.5,11.9,518.0,785.36,631.33
2018,10,24,9,45,909.5,72.0,2.5,12.2,553.5,833.56,663.82
2018,10,24,10,0,925.0,73.0,2.5,12.5,589.0,879.71,694.36
2018,10,24,10,15,935.0,73.5,2.45,12.8,617.5,918.07,718.55
2018,10,24,10,30,945.0,74.0,2.4,13.1,646.0,953.48,740.43
2018,10,24,10,45,951.5,75.5,2.3,13.35,667.5,983.69,758.11
2018,10,24,11,0,958.0,77.0,2.2,13.6,689.0,1010.38,773.24
2018,10,24,11,15,962.0,77.0,2.15,13.85,702.0,1029.12,783.56
2018,10,24,11,30,966.0,77.0,2.1,14.1,715.0,1043.99,791.41
2018,10,24,11,45,968.0,76.5,2.05,14.3,720.0,1052.29,795.17
2018,10,24,12,0,970.0,76.0,2.0,14.5,725.0,1056.52,796.45
2018,10,24,12,15,969.0,76.5,1.95,14.65,722.0,1054.91,794.24
2018,10,24,12,30,968.0,77.0,1.9,14.8,719.0,1049.21,789.57
2018,10,24,12,45,964.0,76.5,1.85,14.95,707.0,1035.31,779.72
2018,10,24,13,0,960.0,76.0,1.8,15.1,695.0,1017.48,767.53
2018,10,24,13,15,953.0,75.5,1.75,15.15,674.5,993.03,751.39
2018,10,24,13,30,946.0,75.0,1.7,15.2,654.0,965.0,733.02
2018,10,24,13,45,936.5,73.5,1.65,15.25,626.0,930.13,710.08
2018,10,24,14,0,927.0,72.0,1.6,15.3,598.0,892.21,685.07
2018,10,24,14,15,914.5,70.5,1.55,15.25,564.0,848.97,656.52
2018,10,24,14,30,902.0,69.0,1.5,15.2,530.0,803.36,626.07
2018,10,24,14,45,884.5,67.0,1.45,15.1,490.0,751.3,590.77
2018,10,24,15,0,867.0,65.0,1.4,15.0,450.0,697.86,553.92
2018,10,24,15,15,842.0,62.5,1.3,14.75,405.0,637.81,510.61
2018,10,24,15,30,817.0,60.0,1.2,14.5,360.0,582.07,467.51
2018,10,24,15,45,780.5,56.5,1.1,14.25,311.5,514.16,413.71
2018,10,24,16,0,744.0,53.0,1.0,14.0,263.0,448.21,359.49
2018,10,24,16,15,687.0,48.0,0.95,13.2,213.0,373.79,297.45
2018,10,24,16,30,630.0,43.0,0.9,12.4,163.0,304.49,237.1
2018,10,24,16,45,533.0,36.5,0.85,11.55,117.0,226.07,168.47
2018,10,24,17,0,436.0,30.0,0.8,10.7,71.0,161.66,106.95
2018,10,24,17,15,255.5,18.5,0.85,10.25,39.0,77.23,0.0
2018,10,24,17,30,75.0,7.0,0.9,9.8,7.0,17.19,0.0
2018,10,24,17,45,37.5,3.5,0.95,9.35,3.5,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,10,25,6,15,9.0,1.0,0.9,2.55,0.5,0.0,0.0
2018,10,25,6,30,18.0,2.0,1.0,2.8,1.0,0.0,0.0
2018,10,25,6,45,24.5,9.0,1.1,3.1,9.5,12.58,0.0
2018,10,25,7,0,31.0,16.0,1.2,3.4,18.0,24.32,9.66
2018,10,25,7,15,59.0,35.5,1.2,3.75,44.0,56.74,41.33
2018,10,25,7,30,87.0,55.0,1.2,4.1,70.0,91.43,72.73
2018,10,25,7,45,133.0,78.0,1.2,4.45,109.0,140.99,116.83
2018,10,25,8,0,179.0,101.0,1.2,4.8,148.0,203.56,171.69
2018,10,25,8,15,186.5,120.0,1.15,5.25,177.5,238.77,202.18
2018,10,25,8,30,194.0,139.0,1.1,5.7,207.0,264.62,224.1
2018,10,25,8,45,196.0,159.0,1.0,6.2,235.5,297.54,250.83
2018,10,25,9,0,198.0,179.0,0.9,6.7,264.0,330.32,276.5
2018,10,25,9,15,226.0,194.5,0.9,7.25,300.0,376.61,313.12
2018,10,25,9,30,254.0,210.0,0.9,7.8,336.0,438.54,360.79
2018,10,25,9,45,246.5,227.0,0.9,8.3,356.0,462.15,377.02
2018,10,25,10,0,239.0,244.0,0.9,8.8,376.0,469.1,380.81
2018,10,25,10,15,286.5,248.5,0.85,9.15,415.0,539.14,433.36
2018,10,25,10,30,334.0,253.0,0.8,9.5,454.0,595.57,474.04
2018,10,25,10,45,348.0,259.5,0.75,9.85,475.0,624.38,493.03
2018,10,25,11,0,362.0,266.0,0.7,10.2,496.0,652.39,511.46
2018,10,25,11,15,324.0,280.5,0.65,10.45,489.5,638.63,498.63
2018,10,25,11,30,286.0,295.0,0.6,10.7,483.0,622.47,484.67
2018,10,25,11,45,271.0,300.5,0.6,10.95,479.5,616.39,479.43
2018,10,25,12,0,256.0,306.0,0.6,11.2,476.0,608.93,473.15
2018,10,25,12,15,222.5,308.5,0.6,11.3,455.5,559.86,437.04
2018,10,25,12,30,189.0,311.0,0.6,11.4,435.0,528.89,413.94
2018,10,25,12,45,147.5,301.5,0.6,11.5,397.5,475.72,373.98
2018,10,25,13,0,106.0,292.0,0.6,11.6,360.0,405.29,320.77
2018,10,25,13,15,123.5,285.0,0.6,11.65,362.0,429.43,340.37
2018,10,25,13,30,141.0,278.0,0.6,11.7,364.0,434.77,345.07
2018,10,25,13,45,213.5,258.5,0.6,11.75,382.0,472.93,376.44
2018,10,25,14,0,286.0,239.0,0.6,11.8,400.0,522.13,414.93
2018,10,25,14,15,304.0,222.0,0.65,11.75,384.0,507.34,405.04
2018,10,25,14,30,322.0,205.0,0.7,11.7,368.0,490.28,393.96
2018,10,25,14,45,292.0,192.0,0.75,11.7,331.0,439.65,355.92
2018,10,25,15,0,262.0,179.0,0.8,11.7,294.0,390.73,318.62
2018,10,25,15,15,366.0,143.0,0.75,11.55,286.0,417.43,341.6
2018,10,25,15,30,470.0,107.0,0.7,11.4,278.0,420.84,344.79
2018,10,25,15,45,569.5,83.5,0.6,11.25,262.0,429.12,349.69
2018,10,25,16,0,669.0,60.0,0.5,11.1,246.0,419.89,338.87
2018,10,25,16,15,479.5,57.0,0.55,10.75,177.0,293.18,235.67
2018,10,25,16,30,290.0,54.0,0.6,10.4,108.0,183.89,145.25
2018,10,25,16,45,181.0,35.0,0.6,10.0,65.5,108.46,81.3
2018,10,25,17,0,72.0,16.0,0.6,9.6,23.0,44.74,27.08
2018,10,25,17,15,54.0,10.5,0.65,9.3,14.0,20.47,0.0
2018,10,25,17,30,36.0,5.0,0.7,9.0,5.0,4.55,0.0
2018,10,25,17,45,18.0,2.5,0.75,8.7,2.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,6,15,2.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,6,30,4.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,6,45,4.0,2.5,1.1,5.8,2.5,2.99,0.0
2018,10,26,7,0,4.0,5.0,1.1,5.8,5.0,5.43,0.0
2018,10,26,7,15,2.0,7.5,1.25,5.9,7.5,7.18,0.39
2018,10,26,7,30,0.0,10.0,1.4,6.0,10.0,8.78,2.01
2018,10,26,7,45,0.0,12.5,1.6,6.05,12.5,10.98,4.04
2018,10,26,8,0,0.0,15.0,1.8,6.1,15.0,13.18,6.04
2018,10,26,8,15,0.0,15.5,1.9,6.25,15.5,13.63,6.44
2018,10,26,8,30,0.0,16.0,2.0,6.4,16.0,14.07,6.82
2018,10,26,8,45,0.0,18.5,2.1,6.55,18.5,16.28,8.74
2018,10,26,9,0,0.0,21.0,2.2,6.7,21.0,18.49,10.64
2018,10,26,9,15,0.0,23.0,2.35,6.85,23.0,20.27,12.15
2018,10,26,9,30,0.0,25.0,2.5,7.0,25.0,22.04,13.65
2018,10,26,9,45,0.0,27.5,2.65,7.15,27.5,24.26,15.52
2018,10,26,10,0,0.0,30.0,2.8,7.3,30.0,26.48,17.39
2018,10,26,10,15,0.0,36.5,2.9,7.35,36.5,32.24,22.33
2018,10,26,10,30,0.0,43.0,3.0,7.4,43.0,38.01,27.25
2018,10,26,10,45,0.0,46.5,3.1,7.45,46.5,41.12,29.88
2018,10,26,11,0,0.0,50.0,3.2,7.5,50.0,44.23,32.5
2018,10,26,11,15,0.0,57.0,3.2,7.55,57.0,50.45,37.8
2018,10,26,11,30,0.0,64.0,3.2,7.6,64.0,56.68,43.08
2018,10,26,11,45,0.0,70.5,3.2,7.6,70.5,62.46,47.99
2018,10,26,12,0,0.0,77.0,3.2,7.6,77.0,68.24,52.91
2018,10,26,12,15,0.0,63.0,3.1,7.7,63.0,55.79,42.28
2018,10,26,12,30,0.0,49.0,3.0,7.8,49.0,43.36,31.65
2018,10,26,12,45,0.0,45.0,2.85,7.9,45.0,39.81,28.62
2018,10,26,13,0,0.0,41.0,2.7,8.0,41.0,36.26,25.59
2018,10,26,13,15,0.0,38.0,2.7,8.05,38.0,33.59,23.33
2018,10,26,13,30,0.0,35.0,2.7,8.1,35.0,30.92,21.07
2018,10,26,13,45,0.0,40.0,2.65,8.15,40.0,35.34,24.91
2018,10,26,14,0,0.0,45.0,2.6,8.2,45.0,39.76,28.77
2018,10,26,14,15,0.0,48.5,2.65,8.2,48.5,42.85,31.5
2018,10,26,14,30,0.0,52.0,2.7,8.2,52.0,45.94,34.25
2018,10,26,14,45,1.0,43.5,2.75,8.15,44.0,39.14,28.49
2018,10,26,15,0,2.0,35.0,2.8,8.1,36.0,32.27,22.63
2018,10,26,15,15,5.5,41.0,2.75,8.1,43.0,39.76,29.33
2018,10,26,15,30,9.0,47.0,2.7,8.1,50.0,48.23,36.84
2018,10,26,15,45,4.5,35.0,2.65,8.05,36.5,33.33,23.73
2018,10,26,16,0,0.0,23.0,2.6,8.0,23.0,20.23,12.16
2018,10,26,16,15,0.0,19.5,2.6,8.0,19.5,17.14,9.39
2018,10,26,16,30,0.0,16.0,2.6,8.0,16.0,14.06,6.57
2018,10,26,16,45,0.0,12.0,2.55,8.0,12.0,10.53,3.33
2018,10,26,17,0,0.0,8.0,2.5,8.0,8.0,7.02,0.0
2018,10,26,17,15,1.0,4.5,2.5,8.05,4.5,4.29,0.0
2018,10,26,17,30,2.0,1.0,2.5,8.1,1.0,0.0,0.0
2018,10,26,17,45,1.0,0.5,2.55,8.1,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,6,15,6.5,1.0,1.45,6.1,1.0,0.0,0.0
2018,10,27,6,30,13.0,2.0,1.6,6.2,2.0,0.0,0.0
2018,10,27,6,45,123.0,14.5,1.7,6.3,22.5,35.31,0.0
2018,10,27,7,0,233.0,27.0,1.8,6.4,43.0,93.71,40.12
2018,10,27,7,15,343.5,38.0,1.85,6.75,83.0,159.21,117.72
2018,10,27,7,30,454.0,49.0,1.9,7.1,123.0,233.63,185.01
2018,10,27,7,45,476.5,57.0,2.0,7.5,157.5,280.57,229.86
2018,10,27,8,0,499.0,65.0,2.1,7.9,192.0,329.19,274.6
2018,10,27,8,15,435.0,80.5,2.15,8.4,207.5,336.36,283.17
2018,10,27,8,30,371.0,96.0,2.2,8.9,223.0,340.54,287.53
2018,10,27,8,45,408.5,111.5,2.2,9.4,268.5,401.85,338.21
2018,10,27,9,0,446.0,127.0,2.2,9.9,314.0,465.77,389.23
2018,10,27,9,15,298.5,159.5,2.25,10.5,290.0,402.08,334.84
2018,10,27,9,30,151.0,192.0,2.3,11.1,266.0,324.94,268.77
2018,10,27,9,45,114.0,206.0,2.35,11.65,264.0,316.37,260.22
2018,10,27,10,0,77.0,220.0,2.4,12.2,262.0,290.02,237.04
2018,10,27,10,15,139.5,230.5,2.4,12.7,311.5,373.72,304.92
2018,10,27,10,30,202.0,241.0,2.4,13.2,361.0,445.84,361.79
2018,10,27,10,45,370.5,214.0,2.4,13.7,443.0,610.49,490.15
2018,10,27,11,0,539.0,187.0,2.4,14.2,525.0,746.96,592.23
2018,10,27,11,15,711.5,141.5,2.45,14.55,596.5,877.89,684.28
2018,10,27,11,30,884.0,96.0,2.5,14.9,668.0,984.01,755.64
2018,10,27,11,45,887.0,95.5,2.55,15.25,673.0,992.61,759.62
2018,10,27,12,0,890.0,95.0,2.6,15.6,678.0,997.5,762.25
2018,10,27,12,15,848.5,107.5,2.65,15.75,661.0,980.98,751.06
2018,10,27,12,30,807.0,120.0,2.7,15.9,644.0,950.34,730.48
2018,10,27,12,45,660.5,162.5,2.75,16.05,586.5,856.34,665.59
2018,10,27,13,0,514.0,205.0,2.8,16.2,529.0,747.42,587.36
2018,10,27,13,15,309.5,236.0,2.8,16.2,429.5,563.84,448.54
2018,10,27,13,30,105.0,267.0,2.8,16.2,330.0,373.15,298.05
2018,10,27,13,45,111.5,254.5,2.8,16.2,318.5,378.47,303.54
2018,10,27,14,0,118.0,242.0,2.8,16.2,307.0,366.52,294.9
2018,10,27,14,15,74.5,218.0,2.7,16.0,258.0,284.88,229.86
2018,10,27,14,30,31.0,194.0,2.6,15.8,209.0,221.61,178.45
2018,10,27,14,45,23.0,169.0,2.5,15.65,179.5,176.65,142.26
2018,10,27,15,0,15.0,144.0,2.4,15.5,150.0,145.07,116.51
2018,10,27,15,15,11.0,118.0,2.25,15.25,122.0,116.04,92.67
2018,10,27,15,30,7.0,92.0,2.1,15.0,94.0,87.7,69.09
2018,10,27,15,45,8.0,75.0,1.9,14.7,77.0,71.78,55.8
2018,10,27,16,0,9.0,58.0,1.7,14.4,60.0,55.85,42.27
2018,10,27,16,15,4.5,39.0,1.65,13.95,40.0,36.37,25.52
2018,10,27,16,30,0.0,20.0,1.6,13.5,20.0,17.58,9.33
2018,10,27,16,45,0.0,14.0,1.5,13.05,14.0,12.3,4.63
2018,10,27,17,0,0.0,8.0,1.4,12.6,8.0,7.02,0.0
2018,10,27,17,15,7.5,5.0,1.45,12.25,5.0,6.06,0.0
2018,10,27,17,30,15.0,2.0,1.5,11.9,2.0,0.0,0.0
2018,10,27,17,45,7.5,1.0,1.5,11.55,1.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,10,28,6,45,97.0,13.5,1.8,5.45,19.5,29.76,0.0
2018,10,28,7,0,194.0,27.0,1.9,5.7,39.0,84.59,30.28
2018,10,28,7,15,313.0,39.0,2.05,6.3,79.5,150.83,111.32
2018,10,28,7,30,432.0,51.0,2.2,6.9,120.0,227.52,180.38
2018,10,28,7,45,506.5,59.5,2.35,7.5,167.0,295.75,242.3
2018,10,28,8,0,581.0,68.0,2.5,8.1,214.0,371.55,309.3
2018,10,28,8,15,631.0,73.0,2.6,8.8,261.0,437.6,366.39
2018,10,28,8,30,681.0,78.0,2.7,9.5,308.0,507.43,424.55
2018,10,28,8,45,716.0,82.0,2.8,10.25,353.0,569.9,474.78
2018,10,28,9,0,751.0,86.0,2.9,11.0,398.0,633.76,524.43
2018,10,28,9,15,778.0,88.0,2.95,11.6,438.5,687.17,563.83
2018,10,28,9,30,805.0,90.0,3.0,12.2,479.0,743.6,603.69
2018,10,28,9,45,827.0,89.5,3.1,12.75,514.0,792.41,637.47
2018,10,28,10,0,849.0,89.0,3.2,13.3,549.0,839.74,669.72
2018,10,28,10,15,859.0,91.0,3.2,13.7,576.5,877.83,694.65
2018,10,28,10,30,869.0,93.0,3.2,14.1,604.0,913.21,717.45
2018,10,28,10,45,875.0,94.0,3.2,14.45,623.5,940.74,734.7
2018,10,28,11,0,881.0,95.0,3.2,14.8,643.0,955.42,742.98
2018,10,28,11,15,874.5,99.5,3.2,15.05,652.5,978.05,757.28
2018,10,28,11,30,868.0,104.0,3.2,15.3,662.0,987.25,762.26
2018,10,28,11,45,842.5,112.0,3.2,15.6,657.0,978.15,754.74
2018,10,28,12,0,817.0,120.0,3.2,15.9,652.0,964.97,744.73
2018,10,28,12,15,843.5,111.5,3.15,16.05,658.0,979.81,754.36
2018,10,28,12,30,870.0,103.0,3.1,16.2,664.0,990.57,761.04
2018,10,28,12,45,883.0,96.5,3.1,16.35,657.5,976.53,751.25
2018,10,28,13,0,896.0,90.0,3.1,16.5,651.0,968.75,746.17
2018,10,28,13,15,890.0,89.0,3.05,16.55,632.0,945.8,730.55
2018,10,28,13,30,884.0,88.0,3.0,16.6,613.0,919.51,712.81
2018,10,28,13,45,874.5,85.5,3.0,16.65,586.0,885.13,689.8
2018,10,28,14,0,865.0,83.0,3.0,16.7,559.0,855.78,670.33
2018,10,28,14,15,849.5,81.0,3.0,16.6,525.0,811.17,640.1
2018,10,28,14,30,834.0,79.0,3.0,16.5,491.0,764.59,608.16
2018,10,28,14,45,805.5,78.0,3.0,16.45,450.0,707.86,568.09
2018,10,28,15,0,777.0,77.0,3.0,16.4,409.0,650.81,527.06
2018,10,28,15,15,667.0,84.0,2.9,16.1,347.5,552.77,451.02
2018,10,28,15,30,557.0,91.0,2.8,15.8,286.0,459.84,376.99
2018,10,28,15,45,447.0,89.5,2.75,15.5,232.0,361.95,297.4
2018,10,28,16,0,337.0,88.0,2.7,15.2,178.0,280.61,229.37
2018,10,28,16,15,238.5,75.5,2.6,14.65,132.5,194.82,157.01
2018,10,28,16,30,140.0,63.0,2.5,14.1,87.0,130.04,101.7
2018,10,28,16,45,122.0,45.5,2.45,13.55,61.5,96.7,71.46
2018,10,28,17,0,104.0,28.0,2.4,13.0,36.0,64.0,36.31
2018,10,28,17,15,53.5,14.5,2.45,12.7,18.5,23.92,0.0
2018,10,28,17,30,3.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,10,28,17,45,1.5,0.5,2.55,12.15,0.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,29,6,45,145.0,11.5,1.15,6.75,20.5,36.63,0.0
2018,10,29,7,0,290.0,23.0,1.2,7.0,41.0,102.99,27.76
2018,10,29,7,15,422.0,32.0,1.35,7.7,84.0,177.3,128.41
2018,10,29,7,30,554.0,41.0,1.5,8.4,127.0,261.57,204.38
2018,10,29,7,45,623.0,46.5,1.7,9.1,175.5,328.12,265.27
2018,10,29,8,0,692.0,52.0,1.9,9.8,224.0,404.24,332.34
2018,10,29,8,15,735.5,56.5,2.0,10.4,272.5,471.85,390.35
2018,10,29,8,30,779.0,61.0,2.1,11.0,321.0,542.35,448.41
2018,10,29,8,45,808.5,64.0,2.2,11.55,366.5,604.65,498.06
2018,10,29,9,0,838.0,67.0,2.3,12.1,412.0,667.53,546.33
2018,10,29,9,15,861.0,68.5,2.3,12.5,453.0,718.15,581.76
2018,10,29,9,30,884.0,70.0,2.3,12.9,494.0,773.32,619.83
2018,10,29,9,45,899.5,70.5,2.35,13.3,528.5,820.1,651.37
2018,10,29,10,0,915.0,71.0,2.4,13.7,563.0,864.87,681.08
2018,10,29,10,15,901.5,79.0,2.4,14.0,584.0,891.29,697.33
2018,10,29,10,30,888.0,87.0,2.4,14.3,605.0,913.43,710.7
2018,10,29,10,45,894.5,88.0,2.4,14.6,625.5,941.39,728.15
2018,10,29,11,0,901.0,89.0,2.4,14.9,646.0,966.07,743.23
2018,10,29,11,15,928.5,82.5,2.45,15.1,666.5,998.29,764.29
2018,10,29,11,30,956.0,76.0,2.5,15.3,687.0,1027.29,783.07
2018,10,29,11,45,957.0,76.5,2.5,15.55,691.5,1035.59,787.3
2018,10,29,12,0,958.0,77.0,2.5,15.8,696.0,1039.88,789.24
2018,10,29,12,15,956.0,76.5,2.5,15.9,691.5,1035.97,786.33
2018,10,29,12,30,954.0,76.0,2.5,16.0,687.0,1028.05,781.0
2018,10,29,12,45,951.5,75.0,2.5,16.15,675.5,1015.07,772.33
2018,10,29,13,0,949.0,74.0,2.5,16.3,664.0,998.21,761.24
2018,10,29,13,15,943.0,73.0,2.5,16.35,644.5,974.31,745.79
2018,10,29,13,30,937.0,72.0,2.5,16.4,625.0,946.88,728.03
2018,10,29,13,45,927.0,70.5,2.45,16.4,597.0,911.92,704.75
2018,10,29,14,0,917.0,69.0,2.4,16.4,569.0,874.0,679.38
2018,10,29,14,15,902.5,67.5,2.35,16.35,535.0,829.66,649.45
2018,10,29,14,30,888.0,66.0,2.3,16.3,501.0,783.16,617.69
2018,10,29,14,45,869.5,64.0,2.25,16.2,461.5,731.21,581.65
2018,10,29,15,0,851.0,62.0,2.2,16.1,422.0,678.03,544.12
2018,10,29,15,15,824.0,59.5,2.0,15.75,377.5,622.75,502.76
2018,10,29,15,30,797.0,57.0,1.8,15.4,333.0,562.19,454.97
2018,10,29,15,45,756.5,54.0,1.6,15.05,285.5,494.19,399.86
2018,10,29,16,0,716.0,51.0,1.4,14.7,238.0,428.57,344.73
2018,10,29,16,15,653.0,45.5,1.25,13.75,189.5,353.05,280.78
2018,10,29,16,30,590.0,40.0,1.1,12.8,141.0,283.38,219.44
2018,10,29,16,45,480.5,33.0,0.95,11.8,97.5,203.47,149.09
2018,10,29,17,0,371.0,26.0,0.8,10.8,54.0,136.95,75.36
2018,10,29,17,15,201.0,15.0,0.85,10.3,28.5,53.89,0.0
2018,10,29,17,30,31.0,4.0,0.9,9.8,3.0,0.0,0.0
2018,10,29,17,45,15.5,2.0,0.9,9.3,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,0.75,2.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,10,30,6,45,126.5,11.5,0.8,3.5,19.0,33.33,0.0
2018,10,30,7,0,253.0,23.0,0.8,3.9,38.0,93.43,14.69
2018,10,30,7,15,380.5,32.0,0.9,4.65,78.5,164.87,119.86
2018,10,30,7,30,508.0,41.0,1.0,5.4,119.0,244.96,192.9
2018,10,30,7,45,578.5,47.5,1.15,6.2,166.0,312.94,254.85
2018,10,30,8,0,649.0,54.0,1.3,7.0,213.0,385.61,319.1
2018,10,30,8,15,694.0,58.5,1.15,7.85,260.0,451.7,374.64
2018,10,30,8,30,739.0,63.0,1.0,8.7,307.0,520.87,429.61
2018,10,30,8,45,768.5,66.5,0.9,9.55,351.0,581.74,475.61
2018,10,30,9,0,798.0,70.0,0.8,10.4,395.0,643.29,519.77
2018,10,30,9,15,817.5,72.5,0.8,11.3,434.0,696.69,555.3
