Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,9,30,837.0,75.0,0.8,12.2,473.0,749.13,589.01
2018,10,30,9,45,851.5,77.5,0.8,13.15,507.5,796.28,617.96
2018,10,30,10,0,866.0,80.0,0.8,14.1,542.0,833.87,639.73
2018,10,30,10,15,876.0,82.0,0.75,14.45,569.5,871.81,661.98
2018,10,30,10,30,886.0,84.0,0.7,14.8,597.0,907.05,682.01
2018,10,30,10,45,891.0,85.0,0.7,15.2,616.5,933.52,696.93
2018,10,30,11,0,896.0,86.0,0.7,15.6,636.0,956.67,709.77
2018,10,30,11,15,900.5,86.5,0.75,15.8,648.5,975.28,721.35
2018,10,30,11,30,905.0,87.0,0.8,16.0,661.0,990.29,730.8
2018,10,30,11,45,907.0,86.5,0.9,16.25,665.5,997.95,736.65
2018,10,30,12,0,909.0,86.0,1.0,16.5,670.0,1001.83,740.29
2018,10,30,12,15,910.0,85.0,1.05,16.65,667.0,1000.3,739.89
2018,10,30,12,30,911.0,84.0,1.1,16.8,664.0,994.93,737.23
2018,10,30,12,45,910.0,82.0,1.15,16.9,652.5,982.6,730.37
2018,10,30,13,0,909.0,80.0,1.2,17.0,641.0,966.52,721.24
2018,10,30,13,15,903.5,78.5,1.25,17.05,622.0,943.21,707.55
2018,10,30,13,30,898.0,77.0,1.3,17.1,603.0,916.51,691.65
2018,10,30,13,45,889.5,75.0,1.3,17.15,576.5,883.3,670.57
2018,10,30,14,0,881.0,73.0,1.3,17.2,550.0,847.19,647.47
2018,10,30,14,15,868.0,71.0,1.3,17.1,517.0,804.72,620.12
2018,10,30,14,30,855.0,69.0,1.3,17.0,484.0,760.1,590.95
2018,10,30,14,45,837.0,66.5,1.3,16.9,445.5,709.29,556.85
2018,10,30,15,0,819.0,64.0,1.3,16.8,407.0,662.84,525.27
2018,10,30,15,15,792.0,61.0,1.2,16.55,363.5,602.97,481.13
2018,10,30,15,30,765.0,58.0,1.1,16.3,320.0,543.42,435.09
2018,10,30,15,45,707.0,56.5,1.0,16.05,271.0,469.26,376.19
2018,10,30,16,0,649.0,55.0,0.9,15.8,222.0,399.23,318.6
2018,10,30,16,15,419.5,56.0,0.9,14.95,155.5,264.25,209.77
2018,10,30,16,30,190.0,57.0,0.9,14.1,89.0,142.25,110.15
2018,10,30,16,45,231.0,40.5,0.9,13.2,66.0,132.76,97.46
2018,10,30,17,0,272.0,24.0,0.9,12.3,43.0,108.37,54.53
2018,10,30,17,15,149.0,13.5,0.95,11.85,22.5,42.06,0.0
2018,10,30,17,30,26.0,3.0,1.0,11.4,2.0,0.0,0.0
2018,10,30,17,45,13.0,1.5,1.05,11.0,1.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,31,6,45,10.0,7.5,1.3,6.45,8.0,8.63,0.0
2018,10,31,7,0,20.0,15.0,1.4,6.8,16.0,20.8,0.0
2018,10,31,7,15,196.0,32.0,1.5,7.45,60.0,107.77,77.05
2018,10,31,7,30,372.0,49.0,1.6,8.1,104.0,203.67,159.91
2018,10,31,7,45,467.0,56.5,1.75,8.7,151.5,275.81,224.12
2018,10,31,8,0,562.0,64.0,1.9,9.3,199.0,357.76,295.58
2018,10,31,8,15,609.5,70.0,1.9,10.05,244.5,422.21,350.67
2018,10,31,8,30,657.0,76.0,1.9,10.8,290.0,490.28,406.56
2018,10,31,8,45,689.5,81.0,1.95,11.5,333.5,550.87,454.71
2018,10,31,9,0,722.0,86.0,2.0,12.2,377.0,612.71,502.12
2018,10,31,9,15,756.5,86.0,2.15,13.0,418.0,667.54,542.63
2018,10,31,9,30,791.0,86.0,2.3,13.8,459.0,726.25,583.96
2018,10,31,9,45,821.0,83.5,2.4,14.55,495.0,778.25,619.27
2018,10,31,10,0,851.0,81.0,2.5,15.3,531.0,829.27,653.29
2018,10,31,10,15,861.5,82.5,2.6,15.85,558.5,858.88,672.12
2018,10,31,10,30,872.0,84.0,2.7,16.4,586.0,893.5,694.56
2018,10,31,10,45,879.5,85.5,2.75,17.0,606.5,922.52,712.37
2018,10,31,11,0,887.0,87.0,2.8,17.6,627.0,948.36,727.97
2018,10,31,11,15,889.5,87.5,2.85,18.0,638.5,964.88,737.76
2018,10,31,11,30,892.0,88.0,2.9,18.4,650.0,977.8,745.28
2018,10,31,11,45,892.0,88.5,2.95,18.8,654.0,984.63,748.81
2018,10,31,12,0,892.0,89.0,3.0,19.2,658.0,987.72,750.02
2018,10,31,12,15,881.5,92.0,3.05,19.4,652.0,979.86,744.56
2018,10,31,12,30,871.0,95.0,3.1,19.6,646.0,968.36,736.86
2018,10,31,12,45,748.5,133.5,3.1,19.85,601.0,903.91,692.33
2018,10,31,13,0,626.0,172.0,3.1,20.1,556.0,821.08,634.76
2018,10,31,13,15,633.5,163.5,3.1,20.15,542.0,806.43,625.55
2018,10,31,13,30,641.0,155.0,3.1,20.2,528.0,788.71,613.7
2018,10,31,13,45,611.0,156.0,3.1,20.25,498.5,745.38,583.46
2018,10,31,14,0,581.0,157.0,3.1,20.3,469.0,701.01,551.95
2018,10,31,14,15,466.0,172.0,3.05,20.25,412.5,597.4,474.12
2018,10,31,14,30,351.0,187.0,3.0,20.2,356.0,491.95,393.39
2018,10,31,14,45,367.0,167.5,2.9,20.1,331.5,466.77,375.43
2018,10,31,15,0,383.0,148.0,2.8,20.0,307.0,452.43,364.74
2018,10,31,15,15,332.5,138.0,2.65,19.65,265.0,377.27,305.76
2018,10,31,15,30,282.0,128.0,2.5,19.3,223.0,319.46,259.31
2018,10,31,15,45,212.0,113.0,2.35,19.0,178.5,249.61,202.09
2018,10,31,16,0,142.0,98.0,2.2,18.7,134.0,178.63,143.19
2018,10,31,16,15,107.5,78.5,2.1,18.1,102.5,134.59,105.98
2018,10,31,16,30,73.0,59.0,2.0,17.5,71.0,94.33,71.58
2018,10,31,16,45,54.5,41.5,1.85,16.9,48.5,65.69,46.24
2018,10,31,17,0,36.0,24.0,1.7,16.3,26.0,36.82,13.91
2018,10,31,17,15,24.0,13.0,1.7,16.05,14.0,16.61,0.0
2018,10,31,17,30,12.0,2.0,1.7,15.8,2.0,0.0,0.0
2018,10,31,17,45,6.0,1.0,1.7,15.5,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,1,6,45,57.0,8.5,1.3,11.4,11.5,18.05,0.0
2018,11,1,7,0,114.0,17.0,1.4,11.8,23.0,52.18,0.0
2018,11,1,7,15,181.0,29.5,1.55,12.45,50.5,100.38,69.33
2018,11,1,7,30,248.0,42.0,1.7,13.1,78.0,149.52,114.76
2018,11,1,7,45,168.5,46.5,1.85,13.75,75.0,135.44,107.51
2018,11,1,8,0,89.0,51.0,2.0,14.4,72.0,102.77,82.0
2018,11,1,8,15,46.0,39.0,2.15,15.05,50.0,64.43,49.93
2018,11,1,8,30,3.0,27.0,2.3,15.7,28.0,25.51,16.25
2018,11,1,8,45,1.5,34.0,2.45,16.4,34.5,30.91,20.74
2018,11,1,9,0,0.0,41.0,2.6,17.1,41.0,36.16,25.02
2018,11,1,9,15,0.0,50.5,2.8,17.6,50.5,44.58,31.97
2018,11,1,9,30,0.0,60.0,3.0,18.1,60.0,53.02,38.86
2018,11,1,9,45,0.0,80.5,3.2,18.65,80.5,71.25,53.79
2018,11,1,10,0,0.0,101.0,3.4,19.2,101.0,90.27,69.17
2018,11,1,10,15,6.0,142.5,3.5,19.6,146.0,135.72,106.17
2018,11,1,10,30,12.0,184.0,3.6,20.0,191.0,182.95,143.98
2018,11,1,10,45,8.5,174.0,3.7,20.35,179.0,169.33,132.51
2018,11,1,11,0,5.0,164.0,3.8,20.7,167.0,155.84,121.29
2018,11,1,11,15,17.0,194.0,3.8,20.9,204.5,197.59,154.86
2018,11,1,11,30,29.0,224.0,3.8,21.1,242.0,255.97,201.0
2018,11,1,11,45,37.0,233.5,3.85,21.3,257.0,274.63,215.54
2018,11,1,12,0,45.0,243.0,3.9,21.5,272.0,293.37,230.2
2018,11,1,12,15,32.0,235.0,3.85,21.6,255.5,271.5,212.52
2018,11,1,12,30,19.0,227.0,3.8,21.7,239.0,233.83,182.57
2018,11,1,12,45,18.0,221.0,3.75,21.8,232.0,226.62,176.97
2018,11,1,13,0,17.0,215.0,3.7,21.9,225.0,219.47,171.39
2018,11,1,13,15,33.5,220.0,3.55,21.85,239.5,255.45,200.46
2018,11,1,13,30,50.0,225.0,3.4,21.8,254.0,276.07,217.31
2018,11,1,13,45,72.0,227.5,3.3,21.75,267.0,297.97,235.38
2018,11,1,14,0,94.0,230.0,3.2,21.7,280.0,318.79,252.51
2018,11,1,14,15,99.5,208.0,3.15,21.55,258.0,295.6,235.14
2018,11,1,14,30,105.0,186.0,3.1,21.4,236.0,285.36,227.83
2018,11,1,14,45,113.5,174.5,3.0,21.25,224.5,274.87,220.2
2018,11,1,15,0,122.0,163.0,2.9,21.1,213.0,263.52,211.72
2018,11,1,15,15,88.0,135.0,2.8,20.85,169.0,204.07,163.77
2018,11,1,15,30,54.0,107.0,2.7,20.6,125.0,138.63,110.24
2018,11,1,15,45,27.0,72.0,2.65,20.4,81.0,83.69,64.63
2018,11,1,16,0,0.0,37.0,2.6,20.2,37.0,32.61,21.72
2018,11,1,16,15,0.0,30.5,2.55,20.0,30.5,26.86,16.81
2018,11,1,16,30,0.0,24.0,2.5,19.8,24.0,21.12,11.8
2018,11,1,16,45,5.5,17.0,2.4,19.55,17.5,17.0,7.82
2018,11,1,17,0,11.0,10.0,2.3,19.3,11.0,13.07,0.33
2018,11,1,17,15,11.0,6.0,2.3,19.2,6.5,7.65,0.0
2018,11,1,17,30,11.0,2.0,2.3,19.1,2.0,0.0,0.0
2018,11,1,17,45,5.5,1.0,2.35,19.0,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.5,18.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.65,18.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,3.15,18.75,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,3.2,18.65,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,3.2,18.35,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,3.1,18.05,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,2.85,17.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.15,17.25,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,2,6,45,0.0,3.5,2.1,17.25,3.5,3.18,0.0
2018,11,2,7,0,0.0,7.0,2.1,17.3,7.0,6.14,0.0
2018,11,2,7,15,0.0,14.0,2.1,17.4,14.0,12.3,3.84
2018,11,2,7,30,0.0,21.0,2.1,17.5,21.0,18.47,9.63
2018,11,2,7,45,1.0,33.0,2.15,17.6,33.0,29.5,19.14
2018,11,2,8,0,2.0,45.0,2.2,17.7,45.0,40.65,28.75
2018,11,2,8,15,3.5,62.5,2.15,17.85,63.5,57.56,43.11
2018,11,2,8,30,5.0,80.0,2.1,18.0,82.0,75.26,57.98
2018,11,2,8,45,6.0,102.0,2.1,18.1,104.5,97.52,76.45
2018,11,2,9,0,7.0,124.0,2.1,18.2,127.0,120.1,94.92
2018,11,2,9,15,12.5,141.5,2.1,18.3,147.0,141.47,112.32
2018,11,2,9,30,18.0,159.0,2.1,18.4,167.0,163.4,130.01
2018,11,2,9,45,9.5,150.0,2.05,18.55,154.5,146.91,115.96
2018,11,2,10,0,1.0,141.0,2.0,18.7,142.0,130.36,101.94
2018,11,2,10,15,0.5,142.0,2.05,18.75,142.5,130.55,101.9
2018,11,2,10,30,0.0,143.0,2.1,18.8,143.0,130.8,101.89
2018,11,2,10,45,7.0,173.5,2.15,18.85,177.5,167.59,131.64
2018,11,2,11,0,14.0,204.0,2.2,18.9,212.0,205.37,161.77
2018,11,2,11,15,36.5,228.5,2.3,18.95,251.0,268.54,212.21
2018,11,2,11,30,59.0,253.0,2.4,19.0,290.0,318.72,251.75
2018,11,2,11,45,47.0,229.0,2.45,19.05,258.5,279.5,220.68
2018,11,2,12,0,35.0,205.0,2.5,19.1,227.0,240.76,190.04
2018,11,2,12,15,21.5,197.0,2.6,19.2,210.5,205.18,161.48
2018,11,2,12,30,8.0,189.0,2.7,19.3,194.0,183.92,144.09
2018,11,2,12,45,12.5,193.5,2.8,19.35,201.0,192.93,151.59
2018,11,2,13,0,17.0,198.0,2.9,19.4,208.0,201.92,159.03
2018,11,2,13,15,8.5,153.0,2.95,19.45,158.0,148.28,115.92
2018,11,2,13,30,0.0,108.0,3.0,19.5,108.0,96.7,73.98
2018,11,2,13,45,0.0,86.0,3.05,19.55,86.0,76.17,57.35
2018,11,2,14,0,0.0,64.0,3.1,19.6,64.0,56.6,41.35
2018,11,2,14,15,0.0,55.5,3.05,19.55,55.5,49.04,35.21
2018,11,2,14,30,0.0,47.0,3.0,19.5,47.0,41.49,29.03
2018,11,2,14,45,0.0,48.5,2.95,19.45,48.5,42.81,30.22
2018,11,2,15,0,0.0,50.0,2.9,19.4,50.0,44.13,31.41
2018,11,2,15,15,0.0,46.5,2.7,19.25,46.5,41.02,28.9
2018,11,2,15,30,0.0,43.0,2.5,19.1,43.0,37.92,26.37
2018,11,2,15,45,0.0,28.0,2.3,18.95,28.0,24.65,15.21
2018,11,2,16,0,0.0,13.0,2.1,18.8,13.0,11.42,4.01
2018,11,2,16,15,0.0,10.0,1.95,18.6,10.0,8.78,1.73
2018,11,2,16,30,0.0,7.0,1.8,18.4,7.0,6.14,0.0
2018,11,2,16,45,0.0,5.0,1.65,18.2,5.0,4.38,0.0
2018,11,2,17,0,0.0,3.0,1.5,18.0,3.0,2.63,0.0
2018,11,2,17,15,0.0,1.5,1.4,17.8,1.5,1.36,0.0
2018,11,2,17,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,3,6,45,106.5,10.5,1.45,5.6,15.0,28.87,0.0
2018,11,3,7,0,213.0,21.0,1.5,5.7,30.0,79.37,0.0
2018,11,3,7,15,361.5,30.5,1.6,6.25,70.5,157.61,108.83
2018,11,3,7,30,510.0,40.0,1.7,6.8,111.0,244.21,190.45
2018,11,3,7,45,591.5,46.0,1.85,7.3,159.0,316.06,256.41
2018,11,3,8,0,673.0,52.0,2.0,7.8,207.0,393.39,325.44
2018,11,3,8,15,722.0,56.5,2.05,8.3,255.5,462.57,385.66
2018,11,3,8,30,771.0,61.0,2.1,8.8,304.0,535.16,446.27
2018,11,3,8,45,804.5,64.0,2.2,9.3,349.5,599.21,498.15
2018,11,3,9,0,838.0,67.0,2.3,9.8,395.0,664.21,548.99
2018,11,3,9,15,859.0,69.5,2.3,10.2,435.5,720.12,588.98
2018,11,3,9,30,880.0,72.0,2.3,10.6,476.0,775.09,627.27
2018,11,3,9,45,893.5,73.5,2.3,11.0,510.0,814.48,653.36
2018,11,3,10,0,907.0,75.0,2.3,11.4,544.0,858.25,682.35
2018,11,3,10,15,918.5,75.5,2.35,11.75,572.0,896.67,707.65
2018,11,3,10,30,930.0,76.0,2.4,12.1,600.0,932.32,730.84
2018,11,3,10,45,938.0,77.0,2.4,12.45,621.0,962.39,749.52
2018,11,3,11,0,946.0,78.0,2.4,12.8,642.0,989.09,765.85
2018,11,3,11,15,950.5,78.0,2.4,13.05,655.0,1007.7,776.94
2018,11,3,11,30,955.0,78.0,2.4,13.3,668.0,1022.53,785.63
2018,11,3,11,45,957.5,78.0,2.35,13.55,673.0,1031.55,789.97
2018,11,3,12,0,960.0,78.0,2.3,13.8,678.0,1036.61,791.82
2018,11,3,12,15,959.5,77.5,2.2,14.0,674.5,1034.13,788.33
2018,11,3,12,30,959.0,77.0,2.1,14.2,671.0,1027.65,782.39
2018,11,3,12,45,954.5,76.5,2.0,14.35,658.5,1013.39,771.58
2018,11,3,13,0,950.0,76.0,1.9,14.5,646.0,995.31,758.45
2018,11,3,13,15,943.0,75.0,1.8,14.6,626.0,970.6,741.16
2018,11,3,13,30,936.0,74.0,1.7,14.7,606.0,942.42,721.69
2018,11,3,13,45,926.0,72.5,1.55,14.75,578.5,907.71,697.29
2018,11,3,14,0,916.0,71.0,1.4,14.8,551.0,870.06,670.92
2018,11,3,14,15,900.5,69.0,1.35,14.75,516.5,824.61,640.61
2018,11,3,14,30,885.0,67.0,1.3,14.7,482.0,777.11,608.58
2018,11,3,14,45,866.0,64.5,1.2,14.65,442.5,724.65,571.97
2018,11,3,15,0,847.0,62.0,1.1,14.6,403.0,671.03,533.99
2018,11,3,15,15,817.0,59.0,0.95,14.4,358.0,613.81,490.99
2018,11,3,15,30,787.0,56.0,0.8,14.2,313.0,551.59,442.12
2018,11,3,15,45,743.5,52.5,0.7,14.0,266.0,482.34,386.69
2018,11,3,16,0,700.0,49.0,0.6,13.8,219.0,415.81,331.31
2018,11,3,16,15,631.5,43.5,0.6,13.25,171.5,339.31,267.1
2018,11,3,16,30,563.0,38.0,0.6,12.7,124.0,269.18,205.71
2018,11,3,16,45,432.5,30.0,0.65,12.2,82.0,187.36,133.09
2018,11,3,17,0,302.0,22.0,0.7,11.7,40.0,111.06,21.48
2018,11,3,17,15,151.0,11.0,0.75,11.35,20.0,40.09,0.0
2018,11,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,4,6,45,116.0,9.5,1.45,2.95,14.5,8.64,0.0
2018,11,4,7,0,232.0,19.0,1.5,3.2,29.0,72.55,0.0
2018,11,4,7,15,381.5,27.5,1.6,3.8,68.5,160.73,109.62
2018,11,4,7,30,531.0,36.0,1.7,4.4,108.0,243.93,191.08
2018,11,4,7,45,606.5,42.0,1.8,5.0,155.0,314.79,257.04
2018,11,4,8,0,682.0,48.0,1.9,5.6,202.0,392.92,327.23
2018,11,4,8,15,728.0,51.5,1.95,6.45,249.0,459.55,385.49
2018,11,4,8,30,774.0,55.0,2.0,7.3,296.0,529.27,443.78
2018,11,4,8,45,802.5,58.5,2.0,8.15,340.0,590.66,492.82
2018,11,4,9,0,831.0,62.0,2.0,9.0,384.0,652.59,540.19
2018,11,4,9,15,852.0,64.0,2.1,9.8,424.0,701.48,574.71
2018,11,4,9,30,873.0,66.0,2.2,10.6,464.0,754.84,611.88
2018,11,4,9,45,888.0,68.0,2.3,11.35,498.5,802.21,643.96
2018,11,4,10,0,903.0,70.0,2.4,12.1,533.0,847.6,674.12
2018,11,4,10,15,913.0,71.0,2.35,12.65,560.5,885.16,697.47
2018,11,4,10,30,923.0,72.0,2.3,13.2,588.0,919.89,718.54
2018,11,4,10,45,929.0,73.0,2.25,13.7,608.0,947.92,734.85
2018,11,4,11,0,935.0,74.0,2.2,14.2,628.0,972.55,748.75
2018,11,4,11,15,937.0,75.0,2.15,14.55,640.0,989.84,758.04
2018,11,4,11,30,939.0,76.0,2.1,14.9,652.0,1003.36,764.9
2018,11,4,11,45,861.5,99.0,2.1,15.2,630.5,973.35,743.33
2018,11,4,12,0,784.0,122.0,2.1,15.5,609.0,927.84,711.71
2018,11,4,12,15,596.5,168.0,2.05,15.75,537.5,805.15,625.74
2018,11,4,12,30,409.0,214.0,2.0,16.0,466.0,666.2,522.99
2018,11,4,12,45,509.0,185.0,2.0,16.2,492.5,723.45,568.18
2018,11,4,13,0,609.0,156.0,2.0,16.4,519.0,784.47,612.22
2018,11,4,13,15,621.0,151.0,2.0,16.5,511.0,778.08,607.48
2018,11,4,13,30,633.0,146.0,2.0,16.6,503.0,768.56,601.3
2018,11,4,13,45,392.0,159.5,2.0,16.7,377.5,548.32,437.83
2018,11,4,14,0,151.0,173.0,2.0,16.8,252.0,315.74,255.1
2018,11,4,14,15,157.5,165.5,2.0,16.75,243.0,307.77,250.38
2018,11,4,14,30,164.0,158.0,2.0,16.7,234.0,298.92,243.89
2018,11,4,14,45,106.0,143.0,2.0,16.65,190.5,233.09,189.92
2018,11,4,15,0,48.0,128.0,2.0,16.6,147.0,160.88,130.0
2018,11,4,15,15,26.5,107.0,1.9,16.3,117.5,122.57,98.21
2018,11,4,15,30,5.0,86.0,1.8,16.0,88.0,81.37,63.5
2018,11,4,15,45,40.0,83.5,1.65,15.75,93.5,104.04,83.09
2018,11,4,16,0,75.0,81.0,1.5,15.5,99.0,126.19,101.25
2018,11,4,16,15,71.5,62.5,1.4,14.85,76.5,100.39,78.71
2018,11,4,16,30,68.0,44.0,1.3,14.2,54.0,74.77,55.96
2018,11,4,16,45,41.5,28.5,1.2,13.6,34.0,45.72,30.02
2018,11,4,17,0,15.0,13.0,1.1,13.0,14.0,17.64,0.0
2018,11,4,17,15,7.5,6.5,1.15,12.9,7.0,7.41,0.0
2018,11,4,17,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,5,6,45,6.5,4.5,1.65,10.45,4.5,0.0,0.0
2018,11,5,7,0,13.0,9.0,1.6,10.4,9.0,11.28,0.0
2018,11,5,7,15,6.5,18.0,1.6,10.6,18.0,18.09,7.74
2018,11,5,7,30,0.0,27.0,1.6,10.8,27.0,23.79,14.38
2018,11,5,7,45,0.0,38.0,1.65,11.0,38.0,33.52,23.13
2018,11,5,8,0,0.0,49.0,1.7,11.2,49.0,43.33,31.83
2018,11,5,8,15,0.0,57.0,1.7,11.6,57.0,50.47,38.07
2018,11,5,8,30,0.0,65.0,1.7,12.0,65.0,57.68,44.24
2018,11,5,8,45,0.0,72.0,1.7,12.35,72.0,63.98,49.52
2018,11,5,9,0,0.0,79.0,1.7,12.7,79.0,70.33,54.76
2018,11,5,9,15,0.0,86.5,1.6,13.15,86.5,77.21,60.36
2018,11,5,9,30,0.0,94.0,1.5,13.6,94.0,84.14,65.93
2018,11,5,9,45,0.0,108.5,1.45,14.05,108.5,97.94,77.18
2018,11,5,10,0,0.0,123.0,1.4,14.5,123.0,111.87,88.4
2018,11,5,10,15,3.5,147.5,1.3,15.0,149.5,139.01,110.45
2018,11,5,10,30,7.0,172.0,1.2,15.5,176.0,166.78,132.63
2018,11,5,10,45,9.0,185.0,1.15,15.95,190.0,181.74,144.21
2018,11,5,11,0,11.0,198.0,1.1,16.4,204.0,196.9,155.88
2018,11,5,11,15,9.0,186.5,0.95,16.75,191.5,182.9,144.14
2018,11,5,11,30,7.0,175.0,0.8,17.1,179.0,169.12,132.75
2018,11,5,11,45,3.5,150.0,0.7,17.4,152.0,140.64,109.64
2018,11,5,12,0,0.0,125.0,0.6,17.7,125.0,112.81,87.02
2018,11,5,12,15,0.0,126.0,0.55,17.9,126.0,113.79,87.81
2018,11,5,12,30,0.0,127.0,0.5,18.1,127.0,114.78,88.55
2018,11,5,12,45,2.0,144.0,0.45,18.25,145.0,133.36,103.52
2018,11,5,13,0,4.0,161.0,0.4,18.4,163.0,152.3,118.61
2018,11,5,13,15,4.0,167.0,0.45,18.5,169.0,158.57,123.62
2018,11,5,13,30,4.0,173.0,0.5,18.6,175.0,165.03,128.88
2018,11,5,13,45,4.0,166.5,0.55,18.65,168.5,158.76,124.09
2018,11,5,14,0,4.0,160.0,0.6,18.7,162.0,152.56,119.42
2018,11,5,14,15,3.5,148.5,0.65,18.65,150.0,140.87,110.34
2018,11,5,14,30,3.0,137.0,0.7,18.6,138.0,129.31,101.31
2018,11,5,14,45,1.5,113.5,0.8,18.5,114.0,104.88,81.69
2018,11,5,15,0,0.0,90.0,0.9,18.4,90.0,80.94,62.19
2018,11,5,15,15,0.0,79.0,0.85,18.2,79.0,70.67,53.87
2018,11,5,15,30,0.0,68.0,0.8,18.0,68.0,60.44,45.45
2018,11,5,15,45,0.0,56.5,0.8,17.85,56.5,49.9,36.63
2018,11,5,16,0,0.0,45.0,0.8,17.7,45.0,39.7,27.97
2018,11,5,16,15,78.0,36.0,0.7,17.25,47.5,77.65,59.26
2018,11,5,16,30,156.0,27.0,0.6,16.8,50.0,100.05,74.83
2018,11,5,16,45,94.0,18.5,0.55,16.35,31.0,61.08,40.2
2018,11,5,17,0,32.0,10.0,0.5,15.9,12.0,20.8,0.0
2018,11,5,17,15,16.0,5.0,0.5,15.7,6.0,7.74,0.0
2018,11,5,17,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,6,6,45,5.0,3.5,2.15,15.8,3.5,0.0,0.0
2018,11,6,7,0,10.0,7.0,2.2,16.0,7.0,8.74,0.0
2018,11,6,7,15,5.0,13.5,2.3,16.3,13.5,13.59,3.89
2018,11,6,7,30,0.0,20.0,2.4,16.6,20.0,17.59,8.81
2018,11,6,7,45,0.0,27.5,2.5,16.95,27.5,24.21,14.68
2018,11,6,8,0,0.0,35.0,2.6,17.3,35.0,30.84,20.45
2018,11,6,8,15,0.0,33.0,2.75,17.8,33.0,29.06,19.01
2018,11,6,8,30,0.0,31.0,2.9,18.3,31.0,27.3,17.5
2018,11,6,8,45,0.0,29.5,3.0,18.8,29.5,25.98,16.33
2018,11,6,9,0,0.0,28.0,3.1,19.3,28.0,24.66,15.14
2018,11,6,9,15,0.0,25.5,3.3,19.8,25.5,22.46,13.21
2018,11,6,9,30,0.0,23.0,3.5,20.3,23.0,20.26,11.3
2018,11,6,9,45,0.0,29.5,3.7,20.8,29.5,26.01,16.01
2018,11,6,10,0,0.0,36.0,3.9,21.3,36.0,31.77,20.69
2018,11,6,10,15,0.0,40.0,3.95,21.6,40.0,35.32,23.53
2018,11,6,10,30,0.0,44.0,4.0,21.9,44.0,38.87,26.37
2018,11,6,10,45,0.0,56.0,4.05,22.2,56.0,49.52,35.0
2018,11,6,11,0,0.0,68.0,4.1,22.5,68.0,60.18,43.58
2018,11,6,11,15,0.0,73.5,4.05,22.65,73.5,65.08,47.48
2018,11,6,11,30,0.0,79.0,4.0,22.8,79.0,69.98,51.38
2018,11,6,11,45,5.0,125.0,3.95,22.9,128.0,117.68,89.95
2018,11,6,12,0,10.0,171.0,3.9,23.0,177.0,168.01,130.1
2018,11,6,12,15,7.0,149.5,3.75,22.95,153.5,143.59,110.54
2018,11,6,12,30,4.0,128.0,3.6,22.9,130.0,119.63,91.38
2018,11,6,12,45,2.5,108.5,3.45,22.9,110.0,99.47,75.22
2018,11,6,13,0,1.0,89.0,3.3,22.9,90.0,79.8,59.38
2018,11,6,13,15,4.5,129.5,3.1,22.65,132.0,121.66,93.39
2018,11,6,13,30,8.0,170.0,2.9,22.4,174.0,165.69,128.83
2018,11,6,13,45,15.5,164.5,2.75,22.2,172.5,166.87,130.27
2018,11,6,14,0,23.0,159.0,2.6,22.0,171.0,178.26,139.93
2018,11,6,14,15,177.0,157.5,2.4,21.7,239.0,314.46,252.7
2018,11,6,14,30,331.0,156.0,2.2,21.4,307.0,439.53,352.24
2018,11,6,14,45,173.0,119.0,2.0,21.1,197.5,266.84,214.87
2018,11,6,15,0,15.0,82.0,1.8,20.8,88.0,88.28,67.93
2018,11,6,15,15,7.5,70.5,1.6,20.45,73.5,67.25,50.75
2018,11,6,15,30,0.0,59.0,1.4,20.1,59.0,52.11,38.12
2018,11,6,15,45,0.0,53.0,1.2,19.75,53.0,46.79,33.73
2018,11,6,16,0,0.0,47.0,1.0,19.4,47.0,41.48,29.23
2018,11,6,16,15,0.0,35.5,0.9,18.85,35.5,31.3,20.55
2018,11,6,16,30,0.0,24.0,0.8,18.3,24.0,21.13,11.8
2018,11,6,16,45,10.0,16.0,0.75,17.75,16.5,17.51,7.72
2018,11,6,17,0,20.0,8.0,0.7,17.2,9.0,15.13,0.0
2018,11,6,17,15,10.0,4.0,0.75,16.7,4.5,5.63,0.0
2018,11,6,17,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,7,6,45,88.5,7.5,0.7,7.4,10.5,0.0,0.0
2018,11,7,7,0,177.0,15.0,0.7,7.6,21.0,55.58,0.0
2018,11,7,7,15,337.5,24.5,0.8,8.45,58.5,141.95,85.64
2018,11,7,7,30,498.0,34.0,0.9,9.3,96.0,229.03,173.97
2018,11,7,7,45,577.0,39.5,1.0,10.15,141.0,298.61,237.27
2018,11,7,8,0,656.0,45.0,1.1,11.0,186.0,375.76,304.63
2018,11,7,8,15,704.0,49.0,1.05,11.65,232.0,442.22,360.99
2018,11,7,8,30,752.0,53.0,1.0,12.3,278.0,512.08,417.37
2018,11,7,8,45,783.5,55.5,0.95,12.95,321.5,572.73,464.1
2018,11,7,9,0,815.0,58.0,0.9,13.6,365.0,634.24,509.33
2018,11,7,9,15,837.0,60.5,1.0,14.4,404.5,683.49,543.15
2018,11,7,9,30,859.0,63.0,1.1,15.2,444.0,737.4,579.63
2018,11,7,9,45,873.5,64.0,1.15,16.0,477.0,782.37,608.37
2018,11,7,10,0,888.0,65.0,1.2,16.8,510.0,825.4,635.3
2018,11,7,10,15,898.0,66.5,1.1,17.25,537.0,862.98,656.76
2018,11,7,10,30,908.0,68.0,1.0,17.7,564.0,897.81,675.86
2018,11,7,10,45,915.0,69.0,0.9,18.15,584.5,926.31,690.34
2018,11,7,11,0,922.0,70.0,0.8,18.6,605.0,951.52,702.42
2018,11,7,11,15,926.0,70.5,0.7,18.95,617.5,969.83,710.14
2018,11,7,11,30,930.0,71.0,0.6,19.3,630.0,984.48,715.53
2018,11,7,11,45,932.0,71.0,0.5,19.65,634.5,992.82,716.99
2018,11,7,12,0,934.0,71.0,0.4,20.0,639.0,997.33,716.24
2018,11,7,12,15,933.0,70.5,0.5,20.15,635.5,994.44,716.37
2018,11,7,12,30,932.0,70.0,0.6,20.3,632.0,987.69,714.33
2018,11,7,12,45,928.5,70.0,0.65,20.5,621.0,975.39,707.68
2018,11,7,13,0,925.0,70.0,0.7,20.7,610.0,959.38,698.85
2018,11,7,13,15,917.0,69.5,0.8,20.65,590.5,935.01,686.4
2018,11,7,13,30,909.0,69.0,0.9,20.6,571.0,907.34,671.7
2018,11,7,13,45,898.0,67.5,1.0,20.6,544.0,872.67,651.98
2018,11,7,14,0,887.0,66.0,1.1,20.6,517.0,835.25,630.05
2018,11,7,14,15,870.0,64.5,1.1,20.45,483.5,790.48,601.62
2018,11,7,14,30,853.0,63.0,1.1,20.3,450.0,743.87,571.52
2018,11,7,14,45,830.0,61.5,1.1,20.2,411.5,691.37,536.55
2018,11,7,15,0,807.0,60.0,1.1,20.1,373.0,643.71,504.31
2018,11,7,15,15,773.5,57.5,0.95,19.85,329.5,581.56,457.95
2018,11,7,15,30,740.0,55.0,0.8,19.6,286.0,520.37,410.47
2018,11,7,15,45,497.0,68.0,0.7,19.35,212.5,367.73,291.73
2018,11,7,16,0,254.0,81.0,0.6,19.1,139.0,223.01,176.4
2018,11,7,16,15,178.5,66.0,0.6,18.8,102.0,159.68,124.19
2018,11,7,16,30,103.0,51.0,0.6,18.5,65.0,98.43,73.06
2018,11,7,16,45,66.5,33.0,0.55,18.25,40.5,61.39,39.57
2018,11,7,17,0,30.0,15.0,0.5,18.0,16.0,24.14,0.0
2018,11,7,17,15,15.0,7.5,0.55,17.7,8.0,9.82,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,8,6,45,32.0,6.0,2.2,10.75,7.0,0.0,0.0
2018,11,8,7,0,64.0,12.0,2.2,10.7,14.0,26.04,0.0
2018,11,8,7,15,130.5,27.0,2.25,10.85,40.0,81.62,45.47
2018,11,8,7,30,197.0,42.0,2.3,11.0,66.0,133.09,100.98
2018,11,8,7,45,254.5,56.0,2.35,11.1,101.0,184.24,147.54
2018,11,8,8,0,312.0,70.0,2.4,11.2,136.0,241.91,198.96
2018,11,8,8,15,354.5,82.5,2.5,11.5,174.0,295.95,246.49
2018,11,8,8,30,397.0,95.0,2.6,11.8,212.0,353.9,296.08
2018,11,8,8,45,369.5,115.5,2.7,12.15,237.5,380.86,318.42
2018,11,8,9,0,342.0,136.0,2.8,12.5,263.0,391.43,326.87
2018,11,8,9,15,371.0,147.0,2.8,12.8,298.5,453.55,376.48
2018,11,8,9,30,400.0,158.0,2.8,13.1,334.0,504.35,416.04
2018,11,8,9,45,391.5,174.0,2.85,13.45,357.0,532.01,436.18
2018,11,8,10,0,383.0,190.0,2.9,13.8,380.0,542.33,443.04
2018,11,8,10,15,402.5,197.0,2.85,14.05,406.5,595.31,482.48
2018,11,8,10,30,422.0,204.0,2.8,14.3,433.0,632.48,509.37
2018,11,8,10,45,553.0,172.0,2.8,14.6,483.5,725.26,580.51
2018,11,8,11,0,684.0,140.0,2.8,14.9,534.0,829.22,654.55
2018,11,8,11,15,774.5,114.0,2.7,15.1,569.0,888.51,694.07
2018,11,8,11,30,865.0,88.0,2.6,15.3,604.0,942.48,729.44
2018,11,8,11,45,865.5,88.5,2.55,15.55,608.0,949.56,732.36
2018,11,8,12,0,866.0,89.0,2.5,15.8,612.0,953.07,733.43
2018,11,8,12,15,865.5,88.5,2.5,15.9,609.0,950.8,731.61
2018,11,8,12,30,865.0,88.0,2.5,16.0,606.0,944.94,727.56
2018,11,8,12,45,861.5,86.5,2.45,16.05,594.5,931.45,718.1
2018,11,8,13,0,858.0,85.0,2.4,16.1,583.0,914.53,706.49
2018,11,8,13,15,638.5,142.0,2.35,16.1,506.0,781.08,612.76
2018,11,8,13,30,419.0,199.0,2.3,16.1,429.0,628.11,499.1
2018,11,8,13,45,268.0,198.0,2.2,16.1,342.5,467.53,376.28
2018,11,8,14,0,117.0,197.0,2.1,16.1,256.0,316.3,255.59
2018,11,8,14,15,71.0,172.0,1.95,15.85,207.0,232.53,188.54
2018,11,8,14,30,25.0,147.0,1.8,15.6,158.0,167.03,134.48
2018,11,8,14,45,41.5,150.5,1.7,15.4,167.0,183.63,149.04
2018,11,8,15,0,58.0,154.0,1.6,15.2,176.0,199.66,162.75
2018,11,8,15,15,44.0,132.5,1.5,14.8,148.0,164.73,133.97
2018,11,8,15,30,30.0,111.0,1.4,14.4,120.0,131.19,106.08
2018,11,8,15,45,47.5,95.0,1.3,14.0,107.0,122.82,99.28
2018,11,8,16,0,65.0,79.0,1.2,13.6,94.0,120.26,96.69
2018,11,8,16,15,54.5,60.5,1.2,13.35,71.0,91.93,71.85
2018,11,8,16,30,44.0,42.0,1.2,13.1,48.0,64.54,47.6
2018,11,8,16,45,41.0,27.0,1.15,12.8,31.0,45.02,27.97
2018,11,8,17,0,38.0,12.0,1.1,12.5,14.0,20.66,0.0
2018,11,8,17,15,19.0,6.0,1.15,12.4,7.0,5.46,0.0
2018,11,8,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,9,6,45,0.0,0.5,1.7,7.6,0.5,0.0,0.0
2018,11,9,7,0,0.0,1.0,1.7,7.6,1.0,0.91,0.0
2018,11,9,7,15,46.0,8.0,1.7,7.85,13.5,27.85,10.89
2018,11,9,7,30,92.0,15.0,1.7,8.1,26.0,57.82,41.35
2018,11,9,7,45,145.0,20.0,1.75,8.3,46.0,95.77,75.55
2018,11,9,8,0,198.0,25.0,1.8,8.5,66.0,135.31,111.47
2018,11,9,8,15,99.0,20.5,1.7,8.8,41.0,81.81,66.62
2018,11,9,8,30,0.0,16.0,1.6,9.1,16.0,14.06,6.69
2018,11,9,8,45,0.0,31.5,1.55,9.4,31.5,27.74,18.67
2018,11,9,9,0,0.0,47.0,1.5,9.7,47.0,41.47,30.54
2018,11,9,9,15,0.0,39.0,1.55,10.0,39.0,34.39,24.29
2018,11,9,9,30,0.0,31.0,1.6,10.3,31.0,27.33,18.09
2018,11,9,9,45,0.0,40.5,1.6,10.55,40.5,35.74,25.28
2018,11,9,10,0,0.0,50.0,1.6,10.8,50.0,44.16,32.41
2018,11,9,10,15,0.0,41.5,1.6,10.95,41.5,36.64,25.88
2018,11,9,10,30,0.0,33.0,1.6,11.1,33.0,29.13,19.39
2018,11,9,10,45,0.0,33.0,1.6,11.25,33.0,29.14,19.35
2018,11,9,11,0,0.0,33.0,1.6,11.4,33.0,29.14,19.32
2018,11,9,11,15,0.0,45.0,1.55,11.55,45.0,39.77,28.33
2018,11,9,11,30,0.0,57.0,1.5,11.7,57.0,50.42,37.31
2018,11,9,11,45,0.0,49.5,1.45,11.8,49.5,43.77,31.64
2018,11,9,12,0,0.0,42.0,1.4,11.9,42.0,37.12,26.0
2018,11,9,12,15,0.0,49.0,1.4,12.0,49.0,43.33,31.25
2018,11,9,12,30,0.0,56.0,1.4,12.1,56.0,49.53,36.5
2018,11,9,12,45,0.0,49.0,1.45,12.2,49.0,43.32,31.24
2018,11,9,13,0,0.0,42.0,1.5,12.3,42.0,37.11,25.99
2018,11,9,13,15,1.0,54.0,1.55,12.35,54.5,48.65,35.86
2018,11,9,13,30,2.0,66.0,1.6,12.4,67.0,60.17,45.69
2018,11,9,13,45,1.0,62.0,1.65,12.5,62.5,55.69,41.89
2018,11,9,14,0,0.0,58.0,1.7,12.6,58.0,51.26,38.16
2018,11,9,14,15,0.0,59.5,1.75,12.55,59.5,52.58,39.38
2018,11,9,14,30,0.0,61.0,1.8,12.5,61.0,53.9,40.6
2018,11,9,14,45,0.0,70.5,1.85,12.45,70.5,62.33,47.91
2018,11,9,15,0,0.0,80.0,1.9,12.4,80.0,71.37,55.72
