Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,15,15,0.0,64.5,1.9,12.25,64.5,57.0,43.55
2018,11,9,15,30,0.0,49.0,1.9,12.1,49.0,43.24,31.79
2018,11,9,15,45,0.0,45.5,1.85,11.95,45.5,40.14,29.12
2018,11,9,16,0,0.0,42.0,1.8,11.8,42.0,37.05,26.34
2018,11,9,16,15,0.0,32.5,1.65,11.6,32.5,28.64,18.9
2018,11,9,16,30,0.0,23.0,1.5,11.4,23.0,20.25,11.38
2018,11,9,16,45,2.0,15.0,1.4,11.2,15.0,13.82,4.79
2018,11,9,17,0,4.0,7.0,1.3,11.0,7.0,7.39,0.0
2018,11,9,17,15,2.0,3.5,1.2,10.8,3.5,3.18,0.0
2018,11,9,17,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,11,10,6,45,81.0,7.5,1.9,2.35,9.5,0.0,0.0
2018,11,10,7,0,162.0,15.0,2.0,2.3,19.0,51.79,0.0
2018,11,10,7,15,329.5,25.5,2.2,2.55,56.0,137.21,67.14
2018,11,10,7,30,497.0,36.0,2.4,2.8,93.0,233.37,180.43
2018,11,10,7,45,584.0,42.5,2.6,3.05,139.5,302.52,247.52
2018,11,10,8,0,671.0,49.0,2.8,3.3,186.0,384.96,323.37
2018,11,10,8,15,723.5,53.5,2.85,3.65,234.0,455.27,387.05
2018,11,10,8,30,776.0,58.0,2.9,4.0,282.0,529.23,451.43
2018,11,10,8,45,810.5,61.0,3.0,4.3,327.0,593.52,505.93
2018,11,10,9,0,845.0,64.0,3.1,4.6,372.0,658.82,559.42
2018,11,10,9,15,869.0,66.0,3.05,4.95,413.0,716.02,602.33
2018,11,10,9,30,893.0,68.0,3.0,5.3,454.0,766.05,638.28
2018,11,10,9,45,910.5,69.5,2.95,5.7,489.5,815.13,672.62
2018,11,10,10,0,928.0,71.0,2.9,6.1,525.0,862.37,704.88
2018,11,10,10,15,940.0,72.0,2.9,6.45,553.5,902.12,731.59
2018,11,10,10,30,952.0,73.0,2.9,6.8,582.0,939.1,756.05
2018,11,10,10,45,960.0,73.5,2.85,7.15,603.0,968.8,774.64
2018,11,10,11,0,968.0,74.0,2.8,7.5,624.0,995.11,790.75
2018,11,10,11,15,972.5,74.5,2.8,7.8,637.0,1014.56,802.66
2018,11,10,11,30,977.0,75.0,2.8,8.1,650.0,1030.19,812.04
2018,11,10,11,45,979.0,75.0,2.8,8.35,655.0,1038.88,816.88
2018,11,10,12,0,981.0,75.0,2.8,8.6,660.0,1043.57,819.18
2018,11,10,12,15,980.5,74.5,2.8,8.75,656.5,1041.17,817.08
2018,11,10,12,30,980.0,74.0,2.8,8.9,653.0,1034.73,812.43
2018,11,10,12,45,976.5,73.5,2.8,9.05,641.5,1021.45,803.24
2018,11,10,13,0,973.0,73.0,2.8,9.2,630.0,1004.29,791.54
2018,11,10,13,15,966.5,72.5,2.8,9.2,610.5,980.61,775.84
2018,11,10,13,30,960.0,72.0,2.8,9.2,591.0,953.4,757.72
2018,11,10,13,45,950.5,70.0,2.8,9.25,563.5,918.31,733.82
2018,11,10,14,0,941.0,68.0,2.8,9.3,536.0,880.2,707.66
2018,11,10,14,15,927.0,66.0,2.75,9.15,502.0,835.68,676.7
2018,11,10,14,30,913.0,64.0,2.7,9.0,468.0,788.93,643.74
2018,11,10,14,45,892.5,61.5,2.65,8.85,428.0,734.87,604.74
2018,11,10,15,0,872.0,59.0,2.6,8.7,388.0,679.73,564.17
2018,11,10,15,15,842.5,56.5,2.45,8.3,344.0,623.02,519.78
2018,11,10,15,30,813.0,54.0,2.3,7.9,300.0,561.14,468.95
2018,11,10,15,45,767.5,50.0,2.15,7.5,252.0,489.59,408.49
2018,11,10,16,0,722.0,46.0,2.0,7.1,204.0,420.88,348.07
2018,11,10,16,15,645.5,40.5,1.8,6.2,156.5,340.4,276.49
2018,11,10,16,30,569.0,35.0,1.6,5.3,109.0,266.93,208.42
2018,11,10,16,45,410.0,26.5,1.4,4.45,68.5,171.68,114.05
2018,11,10,17,0,251.0,18.0,1.2,3.6,28.0,80.79,0.0
2018,11,10,17,15,125.5,9.0,1.2,3.2,14.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.25,-1.55,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.2,-3.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.2,-3.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.1,-3.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.05,-4.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.0,-4.45,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.0,-4.95,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.0,-5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.0,-5.15,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.1,-4.8,0.0,0.0,0.0
2018,11,11,6,45,82.0,7.5,1.15,-4.6,9.0,0.0,0.0
2018,11,11,7,0,164.0,15.0,1.2,-4.4,18.0,52.19,0.0
2018,11,11,7,15,333.5,24.5,1.35,-3.7,54.0,136.47,59.0
2018,11,11,7,30,503.0,34.0,1.5,-3.0,90.0,233.14,182.31
2018,11,11,7,45,590.5,40.5,1.6,-2.35,136.5,302.7,250.72
2018,11,11,8,0,678.0,47.0,1.7,-1.7,183.0,385.43,327.05
2018,11,11,8,15,730.0,51.0,1.75,-0.85,230.5,455.07,389.9
2018,11,11,8,30,782.0,55.0,1.8,0.0,278.0,528.3,453.07
2018,11,11,8,45,815.0,58.5,1.85,0.85,323.0,592.35,506.18
2018,11,11,9,0,848.0,62.0,1.9,1.7,368.0,657.32,557.84
2018,11,11,9,15,867.0,64.5,1.8,2.4,407.0,711.6,596.61
2018,11,11,9,30,886.0,67.0,1.7,3.1,446.0,758.33,628.02
2018,11,11,9,45,902.0,69.0,1.65,3.75,481.0,806.54,660.22
2018,11,11,10,0,918.0,71.0,1.6,4.4,516.0,852.83,690.16
2018,11,11,10,15,929.5,72.0,1.45,4.9,544.0,891.81,713.14
2018,11,11,10,30,941.0,73.0,1.3,5.4,572.0,928.03,733.47
2018,11,11,10,45,946.5,73.5,1.2,5.9,591.5,955.2,747.79
2018,11,11,11,0,952.0,74.0,1.1,6.4,611.0,978.93,759.57
2018,11,11,11,15,955.0,74.5,1.0,6.75,623.0,996.73,767.59
2018,11,11,11,30,958.0,75.0,0.9,7.1,635.0,1010.75,773.06
2018,11,11,11,45,959.5,75.5,0.8,7.45,640.0,1019.48,775.04
2018,11,11,12,0,961.0,76.0,0.7,7.8,645.0,1024.28,774.55
2018,11,11,12,15,957.5,76.0,0.65,8.0,640.5,1019.71,769.75
2018,11,11,12,30,954.0,76.0,0.6,8.2,636.0,1011.22,762.74
2018,11,11,12,45,949.0,75.5,0.5,8.4,624.0,996.82,750.91
2018,11,11,13,0,944.0,75.0,0.4,8.6,612.0,978.7,736.95
2018,11,11,13,15,937.0,74.0,0.4,8.7,592.5,954.5,721.87
2018,11,11,13,30,930.0,73.0,0.4,8.8,573.0,926.91,704.67
2018,11,11,13,45,918.0,72.0,0.35,8.85,546.0,891.77,681.47
2018,11,11,14,0,906.0,71.0,0.3,8.9,519.0,853.87,656.46
2018,11,11,14,15,889.0,69.0,0.3,8.85,484.5,808.18,627.1
2018,11,11,14,30,872.0,67.0,0.3,8.8,450.0,760.6,596.03
2018,11,11,14,45,850.0,64.5,0.3,8.75,411.0,713.27,564.5
2018,11,11,15,0,828.0,62.0,0.3,8.7,372.0,658.39,526.71
2018,11,11,15,15,795.5,59.5,0.3,8.45,328.5,596.24,481.05
2018,11,11,15,30,763.0,57.0,0.3,8.2,285.0,534.83,433.7
2018,11,11,15,45,714.0,53.0,0.3,7.95,239.0,463.91,376.86
2018,11,11,16,0,665.0,49.0,0.3,7.7,193.0,396.2,320.08
2018,11,11,16,15,585.0,43.0,0.4,7.15,147.0,316.63,252.5
2018,11,11,16,30,505.0,37.0,0.5,6.6,101.0,248.96,191.55
2018,11,11,16,45,354.0,27.5,0.55,6.05,63.0,158.71,101.9
2018,11,11,17,0,203.0,18.0,0.6,5.5,25.0,68.49,0.0
2018,11,11,17,15,101.5,9.0,0.65,5.15,12.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.65,1.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.65,1.15,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.6,0.95,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,11,12,6,45,0.0,2.0,0.6,1.2,2.0,0.0,0.0
2018,11,12,7,0,0.0,4.0,0.6,1.3,4.0,3.64,0.0
2018,11,12,7,15,0.0,18.0,0.75,1.75,18.0,16.0,0.96
2018,11,12,7,30,0.0,32.0,0.9,2.2,32.0,29.73,19.45
2018,11,12,7,45,4.5,50.5,1.05,2.65,51.5,50.06,38.13
2018,11,12,8,0,9.0,69.0,1.2,3.1,71.0,70.57,56.69
2018,11,12,8,15,7.5,68.5,1.2,3.4,70.5,67.03,53.95
2018,11,12,8,30,6.0,68.0,1.2,3.7,70.0,64.65,51.96
2018,11,12,8,45,3.0,69.0,1.2,4.05,70.0,63.3,50.68
2018,11,12,9,0,0.0,70.0,1.2,4.4,70.0,61.92,49.26
2018,11,12,9,15,0.0,76.5,1.2,4.7,76.5,67.85,54.3
2018,11,12,9,30,0.0,83.0,1.2,5.0,83.0,73.81,59.31
2018,11,12,9,45,0.0,66.0,1.2,5.3,66.0,58.34,45.64
2018,11,12,10,0,0.0,49.0,1.2,5.6,49.0,43.27,32.37
2018,11,12,10,15,0.0,61.5,1.15,5.7,61.5,54.37,41.96
2018,11,12,10,30,0.0,74.0,1.1,5.8,74.0,65.48,51.48
2018,11,12,10,45,0.0,56.5,1.05,5.9,56.5,49.95,37.94
2018,11,12,11,0,0.0,39.0,1.0,6.0,39.0,34.45,24.45
2018,11,12,11,15,0.0,38.5,1.15,5.85,38.5,34.01,24.06
2018,11,12,11,30,0.0,38.0,1.3,5.7,38.0,33.57,23.67
2018,11,12,11,45,0.0,49.5,1.45,5.55,49.5,43.76,32.52
2018,11,12,12,0,0.0,61.0,1.6,5.4,61.0,53.97,41.36
2018,11,12,12,15,0.0,53.0,1.65,5.3,53.0,46.87,35.22
2018,11,12,12,30,0.0,45.0,1.7,5.2,45.0,39.77,29.09
2018,11,12,12,45,0.0,38.0,1.75,5.1,38.0,33.57,23.72
2018,11,12,13,0,0.0,31.0,1.8,5.0,31.0,27.37,18.34
2018,11,12,13,15,0.0,30.0,1.85,5.0,30.0,26.48,17.59
2018,11,12,13,30,0.0,29.0,1.9,5.0,29.0,25.59,16.84
2018,11,12,13,45,0.0,30.5,2.0,5.0,30.5,26.91,18.03
2018,11,12,14,0,0.0,32.0,2.1,5.0,32.0,28.23,19.23
2018,11,12,14,15,0.0,34.0,2.25,4.95,34.0,29.99,20.82
2018,11,12,14,30,0.0,36.0,2.4,4.9,36.0,31.75,22.43
2018,11,12,14,45,0.0,31.5,2.55,4.85,31.5,27.76,18.96
2018,11,12,15,0,0.0,27.0,2.7,4.8,27.0,23.78,15.48
2018,11,12,15,15,0.0,20.5,2.85,4.75,20.5,18.04,10.41
2018,11,12,15,30,0.0,14.0,3.0,4.7,14.0,12.3,5.31
2018,11,12,15,45,0.0,11.5,3.1,4.65,11.5,10.1,3.34
2018,11,12,16,0,0.0,9.0,3.2,4.6,9.0,7.9,1.34
2018,11,12,16,15,0.0,7.5,3.1,4.65,7.5,6.58,0.11
2018,11,12,16,30,0.0,6.0,3.0,4.7,6.0,5.26,0.0
2018,11,12,16,45,0.0,4.0,2.85,4.75,4.0,3.5,0.0
2018,11,12,17,0,0.0,2.0,2.7,4.8,2.0,1.82,0.0
2018,11,12,17,15,0.0,1.0,2.35,4.95,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,2.45,5.35,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,2.45,5.2,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,13,6,45,0.0,0.5,0.9,4.75,0.5,0.0,0.0
2018,11,13,7,0,0.0,1.0,0.9,4.8,1.0,0.91,0.0
2018,11,13,7,15,0.0,3.5,0.95,4.95,3.5,3.07,0.0
2018,11,13,7,30,0.0,6.0,1.0,5.1,6.0,5.26,0.0
2018,11,13,7,45,0.0,7.5,1.05,5.3,7.5,6.58,0.07
2018,11,13,8,0,0.0,9.0,1.1,5.5,9.0,7.9,1.31
2018,11,13,8,15,0.0,18.0,1.2,5.75,18.0,15.82,8.39
2018,11,13,8,30,0.0,27.0,1.3,6.0,27.0,23.76,15.45
2018,11,13,8,45,0.0,44.0,1.35,6.3,44.0,38.8,28.71
2018,11,13,9,0,0.0,61.0,1.4,6.6,61.0,53.89,41.85
2018,11,13,9,15,0.0,69.5,1.35,6.9,69.5,61.44,48.29
2018,11,13,9,30,0.0,78.0,1.3,7.2,78.0,69.04,54.71
2018,11,13,9,45,0.0,91.5,1.25,7.5,91.5,81.8,65.5
2018,11,13,10,0,0.0,105.0,1.2,7.8,105.0,94.68,76.29
2018,11,13,10,15,0.0,92.5,1.15,8.1,92.5,82.35,65.51
2018,11,13,10,30,0.0,80.0,1.1,8.4,80.0,70.82,55.5
2018,11,13,10,45,0.0,77.0,1.05,8.65,77.0,68.16,53.11
2018,11,13,11,0,0.0,74.0,1.0,8.9,74.0,65.5,50.73
2018,11,13,11,15,7.5,131.0,1.05,9.05,135.5,126.22,102.27
2018,11,13,11,30,15.0,188.0,1.1,9.2,197.0,191.34,156.18
2018,11,13,11,45,10.0,177.5,1.1,9.35,183.5,175.57,142.6
2018,11,13,12,0,5.0,167.0,1.1,9.5,170.0,159.95,129.47
2018,11,13,12,15,3.5,153.0,1.1,9.5,155.0,144.3,116.53
2018,11,13,12,30,2.0,139.0,1.1,9.5,140.0,128.91,103.76
2018,11,13,12,45,1.0,117.5,1.1,9.55,118.0,106.9,85.41
2018,11,13,13,0,0.0,96.0,1.1,9.6,96.0,85.4,67.36
2018,11,13,13,15,0.0,79.5,1.1,9.55,79.5,70.38,54.76
2018,11,13,13,30,0.0,63.0,1.1,9.5,63.0,55.71,42.36
2018,11,13,13,45,0.0,58.0,1.1,9.5,58.0,51.26,38.64
2018,11,13,14,0,0.0,53.0,1.1,9.5,53.0,46.82,34.89
2018,11,13,14,15,0.0,60.0,1.1,9.45,60.0,53.02,40.32
2018,11,13,14,30,0.0,67.0,1.1,9.4,67.0,59.22,45.77
2018,11,13,14,45,0.0,67.5,1.1,9.35,67.5,59.66,46.25
2018,11,13,15,0,0.0,68.0,1.1,9.3,68.0,60.11,46.74
2018,11,13,15,15,0.0,54.0,1.0,9.15,54.0,47.67,36.05
2018,11,13,15,30,0.0,40.0,0.9,9.0,40.0,35.26,25.29
2018,11,13,15,45,0.0,31.0,0.85,8.85,31.0,27.3,18.31
2018,11,13,16,0,0.0,22.0,0.8,8.7,22.0,19.35,11.28
2018,11,13,16,15,0.0,17.5,0.8,8.45,17.5,15.38,7.68
2018,11,13,16,30,0.0,13.0,0.8,8.2,13.0,11.42,4.0
2018,11,13,16,45,0.0,8.5,0.8,7.95,8.5,7.46,0.0
2018,11,13,17,0,0.0,4.0,0.8,7.7,4.0,3.64,0.0
2018,11,13,17,15,0.0,2.0,0.9,7.6,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,14,6,45,3.0,1.5,1.85,3.75,1.5,0.0,0.0
2018,11,14,7,0,6.0,3.0,1.9,3.7,3.0,4.13,0.0
2018,11,14,7,15,3.0,9.5,1.95,3.8,9.5,9.38,0.0
2018,11,14,7,30,0.0,16.0,2.0,3.9,16.0,14.07,5.97
2018,11,14,7,45,0.0,23.0,2.05,4.0,23.0,20.24,11.96
2018,11,14,8,0,0.0,30.0,2.1,4.1,30.0,26.42,17.68
2018,11,14,8,15,0.0,40.5,2.15,4.25,40.5,35.71,26.07
2018,11,14,8,30,0.0,51.0,2.2,4.4,51.0,45.02,34.39
2018,11,14,8,45,0.5,75.0,2.25,4.6,75.0,67.92,54.59
2018,11,14,9,0,1.0,99.0,2.3,4.8,99.0,91.98,75.56
2018,11,14,9,15,0.5,84.5,2.35,4.95,84.5,76.12,61.5
2018,11,14,9,30,0.0,70.0,2.4,5.1,70.0,61.89,48.9
2018,11,14,9,45,0.0,77.5,2.4,5.25,77.5,68.56,54.6
2018,11,14,10,0,0.0,85.0,2.4,5.4,85.0,75.36,60.35
2018,11,14,10,15,0.0,93.0,2.4,5.5,93.0,82.86,66.69
2018,11,14,10,30,0.0,101.0,2.4,5.6,101.0,90.4,73.04
2018,11,14,10,45,0.0,97.0,2.4,5.75,97.0,86.45,69.49
2018,11,14,11,0,0.0,93.0,2.4,5.9,93.0,82.59,66.05
2018,11,14,11,15,2.0,117.0,2.35,6.0,118.0,107.42,87.32
2018,11,14,11,30,4.0,141.0,2.3,6.1,143.0,132.89,108.93
2018,11,14,11,45,2.5,143.5,2.25,6.2,145.0,133.91,109.57
2018,11,14,12,0,1.0,146.0,2.2,6.3,147.0,134.96,110.31
2018,11,14,12,15,0.5,130.5,2.2,6.4,131.0,119.09,96.83
2018,11,14,12,30,0.0,115.0,2.2,6.5,115.0,103.53,83.6
2018,11,14,12,45,0.0,114.5,2.15,6.6,114.5,103.09,83.27
2018,11,14,13,0,0.0,114.0,2.1,6.7,114.0,102.69,82.96
2018,11,14,13,15,0.0,109.0,2.1,6.7,109.0,97.95,79.01
2018,11,14,13,30,0.0,104.0,2.1,6.7,104.0,93.24,75.09
2018,11,14,13,45,0.0,104.5,2.1,6.7,104.5,93.89,75.78
2018,11,14,14,0,0.0,105.0,2.1,6.7,105.0,94.62,76.54
2018,11,14,14,15,0.0,97.5,2.05,6.6,97.5,87.57,70.65
2018,11,14,14,30,0.0,90.0,2.0,6.5,90.0,80.57,64.78
2018,11,14,14,45,2.0,89.0,1.95,6.35,89.5,81.46,65.81
2018,11,14,15,0,4.0,88.0,1.9,6.2,89.0,82.35,66.8
2018,11,14,15,15,14.5,84.0,1.8,6.0,88.0,85.63,70.06
2018,11,14,15,30,25.0,80.0,1.7,5.8,87.0,93.35,76.98
2018,11,14,15,45,16.5,58.5,1.6,5.65,63.0,64.84,51.74
2018,11,14,16,0,8.0,37.0,1.5,5.5,39.0,36.5,26.55
2018,11,14,16,15,5.0,26.0,1.45,5.25,27.0,25.04,16.2
2018,11,14,16,30,2.0,15.0,1.4,5.0,15.0,13.93,6.18
2018,11,14,16,45,4.5,10.5,1.4,4.8,10.5,10.82,1.53
2018,11,14,17,0,7.0,6.0,1.4,4.6,6.0,7.26,0.0
2018,11,14,17,15,3.5,3.0,1.4,4.5,3.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.2,2.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,2.25,2.4,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,2.45,1.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.75,1.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.85,1.15,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.95,1.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,3.0,1.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,3.15,1.05,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,3.25,1.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,3.3,1.1,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,3.4,1.15,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,3.5,1.2,3.0,4.12,0.0
2018,11,15,7,15,3.0,4.0,3.45,1.3,4.0,4.44,0.0
2018,11,15,7,30,0.0,5.0,3.4,1.4,5.0,4.38,0.0
2018,11,15,7,45,0.0,6.5,3.4,1.45,6.5,5.7,0.0
2018,11,15,8,0,0.0,8.0,3.4,1.5,8.0,7.02,0.59
2018,11,15,8,15,0.0,10.5,3.35,1.65,10.5,9.22,2.62
2018,11,15,8,30,0.0,13.0,3.3,1.8,13.0,11.42,4.62
2018,11,15,8,45,0.0,18.5,3.25,1.9,18.5,16.27,8.99
2018,11,15,9,0,0.0,24.0,3.2,2.0,24.0,21.12,13.33
2018,11,15,9,15,0.0,28.5,3.05,2.15,28.5,25.1,16.85
2018,11,15,9,30,0.0,33.0,2.9,2.3,33.0,29.09,20.35
2018,11,15,9,45,0.0,38.0,2.75,2.4,38.0,33.52,24.23
2018,11,15,10,0,0.0,43.0,2.6,2.5,43.0,37.95,28.09
2018,11,15,10,15,0.0,48.0,2.7,2.6,48.0,42.39,31.93
2018,11,15,10,30,0.0,53.0,2.8,2.7,53.0,46.83,35.77
2018,11,15,10,45,0.0,49.0,2.85,2.8,49.0,43.29,32.58
2018,11,15,11,0,0.0,45.0,2.9,2.9,45.0,39.76,29.42
2018,11,15,11,15,0.0,53.5,2.95,2.95,53.5,47.3,36.0
2018,11,15,11,30,0.0,62.0,3.0,3.0,62.0,54.84,42.56
2018,11,15,11,45,0.0,78.5,3.05,3.05,78.5,69.51,55.32
2018,11,15,12,0,0.0,95.0,3.1,3.1,95.0,84.41,68.22
2018,11,15,12,15,0.0,100.0,3.1,3.05,100.0,89.15,72.33
2018,11,15,12,30,0.0,105.0,3.1,3.0,105.0,93.93,76.51
2018,11,15,12,45,0.0,111.0,3.05,2.95,111.0,99.74,81.59
2018,11,15,13,0,0.0,117.0,3.0,2.9,117.0,105.65,86.78
2018,11,15,13,15,0.0,92.0,2.95,2.8,92.0,81.69,66.09
2018,11,15,13,30,0.0,67.0,2.9,2.7,67.0,59.26,46.63
2018,11,15,13,45,0.0,67.0,2.8,2.6,67.0,59.25,46.73
2018,11,15,14,0,0.0,67.0,2.7,2.5,67.0,59.24,46.83
2018,11,15,14,15,0.0,63.5,2.65,2.4,63.5,56.12,44.2
2018,11,15,14,30,0.0,60.0,2.6,2.3,60.0,53.01,41.56
2018,11,15,14,45,13.0,48.5,2.5,2.2,53.0,53.73,42.78
2018,11,15,15,0,26.0,37.0,2.4,2.1,46.0,55.98,45.25
2018,11,15,15,15,260.0,48.0,2.25,2.05,123.5,241.28,212.42
2018,11,15,15,30,494.0,59.0,2.1,2.0,201.0,380.9,330.89
2018,11,15,15,45,524.5,57.0,1.9,1.9,185.0,369.24,316.91
2018,11,15,16,0,555.0,55.0,1.7,1.8,169.0,352.79,297.87
2018,11,15,16,15,466.5,48.0,1.6,1.7,127.0,274.79,226.69
2018,11,15,16,30,378.0,41.0,1.5,1.6,85.0,205.24,161.21
2018,11,15,16,45,240.0,28.0,1.4,1.55,51.5,120.43,67.16
2018,11,15,17,0,102.0,15.0,1.3,1.5,18.0,39.95,0.0
2018,11,15,17,15,51.0,7.5,1.25,1.5,9.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.5,1.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.7,1.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.4,1.05,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.45,0.95,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.1,0.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.75,-0.45,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.25,-3.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,-3.35,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,-3.6,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.25,-3.65,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,11,16,6,45,53.0,4.5,1.3,-3.6,5.0,0.0,0.0
2018,11,16,7,0,106.0,9.0,1.3,-3.6,10.0,32.76,0.0
2018,11,16,7,15,275.5,20.0,1.45,-2.9,41.5,110.37,0.0
2018,11,16,7,30,445.0,31.0,1.6,-2.2,73.0,207.55,154.38
2018,11,16,7,45,540.5,37.5,1.7,-1.5,117.0,275.74,225.72
2018,11,16,8,0,636.0,44.0,1.8,-0.8,161.0,358.66,302.53
2018,11,16,8,15,692.0,49.0,1.85,-0.25,207.5,428.66,366.59
2018,11,16,8,30,748.0,54.0,1.9,0.3,254.0,502.79,431.66
2018,11,16,8,45,781.0,57.5,2.0,0.85,297.0,564.8,484.61
2018,11,16,9,0,814.0,61.0,2.1,1.4,340.0,627.78,536.41
2018,11,16,9,15,838.5,63.5,2.0,1.8,379.5,684.15,578.95
2018,11,16,9,30,863.0,66.0,1.9,2.2,419.0,739.98,618.88
2018,11,16,9,45,881.0,67.5,1.85,2.55,453.5,781.65,647.48
2018,11,16,10,0,899.0,69.0,1.8,2.9,488.0,828.0,679.08
2018,11,16,10,15,908.0,70.5,1.8,3.3,514.5,864.76,703.4
2018,11,16,10,30,917.0,72.0,1.8,3.7,541.0,898.74,725.52
2018,11,16,10,45,922.0,74.0,1.8,4.1,561.0,926.79,743.21
2018,11,16,11,0,927.0,76.0,1.8,4.5,581.0,951.5,758.52
2018,11,16,11,15,930.5,76.5,1.85,4.85,593.5,969.44,769.91
2018,11,16,11,30,934.0,77.0,1.9,5.2,606.0,983.74,778.95
2018,11,16,11,45,934.0,78.0,1.9,5.6,610.5,991.65,782.86
2018,11,16,12,0,934.0,79.0,1.9,6.0,615.0,995.76,784.36
2018,11,16,12,15,925.0,81.5,1.95,6.35,610.0,989.38,779.63
2018,11,16,12,30,916.0,84.0,2.0,6.7,605.0,979.27,772.57
2018,11,16,12,45,920.5,80.5,2.0,7.0,596.0,970.64,766.24
2018,11,16,13,0,925.0,77.0,2.0,7.3,587.0,958.18,757.37
2018,11,16,13,15,918.5,76.0,2.0,7.55,568.5,935.12,741.36
2018,11,16,13,30,912.0,75.0,2.0,7.8,550.0,908.75,723.16
2018,11,16,13,45,902.0,73.0,2.05,8.0,523.5,874.93,700.31
2018,11,16,14,0,892.0,71.0,2.1,8.2,497.0,838.32,675.3
2018,11,16,14,15,877.0,69.0,2.05,8.25,464.5,795.16,644.66
2018,11,16,14,30,862.0,67.0,2.0,8.3,432.0,756.64,617.21
2018,11,16,14,45,840.0,64.5,1.95,8.35,394.0,703.53,578.31
2018,11,16,15,0,818.0,62.0,1.9,8.4,356.0,649.53,538.11
2018,11,16,15,15,787.0,59.0,1.7,8.1,313.5,588.64,489.31
2018,11,16,15,30,756.0,56.0,1.5,7.8,271.0,528.37,439.27
2018,11,16,15,45,697.5,51.0,1.3,7.45,223.5,452.01,374.78
2018,11,16,16,0,639.0,46.0,1.1,7.1,176.0,379.93,311.75
2018,11,16,16,15,562.5,40.0,1.05,6.2,133.0,303.76,244.57
2018,11,16,16,30,486.0,34.0,1.0,5.3,90.0,239.34,183.75
2018,11,16,16,45,330.0,24.5,1.0,4.4,54.5,145.69,75.75
2018,11,16,17,0,174.0,15.0,1.0,3.5,19.0,58.59,0.0
2018,11,16,17,15,87.0,7.5,1.0,3.35,9.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.05,2.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.9,0.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.8,-0.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.8,-0.95,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.8,-1.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,17,6,45,36.0,3.5,0.8,-0.95,3.5,0.0,0.0
2018,11,17,7,0,72.0,7.0,0.8,-0.8,7.0,23.0,0.0
2018,11,17,7,15,244.5,18.5,0.9,-0.05,37.5,99.2,0.0
2018,11,17,7,30,417.0,30.0,1.0,0.7,68.0,196.44,141.95
2018,11,17,7,45,513.5,37.0,1.15,1.4,111.0,267.94,216.04
2018,11,17,8,0,610.0,44.0,1.3,2.1,154.0,345.82,287.6
2018,11,17,8,15,667.5,49.0,1.3,2.75,199.5,415.14,349.79
2018,11,17,8,30,725.0,54.0,1.3,3.4,245.0,488.77,412.93
2018,11,17,8,45,762.0,57.5,1.3,4.0,288.5,552.04,465.23
2018,11,17,9,0,799.0,61.0,1.3,4.6,332.0,616.7,516.45
2018,11,17,9,15,825.5,63.0,1.4,5.3,371.5,673.15,558.94
2018,11,17,9,30,852.0,65.0,1.5,6.0,411.0,729.24,599.22
2018,11,17,9,45,871.0,66.5,1.55,6.7,445.5,771.23,627.65
2018,11,17,10,0,890.0,68.0,1.6,7.4,480.0,818.01,659.17
2018,11,17,10,15,902.5,69.0,1.6,7.9,507.5,856.8,684.23
2018,11,17,10,30,915.0,70.0,1.6,8.4,535.0,893.03,707.19
2018,11,17,10,45,923.0,71.5,1.55,8.85,556.0,923.08,725.03
2018,11,17,11,0,931.0,73.0,1.5,9.3,577.0,949.92,740.5
2018,11,17,11,15,936.0,73.0,1.45,9.7,589.5,968.69,750.49
2018,11,17,11,30,941.0,73.0,1.4,10.1,602.0,983.85,758.13
2018,11,17,11,45,942.5,73.0,1.3,10.5,607.0,991.99,760.26
2018,11,17,12,0,944.0,73.0,1.2,10.9,612.0,996.32,759.97
2018,11,17,12,15,941.5,73.0,1.1,11.15,608.0,993.0,755.14
2018,11,17,12,30,939.0,73.0,1.0,11.4,604.0,985.86,748.0
2018,11,17,12,45,935.0,72.5,0.9,11.7,593.0,972.91,737.07
2018,11,17,13,0,931.0,72.0,0.8,12.0,582.0,956.29,723.93
2018,11,17,13,15,924.0,71.0,0.7,12.1,563.0,932.76,706.93
2018,11,17,13,30,917.0,70.0,0.6,12.2,544.0,905.91,687.91
2018,11,17,13,45,906.5,68.5,0.55,12.35,518.0,872.26,665.35
2018,11,17,14,0,896.0,67.0,0.5,12.5,492.0,835.83,640.94
2018,11,17,14,15,880.5,65.0,0.45,12.5,459.5,792.23,611.82
2018,11,17,14,30,865.0,63.0,0.4,12.5,427.0,746.67,581.09
2018,11,17,14,45,842.5,61.0,0.4,12.5,389.0,700.53,550.26
2018,11,17,15,0,820.0,59.0,0.4,12.5,351.0,646.87,513.25
2018,11,17,15,15,787.0,56.0,0.4,12.2,308.5,584.79,467.7
2018,11,17,15,30,754.0,53.0,0.4,11.9,266.0,523.54,420.58
2018,11,17,15,45,703.5,49.0,0.4,11.65,221.0,452.92,364.02
2018,11,17,16,0,653.0,45.0,0.4,11.4,176.0,385.66,307.64
2018,11,17,16,15,570.0,39.0,0.45,10.9,132.0,306.06,239.91
2018,11,17,16,30,487.0,33.0,0.5,10.4,88.0,238.87,178.42
2018,11,17,16,45,326.0,23.5,0.6,9.95,53.0,143.11,67.44
2018,11,17,17,0,165.0,14.0,0.7,9.5,18.0,55.42,0.0
2018,11,17,17,15,82.5,7.0,0.75,9.1,9.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.75,3.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,3.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,3.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,3.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,2.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,11,18,6,45,26.5,3.0,0.65,1.8,3.0,0.0,0.0
2018,11,18,7,0,53.0,6.0,0.6,1.7,6.0,17.66,0.0
2018,11,18,7,15,200.0,19.0,0.65,2.15,34.0,74.27,0.0
2018,11,18,7,30,347.0,32.0,0.7,2.6,62.0,173.34,121.91
2018,11,18,7,45,443.5,40.5,0.75,3.05,103.0,242.91,194.03
2018,11,18,8,0,540.0,49.0,0.8,3.5,144.0,322.49,265.81
2018,11,18,8,15,484.0,63.5,0.75,3.85,166.5,340.43,285.25
2018,11,18,8,30,428.0,78.0,0.7,4.2,189.0,347.97,294.15
2018,11,18,8,45,301.0,103.5,0.7,4.6,188.0,310.25,263.52
2018,11,18,9,0,174.0,129.0,0.7,5.0,187.0,259.8,220.47
2018,11,18,9,15,113.5,145.5,0.65,5.55,185.0,243.54,205.53
2018,11,18,9,30,53.0,162.0,0.6,6.1,183.0,209.26,174.88
2018,11,18,9,45,84.5,181.0,0.6,6.7,218.0,256.79,214.55
2018,11,18,10,0,116.0,200.0,0.6,7.3,253.0,321.02,266.11
2018,11,18,10,15,168.0,210.5,0.6,7.85,292.5,380.04,312.94
2018,11,18,10,30,220.0,221.0,0.6,8.4,332.0,441.64,360.62
2018,11,18,10,45,191.0,231.5,0.6,9.0,330.5,433.03,351.29
2018,11,18,11,0,162.0,242.0,0.6,9.6,329.0,422.64,341.35
2018,11,18,11,15,241.5,237.5,0.7,10.05,370.5,510.43,410.14
2018,11,18,11,30,321.0,233.0,0.8,10.5,412.0,582.1,464.64
2018,11,18,11,45,355.5,229.0,0.85,10.95,429.0,612.1,486.34
2018,11,18,12,0,390.0,225.0,0.9,11.4,446.0,641.0,507.58
2018,11,18,12,15,500.5,193.5,0.9,11.65,476.0,726.57,570.88
2018,11,18,12,30,611.0,162.0,0.9,11.9,506.0,798.06,621.29
2018,11,18,12,45,742.0,124.0,0.95,12.15,533.5,870.51,670.92
2018,11,18,13,0,873.0,86.0,1.0,12.4,561.0,928.95,710.31
2018,11,18,13,15,744.0,113.5,1.0,12.5,509.0,836.09,646.55
2018,11,18,13,30,615.0,141.0,1.0,12.6,457.0,738.15,579.58
2018,11,18,13,45,674.5,121.0,1.0,12.7,452.0,749.97,589.9
2018,11,18,14,0,734.0,101.0,1.0,12.8,447.0,755.12,594.18
2018,11,18,14,15,773.5,86.5,0.95,12.75,429.5,740.18,583.98
2018,11,18,14,30,813.0,72.0,0.9,12.7,412.0,724.69,573.62
2018,11,18,14,45,645.0,90.0,0.85,12.6,344.5,596.69,480.31
2018,11,18,15,0,477.0,108.0,0.8,12.5,277.0,469.25,382.44
2018,11,18,15,15,428.5,99.0,0.75,12.1,236.5,405.84,333.35
2018,11,18,15,30,380.0,90.0,0.7,11.7,196.0,345.88,284.87
2018,11,18,15,45,274.5,80.5,0.65,11.35,150.5,258.67,212.64
2018,11,18,16,0,169.0,71.0,0.6,11.0,105.0,172.46,140.03
2018,11,18,16,15,151.0,54.0,0.65,10.5,78.5,136.12,107.93
2018,11,18,16,30,133.0,37.0,0.7,10.0,52.0,101.45,75.54
2018,11,18,16,45,96.0,24.0,0.8,9.55,32.0,64.22,25.92
2018,11,18,17,0,59.0,11.0,0.9,9.1,12.0,25.3,0.0
2018,11,18,17,15,29.5,5.5,0.9,8.85,6.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.65,5.4,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,6,45,10.0,2.0,0.6,5.05,2.0,0.0,0.0
2018,11,19,7,0,20.0,4.0,0.6,5.1,4.0,3.64,0.0
2018,11,19,7,15,62.5,17.5,0.65,5.4,22.0,33.65,0.0
2018,11,19,7,30,105.0,31.0,0.7,5.7,40.0,81.76,54.23
2018,11,19,7,45,163.5,46.0,0.7,6.05,69.5,127.94,100.79
2018,11,19,8,0,222.0,61.0,0.7,6.4,99.0,180.08,147.78
2018,11,19,8,15,360.5,67.0,0.7,6.7,150.0,278.05,232.18
2018,11,19,8,30,499.0,73.0,0.7,7.0,201.0,385.33,322.08
2018,11,19,8,45,458.5,88.0,0.7,7.25,221.5,399.25,334.06
2018,11,19,9,0,418.0,103.0,0.7,7.5,242.0,412.46,344.91
2018,11,19,9,15,426.5,118.0,0.6,7.95,274.0,455.02,377.57
2018,11,19,9,30,435.0,133.0,0.5,8.4,306.0,497.0,408.18
2018,11,19,9,45,469.5,138.5,0.45,8.8,339.5,547.27,445.12
2018,11,19,10,0,504.0,144.0,0.4,9.2,373.0,598.41,481.49
2018,11,19,10,15,675.0,112.0,0.45,9.75,438.5,728.18,575.25
2018,11,19,10,30,846.0,80.0,0.5,10.3,504.0,851.42,657.89
2018,11,19,10,45,796.0,97.0,0.55,10.8,508.5,847.65,652.19
2018,11,19,11,0,746.0,114.0,0.6,11.3,513.0,843.94,648.76
2018,11,19,11,15,807.0,100.0,0.75,11.8,540.5,889.72,680.98
2018,11,19,11,30,868.0,86.0,0.9,12.3,568.0,938.88,714.48
2018,11,19,11,45,788.0,109.0,1.05,12.8,549.5,897.9,687.33
2018,11,19,12,0,708.0,132.0,1.2,13.3,531.0,858.8,662.2
2018,11,19,12,15,661.0,145.0,1.25,13.6,516.0,828.95,642.08
2018,11,19,12,30,614.0,158.0,1.3,13.9,501.0,795.8,619.42
2018,11,19,12,45,748.0,118.0,1.35,14.25,528.5,867.97,670.22
2018,11,19,13,0,882.0,78.0,1.4,14.6,556.0,917.01,703.22
2018,11,19,13,15,875.5,77.0,1.45,14.75,538.0,894.94,688.54
2018,11,19,13,30,869.0,76.0,1.5,14.9,520.0,869.71,672.58
2018,11,19,13,45,834.5,80.0,1.5,15.1,489.5,831.97,647.09
2018,11,19,14,0,800.0,84.0,1.5,15.3,459.0,784.16,614.4
2018,11,19,14,15,709.5,93.0,1.5,15.25,409.0,701.08,556.37
2018,11,19,14,30,619.0,102.0,1.5,15.2,359.0,617.04,496.3
2018,11,19,14,45,694.5,82.5,1.45,15.2,346.0,623.11,502.2
2018,11,19,15,0,770.0,63.0,1.4,15.2,333.0,617.39,498.18
2018,11,19,15,15,715.5,61.5,1.25,14.6,288.0,545.75,442.38
2018,11,19,15,30,661.0,60.0,1.1,14.0,243.0,480.28,390.08
2018,11,19,15,45,601.0,55.0,0.95,13.45,199.5,408.2,330.87
2018,11,19,16,0,541.0,50.0,0.8,12.9,156.0,340.82,273.48
2018,11,19,16,15,460.0,42.0,0.85,12.0,115.5,266.25,209.66
2018,11,19,16,30,379.0,34.0,0.9,11.1,75.0,199.92,149.12
2018,11,19,16,45,242.0,23.0,0.95,10.25,44.5,115.36,44.55
2018,11,19,17,0,105.0,12.0,1.0,9.4,14.0,38.2,0.0
2018,11,19,17,15,52.5,6.0,1.0,9.2,7.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
