Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,22,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,20,6,45,6.5,1.5,1.0,6.8,1.5,0.0,0.0
2018,11,20,7,0,13.0,3.0,1.0,6.8,3.0,0.0,0.0
2018,11,20,7,15,16.5,15.0,1.15,7.3,16.0,18.31,0.0
2018,11,20,7,30,20.0,27.0,1.3,7.8,29.0,35.32,19.78
2018,11,20,7,45,160.5,41.0,1.45,8.3,67.5,119.83,93.25
2018,11,20,8,0,301.0,55.0,1.6,8.8,106.0,217.36,177.55
2018,11,20,8,15,366.0,64.5,1.75,9.3,144.5,277.41,230.84
2018,11,20,8,30,431.0,74.0,1.9,9.8,183.0,343.8,288.43
2018,11,20,8,45,498.5,82.0,2.0,10.3,229.5,420.53,352.74
2018,11,20,9,0,566.0,90.0,2.1,10.8,276.0,498.41,416.13
2018,11,20,9,15,635.5,89.5,2.25,11.25,322.0,572.51,475.32
2018,11,20,9,30,705.0,89.0,2.4,11.7,368.0,649.98,535.05
2018,11,20,9,45,769.0,84.5,2.5,12.1,412.0,716.92,583.93
2018,11,20,10,0,833.0,80.0,2.6,12.5,456.0,790.17,636.49
2018,11,20,10,15,846.0,82.0,2.6,12.7,483.5,829.44,662.97
2018,11,20,10,30,859.0,84.0,2.6,12.9,511.0,866.31,687.72
2018,11,20,10,45,867.0,85.5,2.6,13.1,531.5,895.51,706.8
2018,11,20,11,0,875.0,87.0,2.6,13.3,552.0,921.66,723.71
2018,11,20,11,15,879.5,88.5,2.6,13.4,565.0,941.36,736.38
2018,11,20,11,30,884.0,90.0,2.6,13.5,578.0,957.62,746.78
2018,11,20,11,45,885.0,90.0,2.55,13.6,582.5,965.16,750.78
2018,11,20,12,0,886.0,90.0,2.5,13.7,587.0,969.04,752.48
2018,11,20,12,15,887.5,89.5,2.5,13.75,585.0,969.09,752.37
2018,11,20,12,30,889.0,89.0,2.5,13.8,583.0,965.44,749.92
2018,11,20,12,45,888.0,87.0,2.5,13.8,572.5,953.89,742.33
2018,11,20,13,0,887.0,85.0,2.5,13.8,562.0,938.74,732.44
2018,11,20,13,15,879.0,84.0,2.45,13.75,544.0,915.01,716.34
2018,11,20,13,30,871.0,83.0,2.4,13.7,526.0,888.11,698.13
2018,11,20,13,45,859.0,81.0,2.4,13.6,500.0,853.54,675.01
2018,11,20,14,0,847.0,79.0,2.4,13.5,474.0,816.37,649.9
2018,11,20,14,15,830.0,77.0,2.35,13.3,442.0,772.87,619.75
2018,11,20,14,30,813.0,75.0,2.3,13.1,410.0,727.59,587.9
2018,11,20,14,45,789.5,71.5,2.25,12.9,372.5,674.34,549.5
2018,11,20,15,0,766.0,68.0,2.2,12.7,335.0,620.44,509.48
2018,11,20,15,15,733.0,64.0,2.0,12.2,294.0,559.63,461.2
2018,11,20,15,30,700.0,60.0,1.8,11.7,253.0,499.7,412.05
2018,11,20,15,45,649.0,55.0,1.6,11.2,209.5,434.09,356.53
2018,11,20,16,0,598.0,50.0,1.4,10.7,166.0,368.62,299.29
2018,11,20,16,15,513.0,42.0,1.35,9.85,123.0,289.27,230.01
2018,11,20,16,30,428.0,34.0,1.3,9.0,80.0,218.48,163.95
2018,11,20,16,45,280.5,24.0,1.25,8.15,48.0,128.03,44.45
2018,11,20,17,0,133.0,14.0,1.2,7.3,16.0,47.38,0.0
2018,11,20,17,15,66.5,7.0,1.2,7.0,8.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,2.3,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.95,1.4,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.8,0.35,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.7,-0.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.75,-0.95,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.8,-1.25,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.8,-1.35,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.8,-1.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,11,21,6,45,31.0,3.5,0.8,-1.5,3.0,0.0,0.0
2018,11,21,7,0,62.0,7.0,0.8,-1.5,6.0,0.0,0.0
2018,11,21,7,15,232.0,17.5,0.8,-0.7,32.5,81.21,0.0
2018,11,21,7,30,402.0,28.0,0.8,0.1,59.0,184.24,118.24
2018,11,21,7,45,505.0,35.0,0.85,0.9,101.0,259.79,206.7
2018,11,21,8,0,608.0,42.0,0.9,1.7,143.0,339.02,279.66
2018,11,21,8,15,669.0,46.5,0.95,2.4,188.0,409.07,342.68
2018,11,21,8,30,730.0,51.0,1.0,3.1,233.0,483.65,406.88
2018,11,21,8,45,770.0,54.0,1.1,3.8,276.5,547.98,460.71
2018,11,21,9,0,810.0,57.0,1.2,4.5,320.0,613.97,513.77
2018,11,21,9,15,837.0,59.5,1.2,5.0,360.0,671.55,556.83
2018,11,21,9,30,864.0,62.0,1.2,5.5,400.0,722.53,592.63
2018,11,21,9,45,883.5,63.0,1.25,6.05,434.5,770.88,626.11
2018,11,21,10,0,903.0,64.0,1.3,6.6,469.0,817.7,657.84
2018,11,21,10,15,915.0,65.0,1.35,7.1,496.5,856.39,683.36
2018,11,21,10,30,927.0,66.0,1.4,7.6,524.0,892.49,706.84
2018,11,21,10,45,933.5,66.5,1.45,8.05,543.5,920.23,724.44
2018,11,21,11,0,940.0,67.0,1.5,8.5,563.0,944.69,739.82
2018,11,21,11,15,945.0,67.5,1.55,8.9,576.0,964.34,752.07
2018,11,21,11,30,950.0,68.0,1.6,9.3,589.0,980.38,761.99
2018,11,21,11,45,952.0,68.0,1.7,9.65,594.5,989.23,768.05
2018,11,21,12,0,954.0,68.0,1.8,10.0,600.0,994.27,771.7
2018,11,21,12,15,953.0,67.5,1.8,10.25,596.5,991.96,769.39
2018,11,21,12,30,952.0,67.0,1.8,10.5,593.0,985.79,764.72
2018,11,21,12,45,946.5,66.5,1.85,10.75,581.5,971.63,755.46
2018,11,21,13,0,941.0,66.0,1.9,11.0,570.0,953.8,743.86
2018,11,21,13,15,934.0,65.0,1.85,11.15,551.5,930.44,727.55
2018,11,21,13,30,927.0,64.0,1.8,11.3,533.0,903.73,709.03
2018,11,21,13,45,915.5,63.0,1.8,11.4,507.0,870.01,686.32
2018,11,21,14,0,904.0,62.0,1.8,11.5,481.0,833.54,661.58
2018,11,21,14,15,887.0,60.0,1.7,11.45,448.0,788.89,630.04
2018,11,21,14,30,870.0,58.0,1.6,11.4,415.0,742.37,596.86
2018,11,21,14,45,847.0,56.5,1.55,11.35,377.5,690.63,559.77
2018,11,21,15,0,824.0,55.0,1.5,11.3,340.0,638.15,521.39
2018,11,21,15,15,791.5,52.0,1.3,10.8,298.0,582.28,477.38
2018,11,21,15,30,759.0,49.0,1.1,10.3,256.0,521.6,427.68
2018,11,21,15,45,708.0,45.0,0.9,9.8,211.5,450.94,368.39
2018,11,21,16,0,657.0,41.0,0.7,9.3,167.0,383.72,309.79
2018,11,21,16,15,573.0,35.5,0.75,8.45,124.0,304.49,241.19
2018,11,21,16,30,489.0,30.0,0.8,7.6,81.0,232.93,173.95
2018,11,21,16,45,312.5,20.5,0.85,6.7,47.0,135.05,40.54
2018,11,21,17,0,136.0,11.0,0.9,5.8,13.0,45.54,0.0
2018,11,21,17,15,68.0,5.5,0.9,5.55,6.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.8,0.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.8,0.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.5,0.75,-0.75,1.5,0.0,0.0
2018,11,22,7,0,14.0,3.0,0.7,-0.7,3.0,0.0,0.0
2018,11,22,7,15,119.5,17.0,0.85,0.05,25.5,48.94,0.0
2018,11,22,7,30,225.0,31.0,1.0,0.8,48.0,127.34,77.16
2018,11,22,7,45,324.5,43.0,1.15,1.6,86.0,195.02,155.24
2018,11,22,8,0,424.0,55.0,1.3,2.4,124.0,272.62,226.15
2018,11,22,8,15,490.5,63.5,1.4,3.05,166.5,340.46,287.36
2018,11,22,8,30,557.0,72.0,1.5,3.7,209.0,413.9,351.46
2018,11,22,8,45,602.0,78.0,1.6,4.4,250.5,476.93,404.95
2018,11,22,9,0,647.0,84.0,1.7,5.1,292.0,542.47,458.64
2018,11,22,9,15,679.5,88.5,1.75,5.6,330.5,599.77,504.1
2018,11,22,9,30,712.0,93.0,1.8,6.1,369.0,657.63,548.34
2018,11,22,9,45,735.5,95.5,1.85,6.65,402.5,706.37,583.33
2018,11,22,10,0,759.0,98.0,1.9,7.2,436.0,754.2,617.01
2018,11,22,10,15,774.5,100.5,1.85,7.55,463.0,794.14,643.82
2018,11,22,10,30,790.0,103.0,1.8,7.9,490.0,832.09,668.77
2018,11,22,10,45,800.5,104.5,1.75,8.25,510.5,856.56,683.67
2018,11,22,11,0,811.0,106.0,1.7,8.6,531.0,883.87,700.62
2018,11,22,11,15,817.0,107.0,1.65,8.9,544.0,903.53,712.13
2018,11,22,11,30,823.0,108.0,1.6,9.2,557.0,919.99,721.48
2018,11,22,11,45,825.0,108.5,1.55,9.45,562.0,928.79,725.72
2018,11,22,12,0,827.0,109.0,1.5,9.7,567.0,934.15,727.79
2018,11,22,12,15,841.0,103.0,1.45,9.85,567.0,939.7,730.42
2018,11,22,12,30,855.0,97.0,1.4,10.0,567.0,941.49,730.62
2018,11,22,12,45,871.5,88.0,1.35,10.2,559.5,937.99,727.25
2018,11,22,13,0,888.0,79.0,1.3,10.4,552.0,921.2,715.0
2018,11,22,13,15,879.5,78.5,1.25,10.45,534.0,898.13,699.1
2018,11,22,13,30,871.0,78.0,1.2,10.5,516.0,880.45,687.11
2018,11,22,13,45,857.5,77.0,1.15,10.55,490.5,846.09,663.45
2018,11,22,14,0,844.0,76.0,1.1,10.6,465.0,809.21,638.12
2018,11,22,14,15,825.0,74.0,1.15,10.5,433.0,764.45,608.62
2018,11,22,14,30,806.0,72.0,1.2,10.4,401.0,718.07,577.36
2018,11,22,14,45,779.0,69.5,1.2,10.25,363.5,664.01,539.18
2018,11,22,15,0,752.0,67.0,1.2,10.1,326.0,609.56,499.41
2018,11,22,15,15,714.5,63.5,1.15,9.65,285.0,547.28,450.91
2018,11,22,15,30,677.0,60.0,1.1,9.2,244.0,489.99,404.46
2018,11,22,15,45,621.0,54.5,1.0,8.7,200.5,418.86,345.03
2018,11,22,16,0,565.0,49.0,0.9,8.2,157.0,351.97,286.99
2018,11,22,16,15,474.0,41.5,0.9,7.4,115.5,272.48,217.65
2018,11,22,16,30,383.0,34.0,0.9,6.6,74.0,202.09,151.63
2018,11,22,16,45,235.5,22.5,0.9,5.75,43.0,112.08,27.3
2018,11,22,17,0,88.0,11.0,0.9,4.9,12.0,33.06,0.0
2018,11,22,17,15,44.0,5.5,1.0,4.7,6.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.15,0.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.45,-1.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.65,-1.85,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.7,-2.1,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.75,-2.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.8,-2.55,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.75,-3.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.65,-3.45,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,23,6,45,10.0,2.0,1.7,-3.5,1.5,0.0,0.0
2018,11,23,7,0,20.0,4.0,1.7,-3.5,3.0,0.0,0.0
2018,11,23,7,15,156.0,16.5,1.85,-3.15,26.5,58.53,0.0
2018,11,23,7,30,292.0,29.0,2.0,-2.8,50.0,144.44,82.91
2018,11,23,7,45,243.5,32.0,2.15,-2.4,58.0,152.61,122.54
2018,11,23,8,0,195.0,35.0,2.3,-2.0,66.0,142.61,119.86
2018,11,23,8,15,109.0,47.5,2.3,-1.6,66.0,114.8,97.73
2018,11,23,8,30,23.0,60.0,2.3,-1.2,66.0,70.88,58.6
2018,11,23,8,45,11.5,76.0,2.3,-0.75,79.0,76.63,63.71
2018,11,23,9,0,0.0,92.0,2.3,-0.3,92.0,85.36,71.14
2018,11,23,9,15,3.0,112.5,2.25,0.15,113.5,108.05,91.12
2018,11,23,9,30,6.0,133.0,2.2,0.6,135.0,131.2,111.21
2018,11,23,9,45,10.0,147.0,2.15,1.05,151.0,148.31,125.83
2018,11,23,10,0,14.0,161.0,2.1,1.5,167.0,165.83,140.65
2018,11,23,10,15,14.5,168.5,2.05,1.9,175.0,173.61,146.85
2018,11,23,10,30,15.0,176.0,2.0,2.3,183.0,181.55,153.18
2018,11,23,10,45,24.5,190.5,1.95,2.7,203.0,205.28,173.25
2018,11,23,11,0,34.0,205.0,1.9,3.1,223.0,245.52,206.86
2018,11,23,11,15,40.5,215.5,1.85,3.45,237.0,264.01,221.85
2018,11,23,11,30,47.0,226.0,1.8,3.8,251.0,282.77,237.05
2018,11,23,11,45,61.5,234.0,1.75,4.15,267.5,306.16,256.28
2018,11,23,12,0,76.0,242.0,1.7,4.5,284.0,329.75,275.48
2018,11,23,12,15,80.0,242.5,1.65,4.75,286.5,334.13,278.73
2018,11,23,12,30,84.0,243.0,1.6,5.0,289.0,338.43,282.05
2018,11,23,12,45,64.5,230.5,1.55,5.25,265.5,304.6,253.66
2018,11,23,13,0,45.0,218.0,1.5,5.5,242.0,271.27,225.73
2018,11,23,13,15,46.0,211.5,1.45,5.6,235.5,264.37,220.34
2018,11,23,13,30,47.0,205.0,1.4,5.7,229.0,257.49,214.87
2018,11,23,13,45,76.0,201.5,1.4,5.85,237.5,278.23,233.22
2018,11,23,14,0,105.0,198.0,1.4,6.0,246.0,297.56,250.13
2018,11,23,14,15,111.0,185.0,1.4,5.9,232.5,298.97,251.71
2018,11,23,14,30,117.0,172.0,1.4,5.8,219.0,285.04,240.81
2018,11,23,14,45,120.5,156.5,1.4,5.7,201.0,265.54,225.12
2018,11,23,15,0,124.0,141.0,1.4,5.6,183.0,245.62,208.79
2018,11,23,15,15,106.0,123.5,1.3,5.2,156.5,209.07,177.68
2018,11,23,15,30,88.0,106.0,1.2,4.8,130.0,174.06,147.41
2018,11,23,15,45,75.0,88.0,1.1,4.4,106.0,142.74,119.85
2018,11,23,16,0,62.0,70.0,1.0,4.0,82.0,112.65,92.85
2018,11,23,16,15,41.5,52.5,0.95,3.45,59.5,74.43,58.62
2018,11,23,16,30,21.0,35.0,0.9,2.9,37.0,45.72,32.04
2018,11,23,16,45,17.0,20.5,0.9,2.4,21.5,26.48,1.13
2018,11,23,17,0,13.0,6.0,0.9,1.9,6.0,8.88,0.0
2018,11,23,17,15,6.5,3.0,0.95,1.75,3.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.55,0.7,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.75,-0.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.75,-0.05,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.85,0.1,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.0,0.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.95,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.9,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.0,1.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,1.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.1,1.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.05,1.8,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.75,1.95,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,11,24,6,45,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,11,24,7,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,24,7,15,0.0,3.0,0.9,2.45,3.0,2.73,0.0
2018,11,24,7,30,0.0,6.0,0.8,2.7,6.0,5.26,0.0
2018,11,24,7,45,0.0,9.0,0.65,3.0,9.0,7.9,1.07
2018,11,24,8,0,0.0,12.0,0.5,3.3,12.0,10.53,3.62
2018,11,24,8,15,0.0,13.5,0.6,3.65,13.5,11.86,4.9
2018,11,24,8,30,0.0,15.0,0.7,4.0,15.0,13.18,6.14
2018,11,24,8,45,3.5,22.5,0.75,4.4,23.5,21.89,14.0
2018,11,24,9,0,7.0,30.0,0.8,4.8,32.0,31.47,22.62
2018,11,24,9,15,5.0,46.0,0.75,5.25,47.5,44.02,33.6
2018,11,24,9,30,3.0,62.0,0.7,5.7,63.0,56.96,44.77
2018,11,24,9,45,26.0,90.5,0.6,6.15,101.5,107.27,88.99
2018,11,24,10,0,49.0,119.0,0.5,6.6,140.0,157.23,131.7
2018,11,24,10,15,43.5,110.0,0.65,6.8,129.5,143.66,119.75
2018,11,24,10,30,38.0,101.0,0.8,7.0,119.0,130.16,108.1
2018,11,24,10,45,20.0,112.0,0.9,7.15,121.5,126.7,104.28
2018,11,24,11,0,2.0,123.0,1.0,7.3,124.0,113.95,92.52
2018,11,24,11,15,1.5,109.5,1.25,7.25,110.5,100.02,80.67
2018,11,24,11,30,1.0,96.0,1.5,7.2,97.0,86.45,69.09
2018,11,24,11,45,0.5,79.5,1.7,7.15,80.0,70.85,55.72
2018,11,24,12,0,0.0,63.0,1.9,7.1,63.0,55.72,42.7
2018,11,24,12,15,0.0,61.5,1.9,6.95,61.5,54.39,41.59
2018,11,24,12,30,0.0,60.0,1.9,6.8,60.0,53.05,40.48
2018,11,24,12,45,0.5,68.0,1.9,6.65,68.5,60.62,47.09
2018,11,24,13,0,1.0,76.0,1.9,6.5,77.0,68.17,53.7
2018,11,24,13,15,76.0,124.5,1.8,6.45,162.5,203.84,172.43
2018,11,24,13,30,151.0,173.0,1.7,6.4,248.0,325.56,274.99
2018,11,24,13,45,210.5,156.0,1.55,6.3,255.0,368.35,311.0
2018,11,24,14,0,270.0,139.0,1.4,6.2,262.0,390.78,330.64
2018,11,24,14,15,353.5,115.5,1.4,6.15,265.0,436.91,369.83
2018,11,24,14,30,437.0,92.0,1.4,6.1,268.0,466.78,395.33
2018,11,24,14,45,580.5,81.5,1.4,6.05,292.5,539.5,454.63
2018,11,24,15,0,724.0,71.0,1.4,6.0,317.0,595.1,498.25
2018,11,24,15,15,661.5,68.0,1.35,5.9,271.0,522.92,438.85
2018,11,24,15,30,599.0,65.0,1.3,5.8,225.0,450.67,378.95
2018,11,24,15,45,564.5,59.0,1.3,5.7,188.5,394.29,330.3
2018,11,24,16,0,530.0,53.0,1.3,5.6,152.0,339.96,281.25
2018,11,24,16,15,437.5,44.5,1.25,5.4,111.5,260.37,210.08
2018,11,24,16,30,345.0,36.0,1.2,5.2,71.0,189.87,142.54
2018,11,24,16,45,209.0,23.0,1.15,5.0,41.0,103.55,13.26
2018,11,24,17,0,73.0,10.0,1.1,4.8,11.0,28.35,0.0
2018,11,24,17,15,36.5,5.0,1.05,4.7,5.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,25,6,45,9.5,1.5,1.1,3.15,1.0,0.0,0.0
2018,11,25,7,0,19.0,3.0,1.1,3.2,2.0,0.0,0.0
2018,11,25,7,15,154.0,15.0,1.1,3.35,24.0,56.18,0.0
2018,11,25,7,30,289.0,27.0,1.1,3.5,46.0,138.97,61.77
2018,11,25,7,45,402.0,35.5,1.1,3.65,84.5,217.04,168.52
2018,11,25,8,0,515.0,44.0,1.1,3.8,123.0,300.28,245.58
2018,11,25,8,15,584.0,50.0,1.05,4.2,166.5,370.19,308.5
2018,11,25,8,30,653.0,56.0,1.0,4.6,210.0,445.98,373.84
2018,11,25,8,45,691.5,60.5,0.95,4.95,251.0,503.3,422.0
2018,11,25,9,0,730.0,65.0,0.9,5.3,292.0,566.46,472.55
2018,11,25,9,15,696.0,77.5,0.85,5.8,316.0,594.69,493.06
2018,11,25,9,30,662.0,90.0,0.8,6.3,340.0,614.22,506.23
2018,11,25,9,45,662.5,98.5,0.75,6.8,367.5,650.53,531.07
2018,11,25,10,0,663.0,107.0,0.7,7.3,395.0,684.62,553.32
2018,11,25,10,15,657.5,115.5,0.65,7.95,416.0,711.4,569.46
2018,11,25,10,30,652.0,124.0,0.6,8.6,437.0,735.37,583.36
2018,11,25,10,45,542.5,156.5,0.6,9.25,424.5,685.75,544.9
2018,11,25,11,0,433.0,189.0,0.6,9.9,412.0,636.79,505.7
2018,11,25,11,15,429.0,196.0,0.65,10.45,421.5,648.61,513.98
2018,11,25,11,30,425.0,203.0,0.7,11.0,431.0,658.46,520.04
2018,11,25,11,45,410.5,208.5,0.75,11.55,430.5,654.83,516.28
2018,11,25,12,0,396.0,214.0,0.8,12.1,430.0,631.54,498.96
2018,11,25,12,15,416.0,208.0,0.9,12.35,434.0,660.86,521.26
2018,11,25,12,30,436.0,202.0,1.0,12.6,438.0,670.55,529.17
2018,11,25,12,45,433.0,198.5,1.1,12.9,429.5,659.65,521.86
2018,11,25,13,0,430.0,195.0,1.2,13.2,421.0,646.92,513.39
2018,11,25,13,15,391.0,196.0,1.2,13.2,396.0,588.28,470.3
2018,11,25,13,30,352.0,197.0,1.2,13.2,371.0,547.66,440.02
2018,11,25,13,45,376.5,182.0,1.2,13.2,360.0,541.7,437.14
2018,11,25,14,0,401.0,167.0,1.2,13.2,349.0,549.28,443.68
2018,11,25,14,15,371.0,159.0,1.2,13.05,318.5,487.43,397.06
2018,11,25,14,30,341.0,151.0,1.2,12.9,288.0,442.55,362.84
2018,11,25,14,45,331.0,137.0,1.15,12.75,260.0,405.78,334.42
2018,11,25,15,0,321.0,123.0,1.1,12.6,232.0,368.92,305.22
2018,11,25,15,15,369.5,102.0,1.0,12.05,212.0,373.22,309.02
2018,11,25,15,30,418.0,81.0,0.9,11.5,192.0,358.73,296.7
2018,11,25,15,45,317.5,64.0,0.8,11.0,139.5,263.18,217.06
2018,11,25,16,0,217.0,47.0,0.7,10.5,87.0,176.74,143.78
2018,11,25,16,15,129.5,30.0,0.75,9.95,52.0,105.26,82.32
2018,11,25,16,30,42.0,13.0,0.8,9.4,17.0,34.03,21.31
2018,11,25,16,45,41.5,9.5,0.85,8.85,11.5,26.16,0.0
2018,11,25,17,0,41.0,6.0,0.9,8.3,6.0,16.3,0.0
2018,11,25,17,15,20.5,3.0,0.9,8.1,3.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.1,6.85,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,11,26,6,45,3.5,0.5,2.25,7.45,0.5,0.0,0.0
2018,11,26,7,0,7.0,1.0,2.3,7.6,1.0,0.0,0.0
2018,11,26,7,15,21.5,5.0,2.25,7.8,6.0,10.46,0.0
2018,11,26,7,30,36.0,9.0,2.2,8.0,11.0,24.26,4.32
2018,11,26,7,45,175.0,27.0,2.2,8.2,51.5,115.24,86.81
2018,11,26,8,0,314.0,45.0,2.2,8.4,92.0,208.99,169.43
2018,11,26,8,15,239.0,40.0,2.3,8.7,82.5,179.94,149.35
2018,11,26,8,30,164.0,35.0,2.4,9.0,73.0,142.85,119.74
2018,11,26,8,45,82.5,47.0,2.5,9.3,66.0,107.03,88.86
2018,11,26,9,0,1.0,59.0,2.6,9.6,59.0,52.76,40.38
2018,11,26,9,15,6.0,85.5,2.7,9.95,87.5,81.86,65.61
2018,11,26,9,30,11.0,112.0,2.8,10.3,116.0,112.51,91.78
2018,11,26,9,45,225.5,117.0,2.85,10.65,214.0,314.41,266.77
2018,11,26,10,0,440.0,122.0,2.9,11.0,312.0,516.02,432.35
2018,11,26,10,15,221.0,110.5,3.05,11.3,206.0,316.68,266.65
2018,11,26,10,30,2.0,99.0,3.2,11.6,100.0,90.62,71.68
2018,11,26,10,45,1.0,82.5,3.35,11.9,83.0,73.91,57.54
2018,11,26,11,0,0.0,66.0,3.5,12.2,66.0,58.36,44.2
2018,11,26,11,15,1.5,107.0,3.6,12.4,108.0,97.64,77.35
2018,11,26,11,30,3.0,148.0,3.7,12.6,150.0,140.09,112.73
2018,11,26,11,45,4.5,147.0,3.85,12.8,149.5,140.34,112.83
2018,11,26,12,0,6.0,146.0,4.0,13.0,149.0,140.66,113.08
2018,11,26,12,15,4.5,140.0,4.05,13.05,142.5,133.14,106.75
2018,11,26,12,30,3.0,134.0,4.1,13.1,136.0,125.71,100.51
2018,11,26,12,45,6.0,134.5,4.15,13.1,138.0,129.07,103.53
2018,11,26,13,0,9.0,135.0,4.2,13.1,140.0,132.43,106.54
2018,11,26,13,15,4.5,97.5,4.2,12.9,100.0,91.18,71.96
2018,11,26,13,30,0.0,60.0,4.2,12.7,60.0,53.03,39.64
2018,11,26,13,45,0.0,78.5,4.2,12.45,78.5,69.46,53.74
2018,11,26,14,0,0.0,97.0,4.2,12.2,97.0,87.26,69.0
2018,11,26,14,15,262.5,91.0,4.1,11.8,196.0,334.03,283.98
2018,11,26,14,30,525.0,85.0,4.0,11.4,295.0,524.76,443.08
2018,11,26,14,45,657.0,73.5,3.9,11.0,311.0,584.47,491.35
2018,11,26,15,0,789.0,62.0,3.8,10.6,327.0,628.73,527.23
2018,11,26,15,15,755.5,58.0,3.6,10.05,286.0,567.25,476.69
2018,11,26,15,30,722.0,54.0,3.4,9.5,245.0,506.65,425.77
2018,11,26,15,45,670.0,49.0,3.15,9.0,201.5,436.24,364.8
2018,11,26,16,0,618.0,44.0,2.9,8.5,158.0,369.31,304.7
2018,11,26,16,15,529.5,37.5,2.7,7.85,116.0,293.43,235.73
2018,11,26,16,30,441.0,31.0,2.5,7.2,74.0,222.46,165.21
2018,11,26,16,45,277.5,21.0,2.25,6.55,43.0,123.85,2.04
2018,11,26,17,0,114.0,11.0,2.0,5.9,12.0,40.28,0.0
2018,11,26,17,15,57.0,5.5,2.0,5.6,6.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.95,3.45,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.85,2.95,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.6,1.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.55,1.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.35,0.1,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.25,-0.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.05,-0.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.95,-1.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,11,27,7,15,69.5,11.0,1.05,-1.75,15.0,29.02,0.0
2018,11,27,7,30,139.0,22.0,1.2,-1.1,30.0,82.78,21.25
2018,11,27,7,45,214.0,34.5,1.35,-0.45,59.5,141.41,109.83
2018,11,27,8,0,289.0,47.0,1.5,0.2,89.0,200.41,166.54
2018,11,27,8,15,420.5,55.0,1.65,0.7,139.5,293.0,249.55
2018,11,27,8,30,552.0,63.0,1.8,1.2,190.0,396.78,340.67
2018,11,27,8,45,663.0,62.5,1.95,1.75,244.0,490.34,421.18
2018,11,27,9,0,774.0,62.0,2.1,2.3,298.0,588.61,503.25
2018,11,27,9,15,800.0,65.0,2.15,2.65,336.5,644.5,548.27
2018,11,27,9,30,826.0,68.0,2.2,3.0,375.0,700.09,590.27
2018,11,27,9,45,846.5,70.0,2.2,3.4,409.5,749.64,626.16
2018,11,27,10,0,867.0,72.0,2.2,3.8,444.0,797.78,660.24
2018,11,27,10,15,880.0,74.0,2.2,4.1,472.0,838.02,688.03
2018,11,27,10,30,893.0,76.0,2.2,4.4,500.0,875.82,713.71
2018,11,27,10,45,901.5,77.5,2.2,4.7,521.0,897.86,727.67
2018,11,27,11,0,910.0,79.0,2.2,5.0,542.0,924.98,745.45
2018,11,27,11,15,915.5,79.5,2.2,5.25,555.5,944.88,758.08
2018,11,27,11,30,921.0,80.0,2.2,5.5,569.0,961.33,768.39
2018,11,27,11,45,923.0,80.5,2.25,5.7,574.5,970.98,774.74
2018,11,27,12,0,925.0,81.0,2.3,5.9,580.0,976.95,778.71
2018,11,27,12,15,790.0,111.5,2.35,6.0,536.5,903.4,726.23
2018,11,27,12,30,655.0,142.0,2.4,6.1,493.0,810.88,659.6
2018,11,27,12,45,440.5,183.0,2.4,6.2,417.0,648.01,534.98
2018,11,27,13,0,226.0,224.0,2.4,6.3,341.0,461.59,384.92
2018,11,27,13,15,229.0,215.5,2.45,6.25,331.0,450.59,377.93
2018,11,27,13,30,232.0,207.0,2.5,6.2,321.0,455.43,382.29
2018,11,27,13,45,237.0,194.5,2.5,6.2,306.0,438.92,369.66
2018,11,27,14,0,242.0,182.0,2.5,6.2,291.0,421.38,356.21
2018,11,27,14,15,442.0,137.5,2.5,6.05,319.5,533.79,452.21
2018,11,27,14,30,642.0,93.0,2.5,5.9,348.0,622.99,525.86
2018,11,27,14,45,578.5,96.0,2.5,5.7,309.5,555.31,471.23
2018,11,27,15,0,515.0,99.0,2.5,5.5,271.0,485.1,414.02
2018,11,27,15,15,456.5,89.0,2.35,5.1,227.0,413.02,353.93
2018,11,27,15,30,398.0,79.0,2.2,4.7,183.0,345.11,295.8
2018,11,27,15,45,511.0,62.5,2.0,4.25,171.5,370.25,314.57
2018,11,27,16,0,624.0,46.0,1.8,3.8,160.0,374.52,312.4
2018,11,27,16,15,443.0,40.5,1.7,3.15,110.0,259.73,211.38
2018,11,27,16,30,262.0,35.0,1.6,2.5,60.0,159.29,119.56
2018,11,27,16,45,185.5,23.0,1.5,1.85,36.0,96.85,0.0
2018,11,27,17,0,109.0,11.0,1.4,1.2,12.0,39.07,0.0
2018,11,27,17,15,54.5,5.5,1.5,0.95,6.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.65,0.45,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.9,-1.05,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.95,-1.6,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.95,-2.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.9,-2.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.85,-2.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.8,-3.2,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.75,-3.35,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.7,-3.8,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.7,-3.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.7,-4.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.65,-4.25,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.6,-4.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.55,-4.4,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.5,-4.55,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.5,-4.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.45,-4.65,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.35,-4.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.3,-4.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.3,-4.95,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.25,-5.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,-5.15,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,-5.25,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.2,-5.3,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,-5.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.1,-5.35,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.15,-5.3,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.2,-5.15,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,11,28,7,15,158.0,12.0,1.45,-4.6,21.0,53.95,0.0
2018,11,28,7,30,316.0,24.0,1.7,-4.1,42.0,141.47,23.0
2018,11,28,7,45,448.0,32.0,1.95,-3.6,82.5,229.31,179.01
2018,11,28,8,0,580.0,40.0,2.2,-3.1,123.0,316.72,265.07
2018,11,28,8,15,649.0,45.0,2.35,-2.75,168.0,389.35,334.13
2018,11,28,8,30,718.0,50.0,2.5,-2.4,213.0,467.16,405.44
2018,11,28,8,45,761.5,54.0,2.6,-2.0,257.0,533.74,464.86
2018,11,28,9,0,805.0,58.0,2.7,-1.6,301.0,602.33,523.8
2018,11,28,9,15,834.0,60.5,2.75,-1.2,341.0,660.84,571.93
2018,11,28,9,30,863.0,63.0,2.8,-0.8,381.0,719.22,616.88
2018,11,28,9,45,883.5,64.5,2.8,-0.45,416.0,762.72,648.89
2018,11,28,10,0,904.0,66.0,2.8,-0.1,451.0,810.86,683.97
2018,11,28,10,15,918.5,67.0,2.8,0.3,479.5,851.66,712.65
2018,11,28,10,30,933.0,68.0,2.8,0.7,508.0,890.06,739.16
2018,11,28,10,45,943.5,68.5,2.75,1.05,530.0,921.64,760.01
2018,11,28,11,0,954.0,69.0,2.7,1.4,552.0,950.12,778.44
2018,11,28,11,15,960.0,69.0,2.7,1.75,565.5,970.56,791.41
2018,11,28,11,30,966.0,69.0,2.7,2.1,579.0,987.41,801.91
2018,11,28,11,45,969.0,69.0,2.65,2.4,585.0,997.77,807.47
2018,11,28,12,0,972.0,69.0,2.6,2.7,591.0,1004.28,810.46
2018,11,28,12,15,971.5,69.0,2.6,2.95,589.0,1003.64,809.22
2018,11,28,12,30,971.0,69.0,2.6,3.2,587.0,999.1,805.46
2018,11,28,12,45,968.0,68.0,2.6,3.4,576.5,987.08,796.69
2018,11,28,13,0,965.0,67.0,2.6,3.6,566.0,971.28,785.43
2018,11,28,13,15,958.5,66.0,2.55,3.7,548.0,948.68,769.18
2018,11,28,13,30,952.0,65.0,2.5,3.8,530.0,922.64,750.57
2018,11,28,13,45,941.5,64.0,2.5,3.9,505.0,889.92,727.57
2018,11,28,14,0,931.0,63.0,2.5,4.0,480.0,854.31,702.35
2018,11,28,14,15,915.5,61.5,2.45,3.95,448.0,811.44,671.41
2018,11,28,14,30,900.0,60.0,2.4,3.9,416.0,766.49,638.55
2018,11,28,14,45,877.5,57.5,2.3,3.85,378.0,713.42,598.54
2018,11,28,15,0,855.0,55.0,2.2,3.8,340.0,659.45,557.1
2018,11,28,15,15,821.5,52.0,1.9,3.2,297.5,602.21,510.16
2018,11,28,15,30,788.0,49.0,1.6,2.6,255.0,540.11,457.14
2018,11,28,15,45,736.0,45.0,1.35,2.05,210.0,467.96,394.26
2018,11,28,16,0,684.0,41.0,1.1,1.5,165.0,399.13,331.93
2018,11,28,16,15,595.5,35.0,1.05,0.55,121.5,316.07,257.03
2018,11,28,16,30,507.0,29.0,1.0,-0.4,78.0,240.91,180.83
2018,11,28,16,45,322.5,20.0,1.0,-1.4,45.0,137.73,0.0
2018,11,28,17,0,138.0,11.0,1.0,-2.4,12.0,46.96,0.0
2018,11,28,17,15,69.0,5.5,1.0,-2.55,6.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.0,-2.85,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.95,-3.3,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,0.9,-3.75,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,0.8,-4.2,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,0.8,-4.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.65,-4.45,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.6,-4.3,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.6,-4.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.55,-3.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.5,-3.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.5,-3.35,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.5,-3.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.5,-2.95,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.5,-2.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.55,-3.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.65,-3.3,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.7,-3.85,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,0.7,-3.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,0.7,-3.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.7,-3.7,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.7,-3.4,0.0,0.0,0.0
2018,11,29,7,15,144.0,11.0,0.85,-2.7,18.5,49.02,0.0
2018,11,29,7,30,288.0,22.0,1.0,-2.0,37.0,129.57,0.91
2018,11,29,7,45,418.0,29.5,1.15,-1.3,75.5,214.64,164.05
2018,11,29,8,0,548.0,37.0,1.3,-0.6,114.0,299.06,246.63
2018,11,29,8,15,617.0,42.0,1.25,0.05,157.0,369.41,311.69
2018,11,29,8,30,686.0,47.0,1.2,0.7,200.0,445.23,378.64
2018,11,29,8,45,730.0,50.5,1.15,1.3,242.5,509.71,433.64
2018,11,29,9,0,774.0,54.0,1.1,1.9,285.0,576.37,487.86
2018,11,29,9,15,803.5,56.0,1.0,2.5,324.0,633.06,531.01
2018,11,29,9,30,833.0,58.0,0.9,3.1,363.0,689.79,570.66
2018,11,29,9,45,854.0,59.0,0.8,3.65,396.5,731.71,597.8
2018,11,29,10,0,875.0,60.0,0.7,4.2,430.0,778.56,627.7
2018,11,29,10,15,887.0,62.0,0.65,4.7,457.5,817.75,652.03
2018,11,29,10,30,899.0,64.0,0.6,5.2,485.0,854.51,674.19
2018,11,29,10,45,907.5,64.0,0.55,5.7,505.0,882.91,690.16
2018,11,29,11,0,916.0,64.0,0.5,6.2,525.0,908.28,703.95
2018,11,29,11,15,921.5,64.5,0.55,6.6,538.5,928.38,716.58
2018,11,29,11,30,927.0,65.0,0.6,7.0,552.0,945.03,727.05
2018,11,29,11,45,929.0,65.5,0.65,7.35,558.0,954.88,733.26
2018,11,29,12,0,931.0,66.0,0.7,7.7,564.0,961.05,737.26
2018,11,29,12,15,930.5,66.0,0.8,7.95,562.0,960.5,738.34
2018,11,29,12,30,930.0,66.0,0.9,8.2,560.0,956.23,737.1
2018,11,29,12,45,926.5,65.5,1.0,8.4,550.0,944.83,731.26
2018,11,29,13,0,923.0,65.0,1.1,8.6,540.0,929.85,723.05
2018,11,29,13,15,913.5,64.0,1.15,8.7,521.5,905.35,707.67
2018,11,29,13,30,904.0,63.0,1.2,8.8,503.0,877.7,690.14
2018,11,29,13,45,892.0,62.5,1.25,8.85,478.5,845.62,669.48
2018,11,29,14,0,880.0,62.0,1.3,8.9,454.0,810.91,646.72
2018,11,29,14,15,862.5,61.0,1.25,8.8,423.5,768.81,617.37
2018,11,29,14,30,845.0,60.0,1.2,8.7,393.0,724.94,586.4
2018,11,29,14,45,818.0,58.5,1.2,8.55,356.0,678.28,553.46
2018,11,29,15,0,791.0,57.0,1.2,8.4,319.0,624.41,514.22
2018,11,29,15,15,752.5,54.0,1.1,7.75,278.0,561.26,464.8
2018,11,29,15,30,714.0,51.0,1.0,7.1,237.0,499.42,414.43
2018,11,29,15,45,471.0,56.5,0.9,6.4,170.0,342.75,285.6
2018,11,29,16,0,228.0,62.0,0.8,5.7,103.0,202.88,167.56
2018,11,29,16,15,123.5,46.5,0.9,4.95,68.0,117.64,94.02
2018,11,29,16,30,19.0,31.0,1.0,4.2,33.0,40.35,26.73
2018,11,29,16,45,21.0,18.5,1.05,3.4,19.5,28.92,0.0
2018,11,29,17,0,23.0,6.0,1.1,2.6,6.0,11.64,0.0
2018,11,29,17,15,11.5,3.0,1.1,2.4,3.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
